ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 00:00,2,0.000,ALERT,213.96,299.97,59.970,1500696003,"201051344000645","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,784633.9,784633.9,14867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696005,2253806.00
07/22/2017 00:00,2,0.000,ALERT,212.83,298.17,59.970,1500696003,"274151322000085","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,994143.1,994143.1,14780,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696007,2253807.00
07/22/2017 00:00,2,0.000,ALERT,214.19,299.67,59.975,1500696003,"201051344000633","219011344069620",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,771592.5,771592.5,14919,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696009,2253808.00
07/22/2017 00:00,2,0.000,ALERT,213.51,299.37,59.970,1500696003,"201051344000469","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,775237.5,775237.5,14892,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696011,2253809.00
07/22/2017 00:00,2,0.000,ALERT,212.61,298.47,60.007,1500696003,"201051344000646","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,769984.5,769984.5,14876,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696013,2253810.00
07/22/2017 00:00,2,0.000,ALERT,212.38,298.47,59.959,1500696003,"274151322000052","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,1034560.8,1034560.8,14778,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696015,2253811.00
07/22/2017 00:00,2,0.000,ALERT,213.06,298.47,59.975,1500696003,"201051344000585","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,783357.1,783357.1,14875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696017,2253812.00
07/22/2017 00:00,2,0.000,ALERT,212.83,298.77,59.965,1500696003,"201051344001230","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,774495.7,774495.7,14905,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696019,2253813.00
07/22/2017 00:00,2,0.000,ALERT,213.29,299.37,59.975,1500696003,"201051344000582","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,763671.1,763671.1,14870,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696021,2253814.00
07/22/2017 00:00,2,0.000,ALERT,212.61,298.47,59.965,1500696003,"201051344000955","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,783537.0,783537.0,14887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696022,2253815.00
07/22/2017 00:00,2,0.000,ALERT,212.83,297.87,59.965,1500696003,"274151322000094","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,853245.6,853245.6,15137,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696024,2253816.00
07/22/2017 00:00,2,0.000,ALERT,213.51,300.57,59.965,1500696003,"201051344000579","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,793479.2,793479.2,14878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696026,2253817.00
07/22/2017 00:00,2,0.000,ALERT,212.83,299.07,59.944,1500696003,"201051344000890","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,777575.8,777575.8,14887,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696028,2253818.00
07/22/2017 00:00,2,0.000,ALERT,213.06,298.47,59.965,1500696003,"201051344000438","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,780005.4,780005.4,14873,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696030,2253819.00
07/22/2017 00:00,2,0.000,ALERT,213.06,297.57,59.965,1500696003,"201051344000417","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,701903.3,701903.3,14909,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696031,2253820.00
07/22/2017 00:00,2,0.000,ALERT,212.83,298.47,59.922,1500696003,"274151322000083","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1024128.1,1024128.1,14790,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696033,2253821.00
07/22/2017 00:00,2,0.000,ALERT,213.51,297.87,59.959,1500696003,"274151322000076","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1093050.3,1093050.3,14789,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696035,2253822.00
07/22/2017 00:00,2,0.000,ALERT,213.51,300.57,59.965,1500696003,"201051344000868","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,773619.0,773619.0,14894,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696037,2253823.00
07/22/2017 00:00,2,0.000,ALERT,212.83,299.07,59.959,1500696003,"274151322000095","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1082526.0,1082526.0,14803,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696038,2253824.00
07/22/2017 00:00,2,0.000,ALERT,213.29,299.67,59.991,1500696003,"201051344000988","219011344069620",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,674490.5,674490.5,14878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696040,2253825.00
07/22/2017 00:00,2,0.000,ALERT,212.61,297.57,59.938,1500696003,"201051344001025","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,780493.6,780493.6,14877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696042,2253826.00
07/22/2017 00:00,2,0.000,ALERT,213.51,299.97,59.938,1500696003,"201051344000458","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,784956.9,784956.9,14865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696044,2253827.00
07/22/2017 00:00,2,0.000,ALERT,214.19,299.97,59.938,1500696003,"201051344000853","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,786123.2,786123.2,14884,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696046,2253828.00
07/22/2017 00:00,2,0.000,ALERT,213.29,298.17,59.959,1500696003,"201051344000685","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,779847.9,779847.9,14905,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696048,2253829.00
07/22/2017 00:00,2,0.000,ALERT,213.06,298.17,59.970,1500696003,"201051344000917","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,776517.1,776517.1,14895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696050,2253830.00
07/22/2017 00:00,2,0.000,ALERT,213.29,299.07,59.996,1500696003,"201051344001145","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,784531.8,784531.8,14888,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696051,2253831.00
07/22/2017 00:00,2,0.000,ALERT,213.06,297.87,59.959,1500696003,"201051344000651","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,773388.3,773388.3,14884,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696053,2253832.00
07/22/2017 00:00,2,0.000,ALERT,212.16,297.87,59.959,1500696003,"274151322000088","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,982516.0,982516.0,14783,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696055,2253833.00
07/22/2017 00:00,2,0.000,ALERT,213.06,297.26,59.959,1500696003,"274151322000068","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,853952.0,853952.0,15150,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696057,2253834.00
07/22/2017 00:00,2,0.000,ALERT,212.61,298.47,59.965,1500696003,"201051344001135","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,768894.0,768894.0,14859,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696058,2253835.00
07/22/2017 00:00,2,0.000,ALERT,213.29,300.27,59.965,1500696003,"201051344000594","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,788219.7,788219.7,14877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696060,2253836.00
07/22/2017 00:00,2,0.000,ALERT,213.06,298.17,59.965,1500696003,"201051344001203","219011344069620",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,778610.3,778610.3,14908,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696062,2253837.00
07/22/2017 00:00,2,0.000,ALERT,212.61,297.87,59.959,1500696003,"274151322000054","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,998921.9,998921.9,14766,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696064,2253838.00
07/22/2017 00:00,2,0.000,ALERT,213.74,299.67,59.965,1500696003,"201051344000867","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,772389.2,772389.2,14910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696066,2253839.00
07/22/2017 00:00,2,0.000,ALERT,212.83,298.47,60.007,1500696003,"201051344001093","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,776495.2,776495.2,14904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696067,2253840.00
07/22/2017 00:00,2,0.000,ALERT,213.29,299.67,59.959,1500696003,"201051344000900","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,794105.7,794105.7,14912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696069,2253841.00
07/22/2017 00:00,2,0.000,ALERT,213.51,298.77,59.959,1500696003,"201051344000648","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,781403.4,781403.4,14882,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696071,2253842.00
07/22/2017 00:00,2,0.000,ALERT,213.51,299.97,59.970,1500696003,"201051344000569","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,796009.4,796009.4,14858,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696073,2253843.00
07/22/2017 00:00,2,0.000,ALERT,213.51,299.97,59.959,1500696003,"201051344000983","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,786697.1,786697.1,14884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696074,2253844.00
07/22/2017 00:00,2,0.000,ALERT,213.51,299.67,59.959,1500696003,"201051344001158","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,771173.5,771173.5,14885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696076,2253845.00
07/22/2017 00:00,2,0.000,ALERT,213.96,300.27,59.959,1500696003,"201051344000576","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,785686.6,785686.6,14894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696078,2253846.00
07/22/2017 00:00,2,0.000,ALERT,212.83,297.26,59.949,1500696003,"274151322000087","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,973495.6,973495.6,14985,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696080,2253847.00
07/22/2017 00:15,2,0.000,ALERT,213.96,299.97,59.959,1500696904,"201051344000645","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,784633.9,784633.9,14869,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696906,2253848.00
07/22/2017 00:15,2,0.000,ALERT,212.83,298.77,59.959,1500696904,"274151322000085","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,994143.1,994143.1,14782,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696907,2253849.00
07/22/2017 00:15,2,0.000,ALERT,214.19,299.67,59.965,1500696904,"201051344000633","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,771592.5,771592.5,14921,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696909,2253850.00
07/22/2017 00:15,2,0.000,ALERT,213.74,299.97,59.959,1500696904,"201051344000469","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,775237.5,775237.5,14894,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696911,2253851.00
07/22/2017 00:15,2,0.000,ALERT,212.83,298.77,59.981,1500696904,"201051344000646","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,769984.5,769984.5,14878,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696913,2253852.00
07/22/2017 00:15,2,0.000,ALERT,212.61,299.07,59.959,1500696904,"274151322000052","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1034560.8,1034560.8,14780,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696914,2253853.00
07/22/2017 00:15,2,0.000,ALERT,213.29,298.77,59.981,1500696904,"201051344000585","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,783357.1,783357.1,14877,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696916,2253854.00
07/22/2017 00:15,2,0.000,ALERT,213.29,299.07,59.954,1500696904,"201051344001230","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,774495.7,774495.7,14907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696918,2253855.00
07/22/2017 00:15,2,0.000,ALERT,213.51,299.67,59.970,1500696904,"201051344000582","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,763671.1,763671.1,14872,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696920,2253856.00
07/22/2017 00:15,2,0.000,ALERT,212.83,299.07,59.970,1500696904,"201051344000955","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,783537.0,783537.0,14889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696922,2253857.00
07/22/2017 00:15,2,0.000,ALERT,213.06,298.17,59.975,1500696904,"274151322000094","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,853245.6,853245.6,15139,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696924,2253858.00
07/22/2017 00:15,2,0.000,ALERT,213.74,300.87,59.954,1500696904,"201051344000579","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,793479.2,793479.2,14880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696925,2253859.00
07/22/2017 00:15,2,0.000,ALERT,213.06,299.37,59.970,1500696904,"201051344000890","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,777575.8,777575.8,14889,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696927,2253860.00
07/22/2017 00:15,2,0.000,ALERT,213.29,299.07,59.970,1500696904,"201051344000438","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,780005.4,780005.4,14875,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696929,2253861.00
07/22/2017 00:15,2,0.000,ALERT,213.29,298.17,59.949,1500696904,"201051344000417","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,701903.3,701903.3,14911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696931,2253862.00
07/22/2017 00:15,2,0.000,ALERT,213.06,299.07,59.965,1500696904,"274151322000083","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1024128.1,1024128.1,14792,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696933,2253863.00
07/22/2017 00:15,2,0.000,ALERT,213.51,298.47,59.954,1500696904,"274151322000076","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,1093050.3,1093050.3,14791,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696934,2253864.00
07/22/2017 00:15,2,0.000,ALERT,213.51,300.57,59.970,1500696904,"201051344000868","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,773619.0,773619.0,14896,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696936,2253865.00
07/22/2017 00:15,2,0.000,ALERT,212.83,299.67,59.922,1500696904,"274151322000095","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,1082526.0,1082526.0,14805,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696938,2253866.00
07/22/2017 00:15,2,0.000,ALERT,213.51,300.27,59.965,1500696904,"201051344000988","219011344069620",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,674490.5,674490.5,14880,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696940,2253867.00
07/22/2017 00:15,2,0.000,ALERT,213.06,298.17,59.986,1500696904,"201051344001025","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,780493.6,780493.6,14879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696942,2253868.00
07/22/2017 00:15,2,0.000,ALERT,213.51,300.27,60.012,1500696904,"201051344000458","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,784956.9,784956.9,14867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696943,2253869.00
07/22/2017 00:15,2,0.000,ALERT,214.19,299.97,59.970,1500696904,"201051344000853","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,786123.2,786123.2,14886,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696945,2253870.00
07/22/2017 00:15,2,0.000,ALERT,213.51,298.77,59.981,1500696904,"201051344000685","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,779847.9,779847.9,14907,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696947,2253871.00
07/22/2017 00:15,2,0.000,ALERT,213.29,298.17,59.965,1500696904,"201051344000917","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,776517.1,776517.1,14897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696949,2253872.00
07/22/2017 00:15,2,0.000,ALERT,213.51,299.07,59.996,1500696904,"201051344001145","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,784531.8,784531.8,14890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696951,2253873.00
07/22/2017 00:15,2,0.000,ALERT,213.29,297.87,59.965,1500696904,"201051344000651","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,773388.3,773388.3,14886,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696953,2253874.00
07/22/2017 00:15,2,0.000,ALERT,212.61,299.07,59.970,1500696904,"274151322000088","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,982516.0,982516.0,14785,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696954,2253875.00
07/22/2017 00:15,2,0.000,ALERT,213.29,297.87,59.959,1500696904,"274151322000068","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,853952.0,853952.0,15152,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696956,2253876.00
07/22/2017 00:15,2,0.000,ALERT,212.83,298.47,59.970,1500696904,"201051344001135","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,768894.0,768894.0,14861,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696958,2253877.00
07/22/2017 00:15,2,0.000,ALERT,213.51,300.87,59.959,1500696904,"201051344000594","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,788219.7,788219.7,14879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696960,2253878.00
07/22/2017 00:15,2,0.000,ALERT,213.29,298.47,59.965,1500696904,"201051344001203","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,778610.3,778610.3,14910,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696962,2253879.00
07/22/2017 00:15,2,0.000,ALERT,212.61,298.77,59.959,1500696904,"274151322000054","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,998921.9,998921.9,14768,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696963,2253880.00
07/22/2017 00:15,2,0.000,ALERT,213.96,299.97,59.965,1500696904,"201051344000867","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,772389.2,772389.2,14912,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696965,2253881.00
07/22/2017 00:15,2,0.000,ALERT,213.29,298.47,59.970,1500696904,"201051344001093","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,776495.2,776495.2,14906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696967,2253882.00
07/22/2017 00:15,2,0.000,ALERT,213.74,300.57,59.938,1500696904,"201051344000900","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,794105.7,794105.7,14914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696969,2253883.00
07/22/2017 00:15,2,0.000,ALERT,213.96,299.67,59.970,1500696904,"201051344000648","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,781403.4,781403.4,14884,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696971,2253884.00
07/22/2017 00:15,2,0.000,ALERT,213.74,300.57,59.944,1500696904,"201051344000569","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,796009.4,796009.4,14860,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696973,2253885.00
07/22/2017 00:15,2,0.000,ALERT,213.74,300.57,59.965,1500696904,"201051344000983","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,786697.1,786697.1,14886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696974,2253886.00
07/22/2017 00:15,2,0.000,ALERT,213.51,299.37,59.959,1500696904,"201051344001158","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,771173.5,771173.5,14887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696976,2253887.00
07/22/2017 00:15,2,0.000,ALERT,214.19,300.57,60.002,1500696904,"201051344000576","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,785686.6,785686.6,14896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500696978,2253888.00
07/22/2017 00:15,2,0.000,ALERT,213.06,298.47,59.986,1500696904,"274151322000087","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,973495.6,973495.6,14987,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500696980,2253889.00
07/22/2017 00:30,2,0.000,ALERT,213.29,298.77,59.954,1500697804,"201051344000645","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,784633.9,784633.9,14871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697806,2253890.00
07/22/2017 00:30,2,0.000,ALERT,212.38,297.57,59.959,1500697804,"274151322000085","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,994143.1,994143.1,14784,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697808,2253891.00
07/22/2017 00:30,2,0.000,ALERT,213.29,298.77,59.965,1500697804,"201051344000633","219011344069620",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,771592.5,771592.5,14923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697810,2253892.00
07/22/2017 00:30,2,0.000,ALERT,212.83,298.77,60.002,1500697804,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,775237.5,775237.5,14896,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697811,2253893.00
07/22/2017 00:30,2,0.000,ALERT,211.93,297.26,59.965,1500697804,"201051344000646","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,769984.5,769984.5,14880,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697813,2253894.00
07/22/2017 00:30,2,0.000,ALERT,211.48,297.57,59.965,1500697804,"274151322000052","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14782,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697815,2253895.00
07/22/2017 00:30,2,0.000,ALERT,211.93,297.26,59.975,1500697804,"201051344000585","219011344069620",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,783357.1,783357.1,14879,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697817,2253896.00
07/22/2017 00:30,2,0.000,ALERT,212.16,298.17,59.944,1500697804,"201051344001230","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,774495.7,774495.7,14909,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500697819,2253897.00
07/22/2017 00:30,2,0.000,ALERT,212.61,298.17,59.970,1500697804,"201051344000582","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,763671.1,763671.1,14874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500697821,2253898.00
07/22/2017 00:30,2,0.000,ALERT,211.93,297.87,59.933,1500697804,"201051344000955","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,783537.0,783537.0,14891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697822,2253899.00
07/22/2017 00:30,2,0.000,ALERT,212.16,297.26,59.965,1500697804,"274151322000094","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,853245.6,853245.6,15141,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697824,2253900.00
07/22/2017 00:30,2,0.000,ALERT,212.83,299.67,59.965,1500697804,"201051344000579","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,793479.2,793479.2,14882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697826,2253901.00
07/22/2017 00:30,2,0.000,ALERT,212.38,298.47,59.981,1500697804,"201051344000890","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,777575.8,777575.8,14891,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697828,2253902.00
07/22/2017 00:30,2,0.000,ALERT,212.61,297.87,59.970,1500697804,"201051344000438","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,780005.4,780005.4,14877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697830,2253903.00
07/22/2017 00:30,2,0.000,ALERT,212.38,297.26,59.959,1500697804,"201051344000417","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,701903.3,701903.3,14913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500697831,2253904.00
07/22/2017 00:30,2,0.000,ALERT,212.16,298.17,59.922,1500697804,"274151322000083","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,1024128.1,1024128.1,14794,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697833,2253905.00
07/22/2017 00:30,2,0.000,ALERT,212.61,297.26,59.970,1500697804,"274151322000076","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14793,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697835,2253906.00
07/22/2017 00:30,2,0.000,ALERT,212.83,299.67,59.959,1500697804,"201051344000868","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,773619.0,773619.0,14898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697837,2253907.00
07/22/2017 00:30,2,0.000,ALERT,211.93,298.17,59.970,1500697804,"274151322000095","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,1082526.0,1082526.0,14807,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500697839,2253908.00
07/22/2017 00:30,2,0.000,ALERT,212.61,298.77,59.986,1500697804,"201051344000988","219011344069620",0.00,19.80,0,294.56,301.77,0.0,0.0,0.000,674490.5,674490.5,14882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697840,2253909.00
07/22/2017 00:30,2,0.000,ALERT,212.16,296.96,59.970,1500697804,"201051344001025","219011344069620",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,780493.6,780493.6,14881,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697842,2253910.00
07/22/2017 00:30,2,0.000,ALERT,212.61,298.77,59.965,1500697804,"201051344000458","219011344069620",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,784956.9,784956.9,14869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697844,2253911.00
07/22/2017 00:30,2,0.000,ALERT,213.29,298.77,59.970,1500697804,"201051344000853","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,786123.2,786123.2,14888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697846,2253912.00
07/22/2017 00:30,2,0.000,ALERT,212.61,297.87,59.970,1500697804,"201051344000685","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,779847.9,779847.9,14909,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697847,2253913.00
07/22/2017 00:30,2,0.000,ALERT,212.38,297.26,59.970,1500697804,"201051344000917","219011344069620",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,776517.1,776517.1,14899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500697849,2253914.00
07/22/2017 00:30,2,0.000,ALERT,212.61,297.87,59.975,1500697804,"201051344001145","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,784531.8,784531.8,14892,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697851,2253915.00
07/22/2017 00:30,2,0.000,ALERT,212.38,296.96,59.970,1500697804,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,773388.3,773388.3,14888,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697853,2253916.00
07/22/2017 00:30,2,0.000,ALERT,211.70,296.96,59.944,1500697804,"274151322000088","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,982516.0,982516.0,14787,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697855,2253917.00
07/22/2017 00:30,2,0.000,ALERT,212.83,296.66,59.965,1500697804,"274151322000068","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,853952.0,853952.0,15154,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697857,2253918.00
07/22/2017 00:30,2,0.000,ALERT,212.16,297.57,59.949,1500697804,"201051344001135","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,768894.0,768894.0,14863,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697858,2253919.00
07/22/2017 00:30,2,0.000,ALERT,212.61,299.37,59.975,1500697804,"201051344000594","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,788219.7,788219.7,14881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500697860,2253920.00
07/22/2017 00:30,2,0.000,ALERT,212.38,297.26,59.970,1500697804,"201051344001203","219011344069620",0.00,19.80,0,295.46,302.07,0.0,0.0,0.000,778610.3,778610.3,14912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697862,2253921.00
07/22/2017 00:30,2,0.000,ALERT,212.16,297.26,59.965,1500697804,"274151322000054","219011344069620",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,998921.9,998921.9,14770,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697864,2253922.00
07/22/2017 00:30,2,0.000,ALERT,213.06,298.47,59.996,1500697804,"201051344000867","219011344069620",0.00,20.30,0,296.66,302.37,0.0,0.0,0.000,772389.2,772389.2,14914,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697866,2253923.00
07/22/2017 00:30,2,0.000,ALERT,212.38,297.57,59.981,1500697804,"201051344001093","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,776495.2,776495.2,14908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500697867,2253924.00
07/22/2017 00:30,2,0.000,ALERT,212.61,298.47,59.954,1500697804,"201051344000900","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,794105.7,794105.7,14916,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697869,2253925.00
07/22/2017 00:30,2,0.000,ALERT,213.06,298.17,59.975,1500697804,"201051344000648","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,781403.4,781403.4,14886,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697871,2253926.00
07/22/2017 00:30,2,0.000,ALERT,212.83,299.07,59.970,1500697804,"201051344000569","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,796009.4,796009.4,14862,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697873,2253927.00
07/22/2017 00:30,2,0.000,ALERT,212.61,298.77,59.975,1500697804,"201051344000983","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,786697.1,786697.1,14888,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697875,2253928.00
07/22/2017 00:30,2,0.000,ALERT,212.61,298.17,59.991,1500697804,"201051344001158","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,771173.5,771173.5,14889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697877,2253929.00
07/22/2017 00:30,2,0.000,ALERT,213.29,299.37,59.938,1500697804,"201051344000576","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,785686.6,785686.6,14898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697878,2253930.00
07/22/2017 00:30,2,0.000,ALERT,212.38,296.66,59.970,1500697804,"274151322000087","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,973495.6,973495.6,14989,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500697880,2253931.00
07/22/2017 00:45,2,0.000,ALERT,213.29,299.07,59.991,1500698704,"201051344000645","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,784633.9,784633.9,14873,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698706,2253932.00
07/22/2017 00:45,2,0.000,ALERT,212.38,298.17,59.991,1500698704,"274151322000085","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,994143.1,994143.1,14786,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698707,2253933.00
07/22/2017 00:45,2,0.000,ALERT,213.51,299.07,59.986,1500698704,"201051344000633","219011344069620",0.00,19.50,0,293.96,300.27,0.0,0.0,0.000,771592.5,771592.5,14925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698709,2253934.00
07/22/2017 00:45,2,0.000,ALERT,213.06,299.67,60.002,1500698704,"201051344000469","219011344069620",0.00,19.30,0,294.56,300.57,0.0,0.0,0.000,775237.5,775237.5,14898,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698711,2253935.00
07/22/2017 00:45,2,0.000,ALERT,211.93,297.57,59.991,1500698704,"201051344000646","219011344069620",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,769984.5,769984.5,14882,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698713,2253936.00
07/22/2017 00:45,2,0.000,ALERT,212.16,297.87,59.991,1500698704,"274151322000052","219011344069620",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,1034560.8,1034560.8,14784,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698715,2253937.00
07/22/2017 00:45,2,0.000,ALERT,212.61,298.17,59.959,1500698704,"201051344000585","219011344069620",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,783357.1,783357.1,14881,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698716,2253938.00
07/22/2017 00:45,2,0.000,ALERT,212.16,298.17,59.991,1500698704,"201051344001230","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,774495.7,774495.7,14911,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698718,2253939.00
07/22/2017 00:45,2,0.000,ALERT,212.61,298.77,60.002,1500698704,"201051344000582","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,763671.1,763671.1,14876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698720,2253940.00
07/22/2017 00:45,2,0.000,ALERT,211.93,297.57,59.996,1500698704,"201051344000955","219011344069620",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,783537.0,783537.0,14893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698722,2253941.00
07/22/2017 00:45,2,0.000,ALERT,212.38,297.87,59.991,1500698704,"274151322000094","219011344069620",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,853245.6,853245.6,15143,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698723,2253942.00
07/22/2017 00:45,2,0.000,ALERT,213.06,300.27,60.034,1500698704,"201051344000579","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,793479.2,793479.2,14884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698725,2253943.00
07/22/2017 00:45,2,0.000,ALERT,212.16,298.47,60.002,1500698704,"201051344000890","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,777575.8,777575.8,14893,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698727,2253944.00
07/22/2017 00:45,2,0.000,ALERT,212.38,297.87,60.012,1500698704,"201051344000438","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,780005.4,780005.4,14879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698729,2253945.00
07/22/2017 00:45,2,0.000,ALERT,212.38,297.26,60.002,1500698704,"201051344000417","219011344069620",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,701903.3,701903.3,14915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698731,2253946.00
07/22/2017 00:45,2,0.000,ALERT,212.38,298.17,59.996,1500698704,"274151322000083","219011344069620",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,1024128.1,1024128.1,14796,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698733,2253947.00
07/22/2017 00:45,2,0.000,ALERT,213.06,298.17,59.986,1500698704,"274151322000076","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,1093050.3,1093050.3,14795,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698735,2253948.00
07/22/2017 00:45,2,0.000,ALERT,213.06,300.27,59.996,1500698704,"201051344000868","219011344069620",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,773619.0,773619.0,14900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698737,2253949.00
