ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 00:45,2,0.000,ALERT,212.38,299.37,59.991,1500698704,"274151322000095","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1082526.0,1082526.0,14809,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698738,2253950.00
07/22/2017 00:45,2,0.000,ALERT,213.06,299.67,59.991,1500698704,"201051344000988","219011344069620",0.00,20.00,0,293.36,300.87,0.0,0.0,0.000,674490.5,674490.5,14884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698740,2253951.00
07/22/2017 00:45,2,0.000,ALERT,212.38,297.57,59.954,1500698704,"201051344001025","219011344069620",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,780493.6,780493.6,14883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698742,2253952.00
07/22/2017 00:45,2,0.000,ALERT,213.06,299.67,59.949,1500698704,"201051344000458","219011344069620",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,784956.9,784956.9,14871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698744,2253953.00
07/22/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1500698704,"201051344000853","219011344069620",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,786123.2,786123.2,14890,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698746,2253954.00
07/22/2017 00:45,2,0.000,ALERT,212.61,297.87,59.991,1500698704,"201051344000685","219011344069620",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,779847.9,779847.9,14911,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698747,2253955.00
07/22/2017 00:45,2,0.000,ALERT,212.38,297.26,59.991,1500698704,"201051344000917","219011344069620",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,776517.1,776517.1,14901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698749,2253956.00
07/22/2017 00:45,2,0.000,ALERT,212.61,298.17,60.007,1500698704,"201051344001145","219011344069620",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,784531.8,784531.8,14894,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698751,2253957.00
07/22/2017 00:45,2,0.000,ALERT,212.61,297.26,60.002,1500698704,"201051344000651","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,773388.3,773388.3,14890,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698753,2253958.00
07/22/2017 00:45,2,0.000,ALERT,212.16,297.87,60.023,1500698704,"274151322000088","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,982516.0,982516.0,14789,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698754,2253959.00
07/22/2017 00:45,2,0.000,ALERT,213.06,297.26,60.007,1500698704,"274151322000068","219011344069620",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,853952.0,853952.0,15156,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698756,2253960.00
07/22/2017 00:45,2,0.000,ALERT,212.16,297.87,60.002,1500698704,"201051344001135","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,768894.0,768894.0,14865,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698758,2253961.00
07/22/2017 00:45,2,0.000,ALERT,212.83,300.27,59.949,1500698704,"201051344000594","219011344069620",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,788219.7,788219.7,14883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698760,2253962.00
07/22/2017 00:45,2,0.000,ALERT,212.38,297.57,60.002,1500698704,"201051344001203","219011344069620",0.00,19.80,0,294.86,301.47,0.0,0.0,0.000,778610.3,778610.3,14914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698762,2253963.00
07/22/2017 00:45,2,0.000,ALERT,212.38,298.77,59.991,1500698704,"274151322000054","219011344069620",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,998921.9,998921.9,14772,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698763,2253964.00
07/22/2017 00:45,2,0.000,ALERT,213.29,299.37,59.996,1500698704,"201051344000867","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,772389.2,772389.2,14916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698765,2253965.00
07/22/2017 00:45,2,0.000,ALERT,212.38,297.87,59.959,1500698704,"201051344001093","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,776495.2,776495.2,14910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698767,2253966.00
07/22/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1500698704,"201051344000900","219011344069620",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,794105.7,794105.7,14918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698769,2253967.00
07/22/2017 00:45,2,0.000,ALERT,213.29,299.07,60.002,1500698704,"201051344000648","219011344069620",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,781403.4,781403.4,14888,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698771,2253968.00
07/22/2017 00:45,2,0.000,ALERT,213.06,299.97,59.996,1500698704,"201051344000569","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,796009.4,796009.4,14864,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698772,2253969.00
07/22/2017 00:45,2,0.000,ALERT,213.06,299.97,60.023,1500698704,"201051344000983","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,786697.1,786697.1,14890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500698774,2253970.00
07/22/2017 00:45,2,0.000,ALERT,213.06,299.37,59.991,1500698704,"201051344001158","219011344069620",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,771173.5,771173.5,14891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698776,2253971.00
07/22/2017 00:45,2,0.000,ALERT,213.51,299.97,59.986,1500698704,"201051344000576","219011344069620",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,785686.6,785686.6,14900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698778,2253972.00
07/22/2017 00:45,2,0.000,ALERT,212.61,298.17,60.023,1500698704,"274151322000087","219011344069620",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,973495.6,973495.6,14991,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500698780,2253973.00
07/22/2017 01:00,2,0.000,ALERT,213.29,299.07,60.007,1500699604,"201051344000645","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,784633.9,784633.9,14875,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699606,2253974.00
07/22/2017 01:00,2,0.000,ALERT,212.38,297.87,59.996,1500699604,"274151322000085","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,994143.1,994143.1,14788,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699607,2253975.00
07/22/2017 01:00,2,0.000,ALERT,213.29,298.77,59.996,1500699604,"201051344000633","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,771592.5,771592.5,14927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699609,2253976.00
07/22/2017 01:00,2,0.000,ALERT,212.83,298.77,59.996,1500699604,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,775237.5,775237.5,14900,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699611,2253977.00
07/22/2017 01:00,2,0.000,ALERT,212.16,298.47,60.002,1500699604,"201051344000646","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,769984.5,769984.5,14884,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699613,2253978.00
07/22/2017 01:00,2,0.000,ALERT,211.70,297.57,59.991,1500699604,"274151322000052","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1034560.8,1034560.8,14786,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699614,2253979.00
07/22/2017 01:00,2,0.000,ALERT,212.83,298.77,60.012,1500699604,"201051344000585","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,783357.1,783357.1,14883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699616,2253980.00
07/22/2017 01:00,2,0.000,ALERT,212.38,298.17,59.996,1500699604,"201051344001230","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,774495.7,774495.7,14913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699618,2253981.00
07/22/2017 01:00,2,0.000,ALERT,213.06,299.07,60.002,1500699604,"201051344000582","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,763671.1,763671.1,14878,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699620,2253982.00
07/22/2017 01:00,2,0.000,ALERT,211.93,298.17,59.986,1500699604,"201051344000955","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,783537.0,783537.0,14895,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699622,2253983.00
07/22/2017 01:00,2,0.000,ALERT,212.16,296.96,59.991,1500699604,"274151322000094","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,853245.6,853245.6,15145,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699624,2253984.00
07/22/2017 01:00,2,0.000,ALERT,212.61,299.67,59.996,1500699604,"201051344000579","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,793479.2,793479.2,14886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699625,2253985.00
07/22/2017 01:00,2,0.000,ALERT,212.38,299.07,59.996,1500699604,"201051344000890","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,777575.8,777575.8,14895,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699627,2253986.00
07/22/2017 01:00,2,0.000,ALERT,212.61,298.17,59.991,1500699604,"201051344000438","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,780005.4,780005.4,14881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699629,2253987.00
07/22/2017 01:00,2,0.000,ALERT,212.61,297.57,59.954,1500699604,"201051344000417","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,701903.3,701903.3,14917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699631,2253988.00
07/22/2017 01:00,2,0.000,ALERT,211.93,297.57,59.975,1500699604,"274151322000083","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1024128.1,1024128.1,14798,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699633,2253989.00
07/22/2017 01:00,2,0.000,ALERT,212.61,297.57,59.975,1500699604,"274151322000076","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1093050.3,1093050.3,14797,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699635,2253990.00
07/22/2017 01:00,2,0.000,ALERT,212.83,299.67,59.986,1500699604,"201051344000868","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,773619.0,773619.0,14902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699636,2253991.00
07/22/2017 01:00,2,0.000,ALERT,212.16,298.77,59.975,1500699604,"274151322000095","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,1082526.0,1082526.0,14811,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699638,2253992.00
07/22/2017 01:00,2,0.000,ALERT,212.83,299.07,59.981,1500699604,"201051344000988","219011344069620",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,674490.5,674490.5,14886,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699640,2253993.00
07/22/2017 01:00,2,0.000,ALERT,212.38,297.87,60.002,1500699604,"201051344001025","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,780493.6,780493.6,14885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699642,2253994.00
07/22/2017 01:00,2,0.000,ALERT,212.61,298.77,59.986,1500699604,"201051344000458","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,784956.9,784956.9,14873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699644,2253995.00
07/22/2017 01:00,2,0.000,ALERT,213.51,298.77,59.970,1500699604,"201051344000853","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,786123.2,786123.2,14892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699645,2253996.00
07/22/2017 01:00,2,0.000,ALERT,212.83,298.17,60.007,1500699604,"201051344000685","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,779847.9,779847.9,14913,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699647,2253997.00
07/22/2017 01:00,2,0.000,ALERT,212.61,297.57,59.970,1500699604,"201051344000917","219011344069620",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,776517.1,776517.1,14903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699649,2253998.00
07/22/2017 01:00,2,0.000,ALERT,212.83,298.77,59.959,1500699604,"201051344001145","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,784531.8,784531.8,14896,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699651,2253999.00
07/22/2017 01:00,2,0.000,ALERT,212.61,297.57,59.970,1500699604,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,773388.3,773388.3,14892,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699653,2254000.00
07/22/2017 01:00,2,0.000,ALERT,211.70,297.26,59.954,1500699604,"274151322000088","219011344069620",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,982516.0,982516.0,14791,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699655,2254001.00
07/22/2017 01:00,2,0.000,ALERT,213.06,297.57,59.954,1500699604,"274151322000068","219011344069620",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,853952.0,853952.0,15158,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699657,2254002.00
07/22/2017 01:00,2,0.000,ALERT,212.16,298.47,59.912,1500699604,"201051344001135","219011344069620",0.00,19.50,0,295.76,302.07,0.0,0.0,0.000,768894.0,768894.0,14867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699658,2254003.00
07/22/2017 01:00,2,0.000,ALERT,212.83,299.97,59.959,1500699604,"201051344000594","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,788219.7,788219.7,14885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699660,2254004.00
07/22/2017 01:00,2,0.000,ALERT,212.83,298.17,59.954,1500699604,"201051344001203","219011344069620",0.00,19.80,0,295.76,303.28,0.0,0.0,0.000,778610.3,778610.3,14916,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699662,2254005.00
07/22/2017 01:00,2,0.000,ALERT,211.93,298.17,59.938,1500699604,"274151322000054","219011344069620",0.00,21.00,0,296.36,302.68,0.0,0.0,0.000,998921.9,998921.9,14774,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699664,2254006.00
07/22/2017 01:00,2,0.000,ALERT,213.06,298.77,59.959,1500699604,"201051344000867","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,772389.2,772389.2,14918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699666,2254007.00
07/22/2017 01:00,2,0.000,ALERT,212.61,298.47,59.922,1500699604,"201051344001093","219011344069620",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,776495.2,776495.2,14912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699668,2254008.00
07/22/2017 01:00,2,0.000,ALERT,212.83,299.37,59.975,1500699604,"201051344000900","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,794105.7,794105.7,14920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699669,2254009.00
07/22/2017 01:00,2,0.000,ALERT,213.06,298.77,59.949,1500699604,"201051344000648","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,781403.4,781403.4,14890,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500699671,2254010.00
07/22/2017 01:00,2,0.000,ALERT,212.83,299.67,59.949,1500699604,"201051344000569","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,796009.4,796009.4,14866,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699673,2254011.00
07/22/2017 01:00,2,0.000,ALERT,213.06,299.67,59.970,1500699604,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,786697.1,786697.1,14892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699675,2254012.00
07/22/2017 01:00,2,0.000,ALERT,212.83,298.77,59.949,1500699604,"201051344001158","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,771173.5,771173.5,14893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699676,2254013.00
07/22/2017 01:00,2,0.000,ALERT,213.29,299.67,59.954,1500699604,"201051344000576","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,785686.6,785686.6,14902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699678,2254014.00
07/22/2017 01:00,2,0.000,ALERT,212.38,297.57,59.959,1500699604,"274151322000087","219011344069620",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,973495.6,973495.6,14993,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500699680,2254015.00
07/22/2017 01:15,2,0.000,ALERT,213.74,299.97,60.007,1500700503,"201051344000645","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,784633.9,784633.9,14877,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700505,2254016.00
07/22/2017 01:15,2,0.000,ALERT,212.83,298.47,59.938,1500700503,"274151322000085","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,994143.1,994143.1,14790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700507,2254017.00
07/22/2017 01:15,2,0.000,ALERT,213.96,299.67,59.970,1500700503,"201051344000633","219011344069620",0.00,19.50,0,295.16,301.47,0.0,0.0,0.000,771592.5,771592.5,14929,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500700508,2254018.00
07/22/2017 01:15,2,0.000,ALERT,213.29,299.67,59.959,1500700503,"201051344000469","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,775237.5,775237.5,14902,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700510,2254019.00
07/22/2017 01:15,2,0.000,ALERT,212.16,298.17,59.981,1500700503,"201051344000646","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,769984.5,769984.5,14886,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500700512,2254020.00
07/22/2017 01:15,2,0.000,ALERT,212.38,299.07,59.944,1500700503,"274151322000052","219011344069620",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,1034560.8,1034560.8,14788,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700514,2254021.00
07/22/2017 01:15,2,0.000,ALERT,212.83,298.77,59.981,1500700503,"201051344000585","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,783357.1,783357.1,14885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500700516,2254022.00
07/22/2017 01:15,2,0.000,ALERT,212.61,298.77,59.975,1500700503,"201051344001230","219011344069620",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,774495.7,774495.7,14915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700518,2254023.00
07/22/2017 01:15,2,0.000,ALERT,213.06,299.07,59.981,1500700503,"201051344000582","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,763671.1,763671.1,14880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700519,2254024.00
07/22/2017 01:15,2,0.000,ALERT,212.38,298.47,59.981,1500700503,"201051344000955","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,783537.0,783537.0,14897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700521,2254025.00
07/22/2017 01:15,2,0.000,ALERT,212.83,298.17,59.975,1500700503,"274151322000094","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,853245.6,853245.6,15147,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700523,2254026.00
07/22/2017 01:15,2,0.000,ALERT,213.29,300.87,59.975,1500700503,"201051344000579","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,793479.2,793479.2,14888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700525,2254027.00
07/22/2017 01:15,2,0.000,ALERT,212.61,299.07,59.933,1500700503,"201051344000890","219011344069620",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,777575.8,777575.8,14897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700527,2254028.00
07/22/2017 01:15,2,0.000,ALERT,212.83,298.47,60.018,1500700503,"201051344000438","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,780005.4,780005.4,14883,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700529,2254029.00
07/22/2017 01:15,2,0.000,ALERT,212.83,297.87,59.975,1500700503,"201051344000417","219011344069620",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,701903.3,701903.3,14919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700530,2254030.00
07/22/2017 01:15,2,0.000,ALERT,212.83,299.37,59.975,1500700503,"274151322000083","219011344069620",0.00,20.30,0,296.36,302.68,0.0,0.0,0.000,1024128.1,1024128.1,14800,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700532,2254031.00
07/22/2017 01:15,2,0.000,ALERT,213.29,298.77,59.981,1500700503,"274151322000076","219011344069620",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,1093050.3,1093050.3,14799,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700534,2254032.00
07/22/2017 01:15,2,0.000,ALERT,213.29,300.57,59.986,1500700503,"201051344000868","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,773619.0,773619.0,14904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700536,2254033.00
07/22/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1500700503,"274151322000095","219011344069620",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,1082526.0,1082526.0,14813,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700538,2254034.00
07/22/2017 01:15,2,0.000,ALERT,213.06,299.97,59.981,1500700503,"201051344000988","219011344069620",0.00,19.80,0,294.86,301.47,0.0,0.0,0.000,674490.5,674490.5,14888,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500700539,2254035.00
07/22/2017 01:15,2,0.000,ALERT,212.61,297.87,59.975,1500700503,"201051344001025","219011344069620",0.00,19.30,0,295.76,302.07,0.0,0.0,0.000,780493.6,780493.6,14887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500700541,2254036.00
07/22/2017 01:15,2,0.000,ALERT,213.29,300.27,59.975,1500700503,"201051344000458","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,784956.9,784956.9,14875,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700543,2254037.00
07/22/2017 01:15,2,0.000,ALERT,213.96,299.97,59.981,1500700503,"201051344000853","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,786123.2,786123.2,14894,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700545,2254038.00
07/22/2017 01:15,2,0.000,ALERT,213.06,298.47,59.975,1500700503,"201051344000685","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,779847.9,779847.9,14915,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700547,2254039.00
07/22/2017 01:15,2,0.000,ALERT,212.83,298.17,60.028,1500700503,"201051344000917","219011344069620",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,776517.1,776517.1,14905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700548,2254040.00
07/22/2017 01:15,2,0.000,ALERT,213.06,299.07,59.991,1500700503,"201051344001145","219011344069620",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,784531.8,784531.8,14898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700550,2254041.00
07/22/2017 01:15,2,0.000,ALERT,212.83,297.87,59.975,1500700503,"201051344000651","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,773388.3,773388.3,14894,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700552,2254042.00
07/22/2017 01:15,2,0.000,ALERT,212.38,298.77,59.996,1500700503,"274151322000088","219011344069620",0.00,20.70,0,296.36,302.37,0.0,0.0,0.000,982516.0,982516.0,14793,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700554,2254043.00
07/22/2017 01:15,2,0.000,ALERT,213.29,297.87,59.975,1500700503,"274151322000068","219011344069620",0.00,21.30,0,296.06,299.07,0.0,0.0,0.000,853952.0,853952.0,15160,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700555,2254044.00
07/22/2017 01:15,2,0.000,ALERT,212.38,298.47,59.975,1500700503,"201051344001135","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,768894.0,768894.0,14869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700557,2254045.00
07/22/2017 01:15,2,0.000,ALERT,213.29,300.87,59.965,1500700503,"201051344000594","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,788219.7,788219.7,14887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500700559,2254046.00
07/22/2017 01:15,2,0.000,ALERT,212.83,298.47,59.975,1500700503,"201051344001203","219011344069620",0.00,19.80,0,296.06,302.07,0.0,0.0,0.000,778610.3,778610.3,14918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700561,2254047.00
07/22/2017 01:15,2,0.000,ALERT,212.61,299.07,59.996,1500700503,"274151322000054","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,998921.9,998921.9,14776,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700563,2254048.00
07/22/2017 01:15,2,0.000,ALERT,213.51,299.67,59.975,1500700503,"201051344000867","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,772389.2,772389.2,14920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700564,2254049.00
07/22/2017 01:15,2,0.000,ALERT,212.83,298.77,59.981,1500700503,"201051344001093","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,776495.2,776495.2,14914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500700566,2254050.00
07/22/2017 01:15,2,0.000,ALERT,213.51,300.57,59.970,1500700503,"201051344000900","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,794105.7,794105.7,14922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700568,2254051.00
07/22/2017 01:15,2,0.000,ALERT,213.51,299.67,59.975,1500700503,"201051344000648","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,781403.4,781403.4,14892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700570,2254052.00
07/22/2017 01:15,2,0.000,ALERT,213.29,300.57,59.975,1500700503,"201051344000569","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,796009.4,796009.4,14868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700572,2254053.00
07/22/2017 01:15,2,0.000,ALERT,213.29,300.27,60.007,1500700503,"201051344000983","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,786697.1,786697.1,14894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500700574,2254054.00
07/22/2017 01:15,2,0.000,ALERT,213.29,299.67,59.975,1500700503,"201051344001158","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,771173.5,771173.5,14895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700576,2254055.00
07/22/2017 01:15,2,0.000,ALERT,213.51,300.27,59.975,1500700503,"201051344000576","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,785686.6,785686.6,14904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700577,2254056.00
07/22/2017 01:15,2,0.000,ALERT,212.83,298.17,59.975,1500700503,"274151322000087","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,973495.6,973495.6,14995,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500700579,2254057.00
07/22/2017 01:30,2,0.000,ALERT,213.96,299.67,59.981,1500701403,"201051344000645","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,784633.9,784633.9,14879,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701405,2254058.00
07/22/2017 01:30,2,0.000,ALERT,213.06,299.07,59.975,1500701403,"274151322000085","219011344069620",0.00,20.70,0,296.36,302.68,0.0,0.0,0.000,994143.1,994143.1,14792,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701407,2254059.00
07/22/2017 01:30,2,0.000,ALERT,213.96,299.67,59.975,1500701403,"201051344000633","219011344069620",0.00,19.30,0,296.06,302.37,0.0,0.0,0.000,771592.5,771592.5,14931,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701408,2254060.00
07/22/2017 01:30,2,0.000,ALERT,213.29,299.67,59.970,1500701403,"201051344000469","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,775237.5,775237.5,14904,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701410,2254061.00
07/22/2017 01:30,2,0.000,ALERT,212.61,298.77,59.981,1500701403,"201051344000646","219011344069620",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,769984.5,769984.5,14888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701412,2254062.00
07/22/2017 01:30,2,0.000,ALERT,212.83,299.97,59.965,1500701403,"274151322000052","219011344069620",0.00,20.70,0,296.36,303.28,0.0,0.0,0.000,1034560.8,1034560.8,14790,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701414,2254063.00
07/22/2017 01:30,2,0.000,ALERT,213.29,299.07,59.975,1500701403,"201051344000585","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,783357.1,783357.1,14887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701416,2254064.00
07/22/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1500701403,"201051344001230","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,774495.7,774495.7,14917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701417,2254065.00
07/22/2017 01:30,2,0.000,ALERT,213.51,299.67,59.970,1500701403,"201051344000582","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,763671.1,763671.1,14882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701419,2254066.00
07/22/2017 01:30,2,0.000,ALERT,212.83,299.07,59.975,1500701403,"201051344000955","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,783537.0,783537.0,14899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701421,2254067.00
07/22/2017 01:30,2,0.000,ALERT,213.06,298.77,59.965,1500701403,"274151322000094","219011344069620",0.00,20.00,0,296.06,302.37,0.0,0.0,0.000,853245.6,853245.6,15149,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701423,2254068.00
07/22/2017 01:30,2,0.000,ALERT,213.29,300.57,59.975,1500701403,"201051344000579","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,793479.2,793479.2,14890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701424,2254069.00
07/22/2017 01:30,2,0.000,ALERT,213.06,299.67,59.965,1500701403,"201051344000890","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,777575.8,777575.8,14899,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701426,2254070.00
07/22/2017 01:30,2,0.000,ALERT,213.29,299.07,59.981,1500701403,"201051344000438","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,780005.4,780005.4,14885,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701428,2254071.00
07/22/2017 01:30,2,0.000,ALERT,213.29,298.47,59.975,1500701403,"201051344000417","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,701903.3,701903.3,14921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701430,2254072.00
07/22/2017 01:30,2,0.000,ALERT,213.06,299.07,59.970,1500701403,"274151322000083","219011344069620",0.00,20.30,0,296.66,303.58,0.0,0.0,0.000,1024128.1,1024128.1,14802,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701432,2254073.00
07/22/2017 01:30,2,0.000,ALERT,213.51,298.77,59.986,1500701403,"274151322000076","219011344069620",0.00,20.30,0,296.36,302.68,0.0,0.0,0.000,1093050.3,1093050.3,14801,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701434,2254074.00
07/22/2017 01:30,2,0.000,ALERT,213.51,300.87,59.970,1500701403,"201051344000868","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,773619.0,773619.0,14906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701436,2254075.00
07/22/2017 01:30,2,0.000,ALERT,212.83,300.27,59.970,1500701403,"274151322000095","219011344069620",0.00,19.80,0,297.87,303.88,0.0,0.0,0.000,1082526.0,1082526.0,14815,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701438,2254076.00
07/22/2017 01:30,2,0.000,ALERT,213.06,299.97,59.986,1500701403,"201051344000988","219011344069620",0.00,19.50,0,295.46,302.37,0.0,0.0,0.000,674490.5,674490.5,14890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701439,2254077.00
07/22/2017 01:30,2,0.000,ALERT,212.83,298.17,59.991,1500701403,"201051344001025","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,780493.6,780493.6,14889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701441,2254078.00
07/22/2017 01:30,2,0.000,ALERT,213.51,300.27,59.981,1500701403,"201051344000458","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,784956.9,784956.9,14877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701443,2254079.00
07/22/2017 01:30,2,0.000,ALERT,213.96,299.97,59.981,1500701403,"201051344000853","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,786123.2,786123.2,14896,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701445,2254080.00
07/22/2017 01:30,2,0.000,ALERT,213.29,298.77,59.975,1500701403,"201051344000685","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,779847.9,779847.9,14917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701446,2254081.00
07/22/2017 01:30,2,0.000,ALERT,213.06,298.47,59.975,1500701403,"201051344000917","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,776517.1,776517.1,14907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701448,2254082.00
07/22/2017 01:30,2,0.000,ALERT,213.29,299.37,59.975,1500701403,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,784531.8,784531.8,14900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701450,2254083.00
07/22/2017 01:30,2,0.000,ALERT,213.29,298.47,59.991,1500701403,"201051344000651","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,773388.3,773388.3,14896,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701452,2254084.00
07/22/2017 01:30,2,0.000,ALERT,212.38,299.07,59.975,1500701403,"274151322000088","219011344069620",0.00,20.70,0,296.66,302.98,0.0,0.0,0.000,982516.0,982516.0,14795,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701454,2254085.00
07/22/2017 01:30,2,0.000,ALERT,213.74,298.17,59.970,1500701403,"274151322000068","219011344069620",0.00,21.00,0,296.06,302.07,0.0,0.0,0.000,853952.0,853952.0,15162,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701455,2254086.00
07/22/2017 01:30,2,0.000,ALERT,212.61,298.47,59.965,1500701403,"201051344001135","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,768894.0,768894.0,14871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701457,2254087.00
07/22/2017 01:30,2,0.000,ALERT,213.29,300.57,59.970,1500701403,"201051344000594","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,788219.7,788219.7,14889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701459,2254088.00
07/22/2017 01:30,2,0.000,ALERT,213.06,298.77,59.965,1500701403,"201051344001203","219011344069620",0.00,19.50,0,296.36,302.68,0.0,0.0,0.000,778610.3,778610.3,14920,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701461,2254089.00
07/22/2017 01:30,2,0.000,ALERT,212.61,298.77,59.991,1500701403,"274151322000054","219011344069620",0.00,21.00,0,296.66,303.58,0.0,0.0,0.000,998921.9,998921.9,14778,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500701463,2254090.00
07/22/2017 01:30,2,0.000,ALERT,213.74,299.97,59.938,1500701403,"201051344000867","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,772389.2,772389.2,14922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701464,2254091.00
07/22/2017 01:30,2,0.000,ALERT,212.83,298.77,59.944,1500701403,"201051344001093","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,776495.2,776495.2,14916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701466,2254092.00
07/22/2017 01:30,2,0.000,ALERT,213.29,299.67,59.917,1500701403,"201051344000900","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,794105.7,794105.7,14924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701468,2254093.00
