ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 01:30,2,0.000,ALERT,213.74,299.37,59.981,1500701403,"201051344000648","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,781403.4,781403.4,14894,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701470,2254094.00
07/22/2017 01:30,2,0.000,ALERT,213.29,300.57,59.965,1500701403,"201051344000569","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,796009.4,796009.4,14870,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701472,2254095.00
07/22/2017 01:30,2,0.000,ALERT,213.51,300.27,59.912,1500701403,"201051344000983","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,786697.1,786697.1,14896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701473,2254096.00
07/22/2017 01:30,2,0.000,ALERT,213.29,299.67,59.959,1500701403,"201051344001158","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,771173.5,771173.5,14897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701475,2254097.00
07/22/2017 01:30,2,0.000,ALERT,213.74,300.27,59.959,1500701403,"201051344000576","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,785686.6,785686.6,14906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701477,2254098.00
07/22/2017 01:30,2,0.000,ALERT,212.83,297.87,59.959,1500701403,"274151322000087","219011344069620",0.00,21.00,0,296.06,302.68,0.0,0.0,0.000,973495.6,973495.6,14997,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500701479,2254099.00
07/22/2017 01:45,2,0.000,ALERT,213.96,300.57,59.986,1500702303,"201051344000645","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,784633.9,784633.9,14881,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702305,2254100.00
07/22/2017 01:45,2,0.000,ALERT,212.83,299.07,59.975,1500702303,"274151322000085","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,994143.1,994143.1,14794,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702307,2254101.00
07/22/2017 01:45,2,0.000,ALERT,213.96,299.97,59.986,1500702303,"201051344000633","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,771592.5,771592.5,14933,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702309,2254102.00
07/22/2017 01:45,2,0.000,ALERT,213.51,300.27,59.981,1500702303,"201051344000469","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,775237.5,775237.5,14906,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702310,2254103.00
07/22/2017 01:45,2,0.000,ALERT,212.61,299.07,59.991,1500702303,"201051344000646","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,769984.5,769984.5,14890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702312,2254104.00
07/22/2017 01:45,2,0.000,ALERT,212.61,299.67,59.954,1500702303,"274151322000052","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,1034560.8,1034560.8,14792,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702314,2254105.00
07/22/2017 01:45,2,0.000,ALERT,213.06,299.37,59.949,1500702303,"201051344000585","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,783357.1,783357.1,14889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702316,2254106.00
07/22/2017 01:45,2,0.000,ALERT,212.83,299.37,59.991,1500702303,"201051344001230","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,774495.7,774495.7,14919,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702318,2254107.00
07/22/2017 01:45,2,0.000,ALERT,213.29,299.97,59.991,1500702303,"201051344000582","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,763671.1,763671.1,14884,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702320,2254108.00
07/22/2017 01:45,2,0.000,ALERT,212.61,299.37,59.991,1500702303,"201051344000955","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,783537.0,783537.0,14901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702321,2254109.00
07/22/2017 01:45,2,0.000,ALERT,212.83,298.47,59.986,1500702303,"274151322000094","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,853245.6,853245.6,15151,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702323,2254110.00
07/22/2017 01:45,2,0.000,ALERT,213.29,300.87,59.986,1500702303,"201051344000579","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,793479.2,793479.2,14892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702325,2254111.00
07/22/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1500702303,"201051344000890","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,777575.8,777575.8,14901,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702327,2254112.00
07/22/2017 01:45,2,0.000,ALERT,213.29,299.07,59.986,1500702303,"201051344000438","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,780005.4,780005.4,14887,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702328,2254113.00
07/22/2017 01:45,2,0.000,ALERT,213.29,298.77,60.007,1500702303,"201051344000417","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,701903.3,701903.3,14923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702330,2254114.00
07/22/2017 01:45,2,0.000,ALERT,213.06,299.67,59.981,1500702303,"274151322000083","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1024128.1,1024128.1,14804,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702332,2254115.00
07/22/2017 01:45,2,0.000,ALERT,213.51,299.07,60.023,1500702303,"274151322000076","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1093050.3,1093050.3,14803,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702334,2254116.00
07/22/2017 01:45,2,0.000,ALERT,213.51,301.17,59.986,1500702303,"201051344000868","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,773619.0,773619.0,14908,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702336,2254117.00
07/22/2017 01:45,2,0.000,ALERT,212.83,299.97,59.975,1500702303,"274151322000095","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,1082526.0,1082526.0,14817,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702337,2254118.00
07/22/2017 01:45,2,0.000,ALERT,213.51,300.57,59.981,1500702303,"201051344000988","219011344069620",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,674490.5,674490.5,14892,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702339,2254119.00
07/22/2017 01:45,2,0.000,ALERT,212.83,298.17,59.986,1500702303,"201051344001025","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,780493.6,780493.6,14891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702341,2254120.00
07/22/2017 01:45,2,0.000,ALERT,213.29,300.27,59.981,1500702303,"201051344000458","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,784956.9,784956.9,14879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702343,2254121.00
07/22/2017 01:45,2,0.000,ALERT,213.96,300.27,59.975,1500702303,"201051344000853","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,786123.2,786123.2,14898,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702345,2254122.00
07/22/2017 01:45,2,0.000,ALERT,213.29,298.77,59.949,1500702303,"201051344000685","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,779847.9,779847.9,14919,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702346,2254123.00
07/22/2017 01:45,2,0.000,ALERT,213.29,298.47,59.981,1500702303,"201051344000917","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,776517.1,776517.1,14909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702348,2254124.00
07/22/2017 01:45,2,0.000,ALERT,213.51,299.67,60.012,1500702303,"201051344001145","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,784531.8,784531.8,14902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702350,2254125.00
07/22/2017 01:45,2,0.000,ALERT,213.06,298.17,59.981,1500702303,"201051344000651","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,773388.3,773388.3,14898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702352,2254126.00
07/22/2017 01:45,2,0.000,ALERT,212.61,299.37,59.981,1500702303,"274151322000088","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,982516.0,982516.0,14797,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702354,2254127.00
07/22/2017 01:45,2,0.000,ALERT,213.74,298.47,59.996,1500702303,"274151322000068","219011344069620",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,853952.0,853952.0,15164,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702356,2254128.00
07/22/2017 01:45,2,0.000,ALERT,212.83,299.07,59.981,1500702303,"201051344001135","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,768894.0,768894.0,14873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702358,2254129.00
07/22/2017 01:45,2,0.000,ALERT,213.51,301.17,59.938,1500702303,"201051344000594","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,788219.7,788219.7,14891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702359,2254130.00
07/22/2017 01:45,2,0.000,ALERT,213.29,298.77,59.986,1500702303,"201051344001203","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,778610.3,778610.3,14922,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702361,2254131.00
07/22/2017 01:45,2,0.000,ALERT,213.06,299.37,59.970,1500702303,"274151322000054","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,998921.9,998921.9,14780,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702363,2254132.00
07/22/2017 01:45,2,0.000,ALERT,213.74,299.97,60.002,1500702303,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,772389.2,772389.2,14924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702365,2254133.00
07/22/2017 01:45,2,0.000,ALERT,213.06,299.07,59.975,1500702303,"201051344001093","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,776495.2,776495.2,14918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702367,2254134.00
07/22/2017 01:45,2,0.000,ALERT,213.29,300.27,59.965,1500702303,"201051344000900","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,794105.7,794105.7,14926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702368,2254135.00
07/22/2017 01:45,2,0.000,ALERT,213.74,299.97,59.981,1500702303,"201051344000648","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,781403.4,781403.4,14896,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702370,2254136.00
07/22/2017 01:45,2,0.000,ALERT,213.51,300.57,59.981,1500702303,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,796009.4,796009.4,14872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702372,2254137.00
07/22/2017 01:45,2,0.000,ALERT,213.51,300.57,59.975,1500702303,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,786697.1,786697.1,14898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500702374,2254138.00
07/22/2017 01:45,2,0.000,ALERT,213.29,299.97,59.981,1500702303,"201051344001158","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,771173.5,771173.5,14899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702376,2254139.00
07/22/2017 01:45,2,0.000,ALERT,213.96,300.87,59.975,1500702303,"201051344000576","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,785686.6,785686.6,14908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702377,2254140.00
07/22/2017 01:45,2,0.000,ALERT,213.06,298.17,59.975,1500702303,"274151322000087","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,973495.6,973495.6,14999,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500702379,2254141.00
07/22/2017 02:00,2,0.000,ALERT,213.96,300.57,59.981,1500703203,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,784633.9,784633.9,14883,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703205,2254142.00
07/22/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1500703203,"274151322000085","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,994143.1,994143.1,14796,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703207,2254143.00
07/22/2017 02:00,2,0.000,ALERT,214.19,300.27,59.975,1500703203,"201051344000633","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,771592.5,771592.5,14935,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703209,2254144.00
07/22/2017 02:00,2,0.000,ALERT,213.51,300.27,59.981,1500703203,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,775237.5,775237.5,14908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703210,2254145.00
07/22/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1500703203,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,769984.5,769984.5,14892,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703212,2254146.00
07/22/2017 02:00,2,0.000,ALERT,212.61,299.07,59.970,1500703203,"274151322000052","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,1034560.8,1034560.8,14794,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703214,2254147.00
07/22/2017 02:00,2,0.000,ALERT,213.51,299.67,59.949,1500703203,"201051344000585","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,783357.1,783357.1,14891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703216,2254148.00
07/22/2017 02:00,2,0.000,ALERT,213.06,299.97,59.938,1500703203,"201051344001230","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,774495.7,774495.7,14921,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703218,2254149.00
07/22/2017 02:00,2,0.000,ALERT,213.29,299.97,59.981,1500703203,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,763671.1,763671.1,14886,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703220,2254150.00
07/22/2017 02:00,2,0.000,ALERT,212.61,299.67,59.981,1500703203,"201051344000955","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,783537.0,783537.0,14903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703221,2254151.00
07/22/2017 02:00,2,0.000,ALERT,213.06,298.77,60.012,1500703203,"274151322000094","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,853245.6,853245.6,15153,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703223,2254152.00
07/22/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1500703203,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,793479.2,793479.2,14894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703225,2254153.00
07/22/2017 02:00,2,0.000,ALERT,213.06,299.97,59.981,1500703203,"201051344000890","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,777575.8,777575.8,14903,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703227,2254154.00
07/22/2017 02:00,2,0.000,ALERT,213.29,299.67,59.986,1500703203,"201051344000438","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,780005.4,780005.4,14889,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703229,2254155.00
07/22/2017 02:00,2,0.000,ALERT,213.29,299.07,59.986,1500703203,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,701903.3,701903.3,14925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703230,2254156.00
07/22/2017 02:00,2,0.000,ALERT,212.83,299.67,59.975,1500703203,"274151322000083","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1024128.1,1024128.1,14806,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703232,2254157.00
07/22/2017 02:00,2,0.000,ALERT,213.29,299.67,59.986,1500703203,"274151322000076","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1093050.3,1093050.3,14805,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703234,2254158.00
07/22/2017 02:00,2,0.000,ALERT,213.29,301.17,60.028,1500703203,"201051344000868","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,773619.0,773619.0,14910,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703236,2254159.00
07/22/2017 02:00,2,0.000,ALERT,212.61,300.27,59.959,1500703203,"274151322000095","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,1082526.0,1082526.0,14819,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703238,2254160.00
07/22/2017 02:00,2,0.000,ALERT,213.29,300.57,59.981,1500703203,"201051344000988","219011344069620",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,674490.5,674490.5,14894,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703239,2254161.00
07/22/2017 02:00,2,0.000,ALERT,212.83,298.77,60.002,1500703203,"201051344001025","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,780493.6,780493.6,14893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703241,2254162.00
07/22/2017 02:00,2,0.000,ALERT,213.29,300.57,59.975,1500703203,"201051344000458","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,784956.9,784956.9,14881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703243,2254163.00
07/22/2017 02:00,2,0.000,ALERT,213.96,300.57,59.981,1500703203,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,786123.2,786123.2,14900,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703245,2254164.00
07/22/2017 02:00,2,0.000,ALERT,213.51,299.67,59.981,1500703203,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,779847.9,779847.9,14921,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703247,2254165.00
07/22/2017 02:00,2,0.000,ALERT,213.06,298.77,59.975,1500703203,"201051344000917","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,776517.1,776517.1,14911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703248,2254166.00
07/22/2017 02:00,2,0.000,ALERT,213.29,299.67,59.933,1500703203,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,784531.8,784531.8,14904,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703250,2254167.00
07/22/2017 02:00,2,0.000,ALERT,213.29,298.77,59.975,1500703203,"201051344000651","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,773388.3,773388.3,14900,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703252,2254168.00
07/22/2017 02:00,2,0.000,ALERT,212.61,299.67,59.959,1500703203,"274151322000088","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,982516.0,982516.0,14799,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703254,2254169.00
07/22/2017 02:00,2,0.000,ALERT,213.51,298.47,59.970,1500703203,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,853952.0,853952.0,15166,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703256,2254170.00
07/22/2017 02:00,2,0.000,ALERT,212.83,299.67,60.012,1500703203,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,768894.0,768894.0,14875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703257,2254171.00
07/22/2017 02:00,2,0.000,ALERT,213.29,301.17,59.975,1500703203,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,788219.7,788219.7,14893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703259,2254172.00
07/22/2017 02:00,2,0.000,ALERT,213.29,299.37,59.981,1500703203,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,778610.3,778610.3,14924,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703261,2254173.00
07/22/2017 02:00,2,0.000,ALERT,212.61,299.07,59.970,1500703203,"274151322000054","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,998921.9,998921.9,14782,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703263,2254174.00
07/22/2017 02:00,2,0.000,ALERT,213.74,300.57,60.023,1500703203,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,772389.2,772389.2,14926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703265,2254175.00
07/22/2017 02:00,2,0.000,ALERT,213.06,299.37,59.975,1500703203,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,776495.2,776495.2,14920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703266,2254176.00
07/22/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1500703203,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,794105.7,794105.7,14928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703268,2254177.00
07/22/2017 02:00,2,0.000,ALERT,213.74,299.97,59.975,1500703203,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,781403.4,781403.4,14898,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703270,2254178.00
07/22/2017 02:00,2,0.000,ALERT,213.29,300.87,59.986,1500703203,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,796009.4,796009.4,14874,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703272,2254179.00
07/22/2017 02:00,2,0.000,ALERT,213.51,300.87,59.986,1500703203,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,786697.1,786697.1,14900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500703274,2254180.00
07/22/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1500703203,"201051344001158","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,771173.5,771173.5,14901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703276,2254181.00
07/22/2017 02:00,2,0.000,ALERT,213.96,300.87,59.981,1500703203,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,785686.6,785686.6,14910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703277,2254182.00
07/22/2017 02:00,2,0.000,ALERT,213.06,299.37,59.975,1500703203,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,973495.6,973495.6,15001,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500703279,2254183.00
07/22/2017 02:15,2,0.000,ALERT,214.41,301.17,59.986,1500704104,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,784633.9,784633.9,14885,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704106,2254184.00
07/22/2017 02:15,2,0.000,ALERT,213.06,299.37,59.970,1500704104,"274151322000085","219011344069620",0.00,20.00,0,297.87,300.87,0.0,0.0,0.000,994143.1,994143.1,14798,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704108,2254185.00
07/22/2017 02:15,2,0.000,ALERT,214.41,300.87,59.928,1500704104,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,771592.5,771592.5,14937,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704109,2254186.00
07/22/2017 02:15,2,0.000,ALERT,212.83,299.67,59.975,1500704104,"201051344000646","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,769984.5,769984.5,14894,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704112,2254187.00
07/22/2017 02:15,2,0.000,ALERT,212.83,300.87,59.970,1500704104,"274151322000052","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,1034560.8,1034560.8,14796,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704114,2254188.00
07/22/2017 02:15,2,0.000,ALERT,213.29,299.97,59.981,1500704104,"201051344000585","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,783357.1,783357.1,14893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704116,2254189.00
07/22/2017 02:15,2,0.000,ALERT,213.06,299.97,59.938,1500704104,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,774495.7,774495.7,14923,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704118,2254190.00
07/22/2017 02:15,2,0.000,ALERT,213.51,300.57,59.970,1500704104,"201051344000582","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,763671.1,763671.1,14888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704120,2254191.00
07/22/2017 02:15,2,0.000,ALERT,212.83,299.67,59.975,1500704104,"201051344000955","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,783537.0,783537.0,14905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704122,2254192.00
07/22/2017 02:15,2,0.000,ALERT,212.83,298.77,59.938,1500704104,"274151322000094","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,853245.6,853245.6,15155,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704124,2254193.00
07/22/2017 02:15,2,0.000,ALERT,213.74,301.77,59.981,1500704104,"201051344000579","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,793479.2,793479.2,14896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704125,2254194.00
07/22/2017 02:15,2,0.000,ALERT,213.06,300.27,60.018,1500704104,"201051344000890","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,777575.8,777575.8,14905,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704127,2254195.00
07/22/2017 02:15,2,0.000,ALERT,213.29,299.67,59.944,1500704104,"201051344000438","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,780005.4,780005.4,14891,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704129,2254196.00
07/22/2017 02:15,2,0.000,ALERT,213.29,299.07,59.981,1500704104,"201051344000417","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,701903.3,701903.3,14927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704131,2254197.00
07/22/2017 02:15,2,0.000,ALERT,212.83,299.67,59.975,1500704104,"274151322000083","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1024128.1,1024128.1,14808,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704133,2254198.00
07/22/2017 02:15,2,0.000,ALERT,213.74,299.07,60.012,1500704104,"274151322000076","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,1093050.3,1093050.3,14807,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704135,2254199.00
07/22/2017 02:15,2,0.000,ALERT,213.74,302.07,59.986,1500704104,"201051344000868","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,773619.0,773619.0,14912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704137,2254200.00
07/22/2017 02:15,2,0.000,ALERT,212.83,300.57,60.012,1500704104,"274151322000095","219011344069620",0.00,19.50,0,298.77,301.77,0.0,0.0,0.000,1082526.0,1082526.0,14821,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704139,2254201.00
07/22/2017 02:15,2,0.000,ALERT,213.74,301.17,59.996,1500704104,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,674490.5,674490.5,14896,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704140,2254202.00
07/22/2017 02:15,2,0.000,ALERT,213.06,299.07,59.981,1500704104,"201051344001025","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,780493.6,780493.6,14895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704142,2254203.00
07/22/2017 02:15,2,0.000,ALERT,213.74,301.17,59.981,1500704104,"201051344000458","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,784956.9,784956.9,14883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704144,2254204.00
07/22/2017 02:15,2,0.000,ALERT,214.41,301.47,59.986,1500704104,"201051344000853","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,786123.2,786123.2,14902,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704146,2254205.00
07/22/2017 02:15,2,0.000,ALERT,213.74,299.97,59.986,1500704104,"201051344000685","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,779847.9,779847.9,14923,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704148,2254206.00
07/22/2017 02:15,2,0.000,ALERT,213.29,299.07,59.991,1500704104,"201051344000917","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,776517.1,776517.1,14913,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704149,2254207.00
07/22/2017 02:15,2,0.000,ALERT,213.51,300.27,59.981,1500704104,"201051344001145","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,784531.8,784531.8,14906,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704151,2254208.00
07/22/2017 02:15,2,0.000,ALERT,213.29,299.07,59.981,1500704104,"201051344000651","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,773388.3,773388.3,14902,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704153,2254209.00
07/22/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1500704104,"274151322000088","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,982516.0,982516.0,14801,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704155,2254210.00
07/22/2017 02:15,2,0.000,ALERT,213.74,298.77,59.975,1500704104,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,853952.0,853952.0,15168,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704156,2254211.00
07/22/2017 02:15,2,0.000,ALERT,212.83,299.67,59.981,1500704104,"201051344001135","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,768894.0,768894.0,14877,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704158,2254212.00
07/22/2017 02:15,2,0.000,ALERT,213.74,302.07,59.975,1500704104,"201051344000594","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,788219.7,788219.7,14895,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704160,2254213.00
07/22/2017 02:15,2,0.000,ALERT,213.29,299.37,59.975,1500704104,"201051344001203","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,778610.3,778610.3,14926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704162,2254214.00
07/22/2017 02:15,2,0.000,ALERT,213.06,300.57,59.981,1500704104,"274151322000054","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,998921.9,998921.9,14784,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704164,2254215.00
07/22/2017 02:15,2,0.000,ALERT,213.96,300.87,59.954,1500704104,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,772389.2,772389.2,14928,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704165,2254216.00
07/22/2017 02:15,2,0.000,ALERT,213.51,299.67,59.981,1500704104,"201051344001093","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,776495.2,776495.2,14922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704167,2254217.00
07/22/2017 02:15,2,0.000,ALERT,213.74,301.17,59.996,1500704104,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,794105.7,794105.7,14930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704169,2254218.00
07/22/2017 02:15,2,0.000,ALERT,213.96,300.57,59.981,1500704104,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,781403.4,781403.4,14900,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704171,2254219.00
07/22/2017 02:15,2,0.000,ALERT,213.74,301.77,59.986,1500704104,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,796009.4,796009.4,14876,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704173,2254220.00
07/22/2017 02:15,2,0.000,ALERT,213.74,301.47,60.012,1500704104,"201051344000983","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,786697.1,786697.1,14902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500704174,2254221.00
07/22/2017 02:15,2,0.000,ALERT,213.96,300.87,59.991,1500704104,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,771173.5,771173.5,14903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704176,2254222.00
07/22/2017 02:15,2,0.000,ALERT,214.41,301.77,59.981,1500704104,"201051344000576","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,785686.6,785686.6,14912,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704178,2254223.00
07/22/2017 02:15,2,0.000,ALERT,213.29,299.07,59.991,1500704104,"274151322000087","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,973495.6,973495.6,15003,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704180,2254224.00
07/22/2017 02:15,2,0.000,ALERT,213.74,301.17,59.996,1500704104,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,775237.5,775237.5,14910,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500704182,2254225.00
07/22/2017 02:30,2,0.000,ALERT,214.41,301.17,59.959,1500705004,"201051344000645","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,784633.9,784633.9,14887,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705006,2254226.00
07/22/2017 02:30,2,0.000,ALERT,213.29,299.67,59.959,1500705004,"274151322000085","219011344069620",0.00,20.00,0,297.57,305.98,0.0,0.0,0.000,994143.1,994143.1,14800,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705007,2254227.00
07/22/2017 02:30,2,0.000,ALERT,214.64,301.17,59.959,1500705004,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,771592.5,771592.5,14939,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705009,2254228.00
07/22/2017 02:30,2,0.000,ALERT,213.96,301.17,59.991,1500705004,"201051344000469","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,775237.5,775237.5,14912,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705011,2254229.00
07/22/2017 02:30,2,0.000,ALERT,213.06,299.67,59.965,1500705004,"201051344000646","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,769984.5,769984.5,14896,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705013,2254230.00
07/22/2017 02:30,2,0.000,ALERT,213.06,299.37,59.959,1500705004,"274151322000052","219011344069620",0.00,20.00,0,297.26,305.98,0.0,0.0,0.000,1034560.8,1034560.8,14798,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705015,2254231.00
07/22/2017 02:30,2,0.000,ALERT,213.51,299.97,59.965,1500705004,"201051344000585","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,783357.1,783357.1,14895,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705016,2254232.00
07/22/2017 02:30,2,0.000,ALERT,213.29,300.27,59.938,1500705004,"201051344001230","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,774495.7,774495.7,14925,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705018,2254233.00
07/22/2017 02:30,2,0.000,ALERT,213.74,300.57,59.965,1500705004,"201051344000582","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,763671.1,763671.1,14890,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705020,2254234.00
07/22/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1500705004,"201051344000955","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,783537.0,783537.0,14907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705022,2254235.00
07/22/2017 02:30,2,0.000,ALERT,213.29,299.37,59.949,1500705004,"274151322000094","219011344069620",0.00,19.50,0,297.26,305.38,0.0,0.0,0.000,853245.6,853245.6,15157,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705024,2254236.00
07/22/2017 02:30,2,0.000,ALERT,213.96,302.07,59.954,1500705004,"201051344000579","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,793479.2,793479.2,14898,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705025,2254237.00
