ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 02:30,2,0.000,ALERT,213.06,300.27,59.965,1500705004,"201051344000890","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,777575.8,777575.8,14907,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705027,2254238.00
07/22/2017 02:30,2,0.000,ALERT,213.51,299.97,59.981,1500705004,"201051344000438","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,780005.4,780005.4,14893,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705029,2254239.00
07/22/2017 02:30,2,0.000,ALERT,213.51,299.37,59.965,1500705004,"201051344000417","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,701903.3,701903.3,14929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705031,2254240.00
07/22/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1500705004,"274151322000083","219011344069620",0.00,19.80,0,297.87,305.98,0.0,0.0,0.000,1024128.1,1024128.1,14810,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705033,2254241.00
07/22/2017 02:30,2,0.000,ALERT,213.74,299.97,59.933,1500705004,"274151322000076","219011344069620",0.00,19.80,0,297.57,305.98,0.0,0.0,0.000,1093050.3,1093050.3,14809,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705034,2254242.00
07/22/2017 02:30,2,0.000,ALERT,213.74,302.07,59.965,1500705004,"201051344000868","219011344069620",0.00,19.30,0,299.37,304.78,0.0,0.0,0.000,773619.0,773619.0,14914,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705036,2254243.00
07/22/2017 02:30,2,0.000,ALERT,213.06,300.57,59.970,1500705004,"274151322000095","219011344069620",0.00,19.50,0,298.77,306.88,0.0,0.0,0.000,1082526.0,1082526.0,14823,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705038,2254244.00
07/22/2017 02:30,2,0.000,ALERT,213.74,301.47,59.965,1500705004,"201051344000988","219011344069620",0.00,19.30,0,296.36,303.58,0.0,0.0,0.000,674490.5,674490.5,14898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705040,2254245.00
07/22/2017 02:30,2,0.000,ALERT,213.06,298.77,59.981,1500705004,"201051344001025","219011344069620",0.00,18.70,0,297.26,303.28,0.0,0.0,0.000,780493.6,780493.6,14897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705042,2254246.00
07/22/2017 02:30,2,0.000,ALERT,213.96,302.07,59.970,1500705004,"201051344000458","219011344069620",0.00,19.80,0,299.07,304.48,0.0,0.0,0.000,784956.9,784956.9,14885,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705043,2254247.00
07/22/2017 02:30,2,0.000,ALERT,214.41,301.17,59.959,1500705004,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,786123.2,786123.2,14904,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705045,2254248.00
07/22/2017 02:30,2,0.000,ALERT,213.51,299.67,59.965,1500705004,"201051344000685","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,779847.9,779847.9,14925,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705047,2254249.00
07/22/2017 02:30,2,0.000,ALERT,213.29,299.07,59.965,1500705004,"201051344000917","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,776517.1,776517.1,14915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705049,2254250.00
07/22/2017 02:30,2,0.000,ALERT,213.74,300.57,59.970,1500705004,"201051344001145","219011344069620",0.00,19.00,0,297.57,303.58,0.0,0.0,0.000,784531.8,784531.8,14908,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705051,2254251.00
07/22/2017 02:30,2,0.000,ALERT,213.51,299.07,59.991,1500705004,"201051344000651","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,773388.3,773388.3,14904,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705053,2254252.00
07/22/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1500705004,"274151322000088","219011344069620",0.00,20.00,0,297.57,305.38,0.0,0.0,0.000,982516.0,982516.0,14803,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705054,2254253.00
07/22/2017 02:30,2,0.000,ALERT,213.74,298.77,59.970,1500705004,"274151322000068","219011344069620",0.00,20.30,0,296.96,304.78,0.0,0.0,0.000,853952.0,853952.0,15170,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705056,2254254.00
07/22/2017 02:30,2,0.000,ALERT,213.06,299.97,60.012,1500705004,"201051344001135","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,768894.0,768894.0,14879,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705058,2254255.00
07/22/2017 02:30,2,0.000,ALERT,213.74,302.37,59.933,1500705004,"201051344000594","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,788219.7,788219.7,14897,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705060,2254256.00
07/22/2017 02:30,2,0.000,ALERT,213.29,299.37,59.975,1500705004,"201051344001203","219011344069620",0.00,19.30,0,297.57,304.48,0.0,0.0,0.000,778610.3,778610.3,14928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705062,2254257.00
07/22/2017 02:30,2,0.000,ALERT,213.06,300.87,59.981,1500705004,"274151322000054","219011344069620",0.00,20.30,0,297.87,305.98,0.0,0.0,0.000,998921.9,998921.9,14786,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705063,2254258.00
07/22/2017 02:30,2,0.000,ALERT,214.19,301.17,59.922,1500705004,"201051344000867","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,772389.2,772389.2,14930,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705065,2254259.00
07/22/2017 02:30,2,0.000,ALERT,213.29,299.67,60.002,1500705004,"201051344001093","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,776495.2,776495.2,14924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705067,2254260.00
07/22/2017 02:30,2,0.000,ALERT,213.96,301.47,59.944,1500705004,"201051344000900","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,794105.7,794105.7,14932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705069,2254261.00
07/22/2017 02:30,2,0.000,ALERT,214.19,300.87,59.922,1500705004,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,781403.4,781403.4,14902,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705071,2254262.00
07/22/2017 02:30,2,0.000,ALERT,214.19,302.07,59.938,1500705004,"201051344000569","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,796009.4,796009.4,14878,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705072,2254263.00
07/22/2017 02:30,2,0.000,ALERT,213.96,301.77,59.970,1500705004,"201051344000983","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,786697.1,786697.1,14904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705074,2254264.00
07/22/2017 02:30,2,0.000,ALERT,213.96,300.87,59.996,1500705004,"201051344001158","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,771173.5,771173.5,14905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705076,2254265.00
07/22/2017 02:30,2,0.000,ALERT,214.41,302.07,60.002,1500705004,"201051344000576","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,785686.6,785686.6,14914,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705078,2254266.00
07/22/2017 02:30,2,0.000,ALERT,213.29,299.07,59.959,1500705004,"274151322000087","219011344069620",0.00,20.70,0,297.26,305.08,0.0,0.0,0.000,973495.6,973495.6,15005,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705080,2254267.00
07/22/2017 02:45,2,0.000,ALERT,213.29,299.37,60.002,1500705903,"201051344000645","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,784633.9,784633.9,14889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705905,2254268.00
07/22/2017 02:45,2,0.000,ALERT,211.93,298.17,59.975,1500705903,"274151322000085","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,994143.1,994143.1,14802,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705907,2254269.00
07/22/2017 02:45,2,0.000,ALERT,213.29,299.07,59.970,1500705903,"201051344000633","219011344069620",0.00,19.00,0,296.36,302.68,0.0,0.0,0.000,771592.5,771592.5,14941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705909,2254270.00
07/22/2017 02:45,2,0.000,ALERT,212.61,299.37,59.970,1500705903,"201051344000469","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,775237.5,775237.5,14914,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705911,2254271.00
07/22/2017 02:45,2,0.000,ALERT,211.93,297.87,60.002,1500705903,"201051344000646","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,769984.5,769984.5,14898,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705912,2254272.00
07/22/2017 02:45,2,0.000,ALERT,211.70,299.07,59.970,1500705903,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,1034560.8,1034560.8,14800,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705914,2254273.00
07/22/2017 02:45,2,0.000,ALERT,212.38,298.17,59.970,1500705903,"201051344000585","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,783357.1,783357.1,14897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705916,2254274.00
07/22/2017 02:45,2,0.000,ALERT,212.16,298.47,59.970,1500705903,"201051344001230","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,774495.7,774495.7,14927,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705918,2254275.00
07/22/2017 02:45,2,0.000,ALERT,212.83,299.07,60.012,1500705903,"201051344000582","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,763671.1,763671.1,14892,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705920,2254276.00
07/22/2017 02:45,2,0.000,ALERT,211.93,298.17,59.970,1500705903,"201051344000955","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,783537.0,783537.0,14909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705921,2254277.00
07/22/2017 02:45,2,0.000,ALERT,211.70,297.26,59.944,1500705903,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,853245.6,853245.6,15159,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705923,2254278.00
07/22/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1500705903,"201051344000579","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,793479.2,793479.2,14900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705925,2254279.00
07/22/2017 02:45,2,0.000,ALERT,212.16,298.77,59.970,1500705903,"201051344000890","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,777575.8,777575.8,14909,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705927,2254280.00
07/22/2017 02:45,2,0.000,ALERT,212.38,298.17,59.965,1500705903,"201051344000438","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,780005.4,780005.4,14895,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705929,2254281.00
07/22/2017 02:45,2,0.000,ALERT,212.61,297.87,59.965,1500705903,"201051344000417","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,701903.3,701903.3,14931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705930,2254282.00
07/22/2017 02:45,2,0.000,ALERT,211.93,298.17,59.959,1500705903,"274151322000083","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,1024128.1,1024128.1,14812,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705932,2254283.00
07/22/2017 02:45,2,0.000,ALERT,212.61,297.87,59.975,1500705903,"274151322000076","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,1093050.3,1093050.3,14811,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705934,2254284.00
07/22/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1500705903,"201051344000868","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,773619.0,773619.0,14916,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705936,2254285.00
07/22/2017 02:45,2,0.000,ALERT,211.93,298.77,60.002,1500705903,"274151322000095","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,1082526.0,1082526.0,14825,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705938,2254286.00
07/22/2017 02:45,2,0.000,ALERT,212.61,299.37,59.949,1500705903,"201051344000988","219011344069620",0.00,19.30,0,295.76,302.68,0.0,0.0,0.000,674490.5,674490.5,14900,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705940,2254287.00
07/22/2017 02:45,2,0.000,ALERT,211.93,297.57,59.970,1500705903,"201051344001025","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,780493.6,780493.6,14899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705941,2254288.00
07/22/2017 02:45,2,0.000,ALERT,212.61,299.67,59.970,1500705903,"201051344000458","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,784956.9,784956.9,14887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705943,2254289.00
07/22/2017 02:45,2,0.000,ALERT,213.29,299.67,60.012,1500705903,"201051344000853","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,786123.2,786123.2,14906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705945,2254290.00
07/22/2017 02:45,2,0.000,ALERT,212.61,298.47,59.970,1500705903,"201051344000685","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,779847.9,779847.9,14927,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705947,2254291.00
07/22/2017 02:45,2,0.000,ALERT,212.16,297.57,59.975,1500705903,"201051344000917","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,776517.1,776517.1,14917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705948,2254292.00
07/22/2017 02:45,2,0.000,ALERT,212.61,298.47,59.975,1500705903,"201051344001145","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,784531.8,784531.8,14910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705950,2254293.00
07/22/2017 02:45,2,0.000,ALERT,212.38,297.57,59.986,1500705903,"201051344000651","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,773388.3,773388.3,14906,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705952,2254294.00
07/22/2017 02:45,2,0.000,ALERT,211.48,297.87,59.970,1500705903,"274151322000088","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,982516.0,982516.0,14805,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705954,2254295.00
07/22/2017 02:45,2,0.000,ALERT,212.61,297.26,59.970,1500705903,"274151322000068","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,853952.0,853952.0,15172,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705956,2254296.00
07/22/2017 02:45,2,0.000,ALERT,211.93,298.17,59.970,1500705903,"201051344001135","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,768894.0,768894.0,14881,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705957,2254297.00
07/22/2017 02:45,2,0.000,ALERT,212.61,300.27,59.975,1500705903,"201051344000594","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,788219.7,788219.7,14899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705959,2254298.00
07/22/2017 02:45,2,0.000,ALERT,212.38,298.17,59.970,1500705903,"201051344001203","219011344069620",0.00,19.30,0,296.66,302.98,0.0,0.0,0.000,778610.3,778610.3,14930,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705961,2254299.00
07/22/2017 02:45,2,0.000,ALERT,211.93,298.47,59.975,1500705903,"274151322000054","219011344069620",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,998921.9,998921.9,14788,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705963,2254300.00
07/22/2017 02:45,2,0.000,ALERT,212.83,299.37,59.975,1500705903,"201051344000867","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,772389.2,772389.2,14932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705965,2254301.00
07/22/2017 02:45,2,0.000,ALERT,212.38,298.47,59.975,1500705903,"201051344001093","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,776495.2,776495.2,14926,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705966,2254302.00
07/22/2017 02:45,2,0.000,ALERT,212.61,299.67,59.970,1500705903,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,794105.7,794105.7,14934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705968,2254303.00
07/22/2017 02:45,2,0.000,ALERT,212.83,299.07,59.986,1500705903,"201051344000648","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,781403.4,781403.4,14904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705970,2254304.00
07/22/2017 02:45,2,0.000,ALERT,212.61,299.97,59.981,1500705903,"201051344000569","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,796009.4,796009.4,14880,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705972,2254305.00
07/22/2017 02:45,2,0.000,ALERT,212.83,299.97,59.981,1500705903,"201051344000983","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,786697.1,786697.1,14906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500705974,2254306.00
07/22/2017 02:45,2,0.000,ALERT,212.61,299.07,60.023,1500705903,"201051344001158","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,771173.5,771173.5,14907,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705976,2254307.00
07/22/2017 02:45,2,0.000,ALERT,213.06,299.67,59.928,1500705903,"201051344000576","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,785686.6,785686.6,14916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705977,2254308.00
07/22/2017 02:45,2,0.000,ALERT,211.93,297.87,59.970,1500705903,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,973495.6,973495.6,15007,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500705979,2254309.00
07/22/2017 03:00,2,0.000,ALERT,213.51,300.27,59.965,1500706803,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,784633.9,784633.9,14891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706805,2254310.00
07/22/2017 03:00,2,0.000,ALERT,212.38,298.47,59.959,1500706803,"274151322000085","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,994143.1,994143.1,14804,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706807,2254311.00
07/22/2017 03:00,2,0.000,ALERT,213.74,299.97,59.991,1500706803,"201051344000633","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,771592.5,771592.5,14943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706809,2254312.00
07/22/2017 03:00,2,0.000,ALERT,213.06,300.27,59.965,1500706803,"201051344000469","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,775237.5,775237.5,14916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706811,2254313.00
07/22/2017 03:00,2,0.000,ALERT,212.16,298.77,59.970,1500706803,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,769984.5,769984.5,14900,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706813,2254314.00
07/22/2017 03:00,2,0.000,ALERT,211.93,298.77,59.959,1500706803,"274151322000052","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14802,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706814,2254315.00
07/22/2017 03:00,2,0.000,ALERT,212.38,298.77,59.965,1500706803,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,783357.1,783357.1,14899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706816,2254316.00
07/22/2017 03:00,2,0.000,ALERT,212.16,299.07,59.959,1500706803,"201051344001230","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,774495.7,774495.7,14929,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706818,2254317.00
07/22/2017 03:00,2,0.000,ALERT,212.83,299.37,59.954,1500706803,"201051344000582","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,763671.1,763671.1,14894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706820,2254318.00
07/22/2017 03:00,2,0.000,ALERT,211.70,298.47,59.917,1500706803,"201051344000955","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,783537.0,783537.0,14911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706822,2254319.00
07/22/2017 03:00,2,0.000,ALERT,212.16,298.17,59.938,1500706803,"274151322000094","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,853245.6,853245.6,15161,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706823,2254320.00
07/22/2017 03:00,2,0.000,ALERT,212.83,300.57,59.954,1500706803,"201051344000579","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,793479.2,793479.2,14902,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706825,2254321.00
07/22/2017 03:00,2,0.000,ALERT,212.16,299.07,59.959,1500706803,"201051344000890","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,777575.8,777575.8,14911,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706827,2254322.00
07/22/2017 03:00,2,0.000,ALERT,212.38,298.47,59.954,1500706803,"201051344000438","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,780005.4,780005.4,14897,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706829,2254323.00
07/22/2017 03:00,2,0.000,ALERT,212.61,298.47,59.928,1500706803,"201051344000417","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,701903.3,701903.3,14933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706831,2254324.00
07/22/2017 03:00,2,0.000,ALERT,212.16,298.77,59.944,1500706803,"274151322000083","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1024128.1,1024128.1,14814,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706832,2254325.00
07/22/2017 03:00,2,0.000,ALERT,212.83,298.77,59.949,1500706803,"274151322000076","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14813,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706834,2254326.00
07/22/2017 03:00,2,0.000,ALERT,212.61,300.87,59.944,1500706803,"201051344000868","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,773619.0,773619.0,14918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706837,2254327.00
07/22/2017 03:00,2,0.000,ALERT,211.93,299.37,59.949,1500706803,"274151322000095","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,1082526.0,1082526.0,14827,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706838,2254328.00
07/22/2017 03:00,2,0.000,ALERT,212.61,300.27,59.975,1500706803,"201051344000988","219011344069620",0.00,19.30,0,295.16,301.17,0.0,0.0,0.000,674490.5,674490.5,14902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706840,2254329.00
07/22/2017 03:00,2,0.000,ALERT,212.16,297.87,59.938,1500706803,"201051344001025","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,780493.6,780493.6,14901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706842,2254330.00
07/22/2017 03:00,2,0.000,ALERT,212.61,299.97,59.949,1500706803,"201051344000458","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,784956.9,784956.9,14889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706844,2254331.00
07/22/2017 03:00,2,0.000,ALERT,213.51,299.67,59.907,1500706803,"201051344000853","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,786123.2,786123.2,14908,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706845,2254332.00
07/22/2017 03:00,2,0.000,ALERT,212.61,298.47,59.933,1500706803,"201051344000685","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,779847.9,779847.9,14929,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706847,2254333.00
07/22/2017 03:00,2,0.000,ALERT,212.38,298.47,59.944,1500706803,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,776517.1,776517.1,14919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706849,2254334.00
07/22/2017 03:00,2,0.000,ALERT,212.61,299.07,59.944,1500706803,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,784531.8,784531.8,14912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706851,2254335.00
07/22/2017 03:00,2,0.000,ALERT,212.38,297.87,59.938,1500706803,"201051344000651","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,773388.3,773388.3,14908,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706853,2254336.00
07/22/2017 03:00,2,0.000,ALERT,211.93,298.47,59.938,1500706803,"274151322000088","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,982516.0,982516.0,14807,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706854,2254337.00
07/22/2017 03:00,2,0.000,ALERT,212.61,297.26,59.912,1500706803,"274151322000068","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,853952.0,853952.0,15174,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706856,2254338.00
07/22/2017 03:00,2,0.000,ALERT,211.93,298.17,59.928,1500706803,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,768894.0,768894.0,14883,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706858,2254339.00
07/22/2017 03:00,2,0.000,ALERT,212.38,300.57,59.959,1500706803,"201051344000594","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,788219.7,788219.7,14901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706860,2254340.00
07/22/2017 03:00,2,0.000,ALERT,212.61,298.47,59.944,1500706803,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,778610.3,778610.3,14932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706862,2254341.00
07/22/2017 03:00,2,0.000,ALERT,212.16,298.77,59.944,1500706803,"274151322000054","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,998921.9,998921.9,14790,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706863,2254342.00
07/22/2017 03:00,2,0.000,ALERT,213.06,299.97,59.944,1500706803,"201051344000867","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,772389.2,772389.2,14934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706865,2254343.00
07/22/2017 03:00,2,0.000,ALERT,212.38,298.47,59.922,1500706803,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,776495.2,776495.2,14928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706867,2254344.00
07/22/2017 03:00,2,0.000,ALERT,213.06,300.27,59.944,1500706803,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,794105.7,794105.7,14936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706869,2254345.00
07/22/2017 03:00,2,0.000,ALERT,212.83,299.37,59.949,1500706803,"201051344000648","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,781403.4,781403.4,14906,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706871,2254346.00
07/22/2017 03:00,2,0.000,ALERT,212.83,300.27,59.949,1500706803,"201051344000569","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,796009.4,796009.4,14882,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706872,2254347.00
07/22/2017 03:00,2,0.000,ALERT,213.06,300.27,59.944,1500706803,"201051344000983","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,786697.1,786697.1,14908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706874,2254348.00
07/22/2017 03:00,2,0.000,ALERT,212.83,299.67,59.944,1500706803,"201051344001158","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,771173.5,771173.5,14909,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500706876,2254349.00
07/22/2017 03:00,2,0.000,ALERT,213.29,300.57,59.944,1500706803,"201051344000576","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,785686.6,785686.6,14918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706878,2254350.00
07/22/2017 03:00,2,0.000,ALERT,212.38,298.47,59.938,1500706803,"274151322000087","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,973495.6,973495.6,15009,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500706880,2254351.00
07/22/2017 03:15,2,0.000,ALERT,213.29,299.97,59.949,1500707703,"201051344000645","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,784633.9,784633.9,14893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707705,2254352.00
07/22/2017 03:15,2,0.000,ALERT,212.38,299.07,59.954,1500707703,"274151322000085","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,994143.1,994143.1,14806,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707707,2254353.00
07/22/2017 03:15,2,0.000,ALERT,213.29,299.67,59.959,1500707703,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,771592.5,771592.5,14945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707708,2254354.00
07/22/2017 03:15,2,0.000,ALERT,212.61,299.67,59.954,1500707703,"201051344000469","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,775237.5,775237.5,14918,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707710,2254355.00
07/22/2017 03:15,2,0.000,ALERT,212.16,299.07,59.933,1500707703,"201051344000646","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,769984.5,769984.5,14902,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707712,2254356.00
07/22/2017 03:15,2,0.000,ALERT,211.93,298.77,59.949,1500707703,"274151322000052","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,1034560.8,1034560.8,14804,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707714,2254357.00
07/22/2017 03:15,2,0.000,ALERT,212.61,299.37,59.944,1500707703,"201051344000585","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,783357.1,783357.1,14901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707716,2254358.00
07/22/2017 03:15,2,0.000,ALERT,212.38,299.37,59.954,1500707703,"201051344001230","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,774495.7,774495.7,14931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707717,2254359.00
07/22/2017 03:15,2,0.000,ALERT,212.83,299.67,59.949,1500707703,"201051344000582","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,763671.1,763671.1,14896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707719,2254360.00
07/22/2017 03:15,2,0.000,ALERT,212.16,299.07,59.949,1500707703,"201051344000955","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,783537.0,783537.0,14913,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707721,2254361.00
07/22/2017 03:15,2,0.000,ALERT,212.16,298.47,59.944,1500707703,"274151322000094","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,853245.6,853245.6,15163,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707723,2254362.00
07/22/2017 03:15,2,0.000,ALERT,212.61,300.57,59.986,1500707703,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,793479.2,793479.2,14904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707724,2254363.00
07/22/2017 03:15,2,0.000,ALERT,212.38,299.67,59.949,1500707703,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,777575.8,777575.8,14913,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707726,2254364.00
07/22/2017 03:15,2,0.000,ALERT,212.61,299.07,59.965,1500707703,"201051344000438","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,780005.4,780005.4,14899,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707728,2254365.00
07/22/2017 03:15,2,0.000,ALERT,212.83,298.77,59.949,1500707703,"201051344000417","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,701903.3,701903.3,14935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707730,2254366.00
07/22/2017 03:15,2,0.000,ALERT,212.38,299.37,59.949,1500707703,"274151322000083","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,1024128.1,1024128.1,14816,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707732,2254367.00
07/22/2017 03:15,2,0.000,ALERT,212.83,299.37,59.949,1500707703,"274151322000076","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1093050.3,1093050.3,14815,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707734,2254368.00
07/22/2017 03:15,2,0.000,ALERT,212.83,300.87,59.970,1500707703,"201051344000868","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,773619.0,773619.0,14920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707735,2254369.00
07/22/2017 03:15,2,0.000,ALERT,212.16,299.97,59.949,1500707703,"274151322000095","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,1082526.0,1082526.0,14829,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707737,2254370.00
07/22/2017 03:15,2,0.000,ALERT,212.61,300.27,59.975,1500707703,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.77,0.0,0.0,0.000,674490.5,674490.5,14904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707739,2254371.00
07/22/2017 03:15,2,0.000,ALERT,212.38,298.47,59.954,1500707703,"201051344001025","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,780493.6,780493.6,14903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707741,2254372.00
07/22/2017 03:15,2,0.000,ALERT,212.61,300.27,59.991,1500707703,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,784956.9,784956.9,14891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707743,2254373.00
07/22/2017 03:15,2,0.000,ALERT,213.29,299.97,59.938,1500707703,"201051344000853","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,786123.2,786123.2,14910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707744,2254374.00
07/22/2017 03:15,2,0.000,ALERT,212.83,299.37,59.949,1500707703,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,779847.9,779847.9,14931,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707746,2254375.00
07/22/2017 03:15,2,0.000,ALERT,212.61,298.47,59.954,1500707703,"201051344000917","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,776517.1,776517.1,14921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707748,2254376.00
07/22/2017 03:15,2,0.000,ALERT,212.83,299.37,59.949,1500707703,"201051344001145","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,784531.8,784531.8,14914,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707750,2254377.00
07/22/2017 03:15,2,0.000,ALERT,212.61,298.47,59.954,1500707703,"201051344000651","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,773388.3,773388.3,14910,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707752,2254378.00
07/22/2017 03:15,2,0.000,ALERT,211.93,298.77,59.965,1500707703,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,982516.0,982516.0,14809,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707753,2254379.00
07/22/2017 03:15,2,0.000,ALERT,212.83,298.17,59.928,1500707703,"274151322000068","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,853952.0,853952.0,15176,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707755,2254380.00
07/22/2017 03:15,2,0.000,ALERT,212.16,299.37,59.965,1500707703,"201051344001135","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,768894.0,768894.0,14885,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707757,2254381.00
