ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 03:15,2,0.000,ALERT,212.61,301.17,59.959,1500707703,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,788219.7,788219.7,14903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707759,2254382.00
07/22/2017 03:15,2,0.000,ALERT,212.38,298.47,59.954,1500707703,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,778610.3,778610.3,14934,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707761,2254383.00
07/22/2017 03:15,2,0.000,ALERT,212.16,299.07,59.949,1500707703,"274151322000054","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,998921.9,998921.9,14792,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707763,2254384.00
07/22/2017 03:15,2,0.000,ALERT,213.06,299.97,59.954,1500707703,"201051344000867","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,772389.2,772389.2,14936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707764,2254385.00
07/22/2017 03:15,2,0.000,ALERT,212.61,299.07,59.954,1500707703,"201051344001093","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,776495.2,776495.2,14930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707766,2254386.00
07/22/2017 03:15,2,0.000,ALERT,212.61,300.27,59.949,1500707703,"201051344000900","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,794105.7,794105.7,14938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707768,2254387.00
07/22/2017 03:15,2,0.000,ALERT,213.06,299.67,59.954,1500707703,"201051344000648","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,781403.4,781403.4,14908,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707770,2254388.00
07/22/2017 03:15,2,0.000,ALERT,212.83,300.57,59.907,1500707703,"201051344000569","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,796009.4,796009.4,14884,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707772,2254389.00
07/22/2017 03:15,2,0.000,ALERT,212.83,300.57,59.954,1500707703,"201051344000983","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,786697.1,786697.1,14910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707773,2254390.00
07/22/2017 03:15,2,0.000,ALERT,212.83,299.97,59.954,1500707703,"201051344001158","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,771173.5,771173.5,14911,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707775,2254391.00
07/22/2017 03:15,2,0.000,ALERT,213.29,300.57,59.949,1500707703,"201051344000576","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,785686.6,785686.6,14920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500707777,2254392.00
07/22/2017 03:15,2,0.000,ALERT,212.16,298.17,59.954,1500707703,"274151322000087","219011344069620",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,973495.6,973495.6,15011,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500707779,2254393.00
07/22/2017 03:30,2,0.000,ALERT,213.29,299.97,59.996,1500708603,"201051344000645","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,784633.9,784633.9,14895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708606,2254394.00
07/22/2017 03:30,2,0.000,ALERT,212.38,299.07,59.959,1500708603,"274151322000085","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,994143.1,994143.1,14808,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708608,2254395.00
07/22/2017 03:30,2,0.000,ALERT,213.51,299.97,59.970,1500708603,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,771592.5,771592.5,14947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500708609,2254396.00
07/22/2017 03:30,2,0.000,ALERT,213.06,299.97,59.928,1500708603,"201051344000469","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,775237.5,775237.5,14920,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708611,2254397.00
07/22/2017 03:30,2,0.000,ALERT,212.16,299.07,59.970,1500708603,"201051344000646","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,769984.5,769984.5,14904,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708613,2254398.00
07/22/2017 03:30,2,0.000,ALERT,212.16,298.77,59.970,1500708603,"274151322000052","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,1034560.8,1034560.8,14806,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500708615,2254399.00
07/22/2017 03:30,2,0.000,ALERT,212.61,299.07,59.975,1500708603,"201051344000585","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,783357.1,783357.1,14903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708617,2254400.00
07/22/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1500708603,"201051344001230","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,774495.7,774495.7,14933,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708618,2254401.00
07/22/2017 03:30,2,0.000,ALERT,212.83,299.67,59.986,1500708603,"201051344000582","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,763671.1,763671.1,14898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708620,2254402.00
07/22/2017 03:30,2,0.000,ALERT,212.16,299.07,59.933,1500708603,"201051344000955","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,783537.0,783537.0,14915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708622,2254403.00
07/22/2017 03:30,2,0.000,ALERT,212.38,298.77,59.959,1500708603,"274151322000094","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,853245.6,853245.6,15165,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708624,2254404.00
07/22/2017 03:30,2,0.000,ALERT,212.83,300.57,59.970,1500708603,"201051344000579","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,793479.2,793479.2,14906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708625,2254405.00
07/22/2017 03:30,2,0.000,ALERT,212.61,299.97,59.965,1500708603,"201051344000890","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,777575.8,777575.8,14915,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708627,2254406.00
07/22/2017 03:30,2,0.000,ALERT,212.83,299.07,59.975,1500708603,"201051344000438","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,780005.4,780005.4,14901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708629,2254407.00
07/22/2017 03:30,2,0.000,ALERT,212.83,298.77,59.986,1500708603,"201051344000417","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,701903.3,701903.3,14937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500708631,2254408.00
07/22/2017 03:30,2,0.000,ALERT,212.61,299.97,59.965,1500708603,"274151322000083","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1024128.1,1024128.1,14818,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708633,2254409.00
07/22/2017 03:30,2,0.000,ALERT,212.83,298.77,59.981,1500708603,"274151322000076","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1093050.3,1093050.3,14817,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708634,2254410.00
07/22/2017 03:30,2,0.000,ALERT,212.83,300.87,59.991,1500708603,"201051344000868","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,773619.0,773619.0,14922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708636,2254411.00
07/22/2017 03:30,2,0.000,ALERT,212.38,299.97,59.981,1500708603,"274151322000095","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,1082526.0,1082526.0,14831,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708638,2254412.00
07/22/2017 03:30,2,0.000,ALERT,212.83,300.27,59.986,1500708603,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,674490.5,674490.5,14906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708640,2254413.00
07/22/2017 03:30,2,0.000,ALERT,212.16,298.17,59.991,1500708603,"201051344001025","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,780493.6,780493.6,14905,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708642,2254414.00
07/22/2017 03:30,2,0.000,ALERT,212.83,299.97,59.981,1500708603,"201051344000458","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,784956.9,784956.9,14893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708643,2254415.00
07/22/2017 03:30,2,0.000,ALERT,213.51,299.97,59.991,1500708603,"201051344000853","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,786123.2,786123.2,14912,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708645,2254416.00
07/22/2017 03:30,2,0.000,ALERT,212.83,299.07,59.981,1500708603,"201051344000685","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,779847.9,779847.9,14933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708647,2254417.00
07/22/2017 03:30,2,0.000,ALERT,212.61,298.47,59.981,1500708603,"201051344000917","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,776517.1,776517.1,14923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708649,2254418.00
07/22/2017 03:30,2,0.000,ALERT,212.61,299.37,59.965,1500708603,"201051344001145","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,784531.8,784531.8,14916,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708651,2254419.00
07/22/2017 03:30,2,0.000,ALERT,212.61,298.17,59.986,1500708603,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,773388.3,773388.3,14912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708652,2254420.00
07/22/2017 03:30,2,0.000,ALERT,211.93,298.47,59.981,1500708603,"274151322000088","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,982516.0,982516.0,14811,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500708654,2254421.00
07/22/2017 03:30,2,0.000,ALERT,213.06,298.47,59.991,1500708603,"274151322000068","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,853952.0,853952.0,15178,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708656,2254422.00
07/22/2017 03:30,2,0.000,ALERT,212.16,298.77,59.981,1500708603,"201051344001135","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,768894.0,768894.0,14887,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708658,2254423.00
07/22/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1500708603,"201051344000594","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,788219.7,788219.7,14905,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708659,2254424.00
07/22/2017 03:30,2,0.000,ALERT,212.61,298.77,59.933,1500708603,"201051344001203","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,778610.3,778610.3,14936,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708661,2254425.00
07/22/2017 03:30,2,0.000,ALERT,211.93,299.37,59.975,1500708603,"274151322000054","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,998921.9,998921.9,14794,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500708663,2254426.00
07/22/2017 03:30,2,0.000,ALERT,213.06,299.67,59.975,1500708603,"201051344000867","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,772389.2,772389.2,14938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500708665,2254427.00
07/22/2017 03:30,2,0.000,ALERT,212.38,298.77,60.012,1500708603,"201051344001093","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,776495.2,776495.2,14932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500708667,2254428.00
07/22/2017 03:30,2,0.000,ALERT,212.83,299.67,59.975,1500708603,"201051344000900","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,794105.7,794105.7,14940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708668,2254429.00
07/22/2017 03:30,2,0.000,ALERT,213.29,299.37,59.933,1500708603,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,781403.4,781403.4,14910,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708670,2254430.00
07/22/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1500708603,"201051344000569","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,796009.4,796009.4,14886,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500708672,2254431.00
07/22/2017 03:30,2,0.000,ALERT,212.83,299.97,59.965,1500708603,"201051344000983","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,786697.1,786697.1,14912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708674,2254432.00
07/22/2017 03:30,2,0.000,ALERT,213.06,299.67,59.959,1500708603,"201051344001158","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,771173.5,771173.5,14913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708676,2254433.00
07/22/2017 03:30,2,0.000,ALERT,213.29,300.27,59.965,1500708603,"201051344000576","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,785686.6,785686.6,14922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708677,2254434.00
07/22/2017 03:30,2,0.000,ALERT,212.38,298.17,59.986,1500708603,"274151322000087","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,973495.6,973495.6,15013,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500708679,2254435.00
07/22/2017 03:45,2,0.000,ALERT,213.29,299.67,59.991,1500709503,"201051344000645","219011344069620",0.00,19.30,0,297.87,305.38,0.0,0.0,0.000,784633.9,784633.9,14897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709506,2254436.00
07/22/2017 03:45,2,0.000,ALERT,211.93,297.87,59.986,1500709503,"274151322000085","219011344069620",0.00,19.80,0,292.46,303.88,0.0,0.0,0.000,994143.1,994143.1,14810,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709508,2254437.00
07/22/2017 03:45,2,0.000,ALERT,213.29,299.37,59.991,1500709503,"201051344000633","219011344069620",0.00,18.30,0,296.06,305.38,0.0,0.0,0.000,771592.5,771592.5,14949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709509,2254438.00
07/22/2017 03:45,2,0.000,ALERT,212.61,299.37,59.991,1500709503,"201051344000469","219011344069620",0.00,18.00,0,297.26,305.08,0.0,0.0,0.000,775237.5,775237.5,14922,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709511,2254439.00
07/22/2017 03:45,2,0.000,ALERT,211.93,298.17,59.991,1500709503,"201051344000646","219011344069620",0.00,18.30,0,289.15,304.48,0.0,0.0,0.000,769984.5,769984.5,14906,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709513,2254440.00
07/22/2017 03:45,2,0.000,ALERT,211.70,298.17,59.991,1500709503,"274151322000052","219011344069620",0.00,19.80,0,291.85,304.18,0.0,0.0,0.000,1034560.8,1034560.8,14808,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709515,2254441.00
07/22/2017 03:45,2,0.000,ALERT,212.38,298.77,59.991,1500709503,"201051344000585","219011344069620",0.00,19.00,0,289.45,304.18,0.0,0.0,0.000,783357.1,783357.1,14905,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709517,2254442.00
07/22/2017 03:45,2,0.000,ALERT,212.16,298.77,59.991,1500709503,"201051344001230","219011344069620",0.00,18.70,0,290.05,305.08,0.0,0.0,0.000,774495.7,774495.7,14935,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709518,2254443.00
07/22/2017 03:45,2,0.000,ALERT,212.61,299.07,59.991,1500709503,"201051344000582","219011344069620",0.00,18.30,0,290.35,305.08,0.0,0.0,0.000,763671.1,763671.1,14900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709520,2254444.00
07/22/2017 03:45,2,0.000,ALERT,211.70,298.17,59.986,1500709503,"201051344000955","219011344069620",0.00,18.70,0,289.75,304.18,0.0,0.0,0.000,783537.0,783537.0,14917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709522,2254445.00
07/22/2017 03:45,2,0.000,ALERT,212.16,297.87,59.959,1500709503,"274151322000094","219011344069620",0.00,19.30,0,291.85,303.28,0.0,0.0,0.000,853245.6,853245.6,15167,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709524,2254446.00
07/22/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1500709503,"201051344000579","219011344069620",0.00,18.70,0,298.77,305.98,0.0,0.0,0.000,793479.2,793479.2,14908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709526,2254447.00
07/22/2017 03:45,2,0.000,ALERT,211.93,298.77,59.996,1500709503,"201051344000890","219011344069620",0.00,19.00,0,290.65,305.08,0.0,0.0,0.000,777575.8,777575.8,14917,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709528,2254448.00
07/22/2017 03:45,2,0.000,ALERT,212.16,298.17,59.991,1500709503,"201051344000438","219011344069620",0.00,18.30,0,290.05,304.48,0.0,0.0,0.000,780005.4,780005.4,14903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709529,2254449.00
07/22/2017 03:45,2,0.000,ALERT,212.38,297.57,59.996,1500709503,"201051344000417","219011344069620",0.00,18.70,0,289.15,303.88,0.0,0.0,0.000,701903.3,701903.3,14939,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709531,2254450.00
07/22/2017 03:45,2,0.000,ALERT,211.93,298.77,59.991,1500709503,"274151322000083","219011344069620",0.00,19.30,0,292.46,304.48,0.0,0.0,0.000,1024128.1,1024128.1,14820,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709533,2254451.00
07/22/2017 03:45,2,0.000,ALERT,212.61,298.47,59.954,1500709503,"274151322000076","219011344069620",0.00,19.30,0,292.46,303.88,0.0,0.0,0.000,1093050.3,1093050.3,14819,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709535,2254452.00
07/22/2017 03:45,2,0.000,ALERT,212.61,300.57,59.996,1500709503,"201051344000868","219011344069620",0.00,18.70,0,298.47,305.98,0.0,0.0,0.000,773619.0,773619.0,14924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709536,2254453.00
07/22/2017 03:45,2,0.000,ALERT,212.16,299.67,60.007,1500709503,"274151322000095","219011344069620",0.00,19.00,0,293.06,304.78,0.0,0.0,0.000,1082526.0,1082526.0,14833,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709538,2254454.00
07/22/2017 03:45,2,0.000,ALERT,212.61,299.97,59.996,1500709503,"201051344000988","219011344069620",0.00,18.70,0,296.06,305.08,0.0,0.0,0.000,674490.5,674490.5,14908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709540,2254455.00
07/22/2017 03:45,2,0.000,ALERT,211.93,297.87,59.981,1500709503,"201051344001025","219011344069620",0.00,18.30,0,289.75,304.18,0.0,0.0,0.000,780493.6,780493.6,14907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709542,2254456.00
07/22/2017 03:45,2,0.000,ALERT,212.61,299.97,59.991,1500709503,"201051344000458","219011344069620",0.00,19.50,0,298.17,306.28,0.0,0.0,0.000,784956.9,784956.9,14895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709544,2254457.00
07/22/2017 03:45,2,0.000,ALERT,213.29,299.67,59.991,1500709503,"201051344000853","219011344069620",0.00,18.30,0,297.87,305.68,0.0,0.0,0.000,786123.2,786123.2,14914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709545,2254458.00
07/22/2017 03:45,2,0.000,ALERT,212.61,298.47,59.991,1500709503,"201051344000685","219011344069620",0.00,18.70,0,289.75,304.78,0.0,0.0,0.000,779847.9,779847.9,14935,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709547,2254459.00
07/22/2017 03:45,2,0.000,ALERT,212.16,297.87,59.996,1500709503,"201051344000917","219011344069620",0.00,19.50,0,288.55,303.88,0.0,0.0,0.000,776517.1,776517.1,14925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709549,2254460.00
07/22/2017 03:45,2,0.000,ALERT,212.61,298.77,60.012,1500709503,"201051344001145","219011344069620",0.00,18.30,0,290.65,305.08,0.0,0.0,0.000,784531.8,784531.8,14918,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709551,2254461.00
07/22/2017 03:45,2,0.000,ALERT,212.38,297.87,60.002,1500709503,"201051344000651","219011344069620",0.00,18.00,0,289.45,303.58,0.0,0.0,0.000,773388.3,773388.3,14914,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709553,2254462.00
07/22/2017 03:45,2,0.000,ALERT,211.48,297.87,59.986,1500709503,"274151322000088","219011344069620",0.00,19.80,0,292.16,303.88,0.0,0.0,0.000,982516.0,982516.0,14813,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709554,2254463.00
07/22/2017 03:45,2,0.000,ALERT,212.61,297.57,59.991,1500709503,"274151322000068","219011344069620",0.00,20.00,0,291.25,302.98,0.0,0.0,0.000,853952.0,853952.0,15180,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709556,2254464.00
07/22/2017 03:45,2,0.000,ALERT,211.93,298.47,59.991,1500709503,"201051344001135","219011344069620",0.00,18.30,0,290.05,303.88,0.0,0.0,0.000,768894.0,768894.0,14889,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709558,2254465.00
07/22/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1500709503,"201051344000594","219011344069620",0.00,18.70,0,297.87,306.28,0.0,0.0,0.000,788219.7,788219.7,14907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709560,2254466.00
07/22/2017 03:45,2,0.000,ALERT,212.16,297.87,59.981,1500709503,"201051344001203","219011344069620",0.00,18.70,0,290.05,305.38,0.0,0.0,0.000,778610.3,778610.3,14938,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709562,2254467.00
07/22/2017 03:45,2,0.000,ALERT,212.16,298.47,59.996,1500709503,"274151322000054","219011344069620",0.00,19.80,0,291.85,304.48,0.0,0.0,0.000,998921.9,998921.9,14796,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709563,2254468.00
07/22/2017 03:45,2,0.000,ALERT,213.06,299.67,59.991,1500709503,"201051344000867","219011344069620",0.00,19.30,0,297.87,305.68,0.0,0.0,0.000,772389.2,772389.2,14940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709565,2254469.00
07/22/2017 03:45,2,0.000,ALERT,212.16,298.47,60.018,1500709503,"201051344001093","219011344069620",0.00,19.30,0,289.75,304.18,0.0,0.0,0.000,776495.2,776495.2,14934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709567,2254470.00
07/22/2017 03:45,2,0.000,ALERT,212.61,299.97,59.991,1500709503,"201051344000900","219011344069620",0.00,18.70,0,297.57,305.38,0.0,0.0,0.000,794105.7,794105.7,14942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709569,2254471.00
07/22/2017 03:45,2,0.000,ALERT,212.83,299.37,59.986,1500709503,"201051344000648","219011344069620",0.00,18.30,0,296.96,305.38,0.0,0.0,0.000,781403.4,781403.4,14912,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709570,2254472.00
07/22/2017 03:45,2,0.000,ALERT,212.61,300.27,59.986,1500709503,"201051344000569","219011344069620",0.00,18.70,0,298.47,306.28,0.0,0.0,0.000,796009.4,796009.4,14888,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709572,2254473.00
07/22/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1500709503,"201051344000983","219011344069620",0.00,19.00,0,298.17,305.98,0.0,0.0,0.000,786697.1,786697.1,14914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500709574,2254474.00
07/22/2017 03:45,2,0.000,ALERT,212.61,299.37,59.991,1500709503,"201051344001158","219011344069620",0.00,18.00,0,297.26,304.78,0.0,0.0,0.000,771173.5,771173.5,14915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709576,2254475.00
07/22/2017 03:45,2,0.000,ALERT,213.06,299.97,60.028,1500709503,"201051344000576","219011344069620",0.00,18.70,0,298.17,305.68,0.0,0.0,0.000,785686.6,785686.6,14924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709578,2254476.00
07/22/2017 03:45,2,0.000,ALERT,212.38,298.17,59.991,1500709503,"274151322000087","219011344069620",0.00,20.00,0,291.55,303.58,0.0,0.0,0.000,973495.6,973495.6,15015,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500709579,2254477.00
07/22/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1500710403,"201051344000645","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,784633.9,784633.9,14899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710405,2254478.00
07/22/2017 04:00,2,0.000,ALERT,212.38,298.77,59.975,1500710403,"274151322000085","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,994143.1,994143.1,14812,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710407,2254479.00
07/22/2017 04:00,2,0.000,ALERT,213.51,299.37,60.002,1500710403,"201051344000633","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,771592.5,771592.5,14951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710409,2254480.00
07/22/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1500710403,"201051344000469","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,775237.5,775237.5,14924,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710410,2254481.00
07/22/2017 04:00,2,0.000,ALERT,212.16,298.77,59.944,1500710403,"201051344000646","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,769984.5,769984.5,14908,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710412,2254482.00
07/22/2017 04:00,2,0.000,ALERT,212.16,299.07,59.959,1500710403,"274151322000052","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14810,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710414,2254483.00
07/22/2017 04:00,2,0.000,ALERT,212.83,299.07,59.970,1500710403,"201051344000585","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,783357.1,783357.1,14907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710416,2254484.00
07/22/2017 04:00,2,0.000,ALERT,212.38,299.07,59.970,1500710403,"201051344001230","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,774495.7,774495.7,14937,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710418,2254485.00
07/22/2017 04:00,2,0.000,ALERT,213.06,299.67,59.970,1500710403,"201051344000582","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,763671.1,763671.1,14902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710419,2254486.00
07/22/2017 04:00,2,0.000,ALERT,212.16,298.77,59.991,1500710403,"201051344000955","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,783537.0,783537.0,14919,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710421,2254487.00
07/22/2017 04:00,2,0.000,ALERT,212.16,298.47,59.970,1500710403,"274151322000094","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,853245.6,853245.6,15169,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710423,2254488.00
07/22/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1500710403,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,793479.2,793479.2,14910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710425,2254489.00
07/22/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1500710403,"201051344000890","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,777575.8,777575.8,14919,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710427,2254490.00
07/22/2017 04:00,2,0.000,ALERT,212.83,298.77,59.970,1500710403,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,780005.4,780005.4,14905,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710428,2254491.00
07/22/2017 04:00,2,0.000,ALERT,212.61,298.17,59.949,1500710403,"201051344000417","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,701903.3,701903.3,14941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710430,2254492.00
07/22/2017 04:00,2,0.000,ALERT,212.38,299.97,59.933,1500710403,"274151322000083","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1024128.1,1024128.1,14822,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710432,2254493.00
07/22/2017 04:00,2,0.000,ALERT,212.83,298.47,59.959,1500710403,"274151322000076","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14821,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710434,2254494.00
07/22/2017 04:00,2,0.000,ALERT,212.83,300.27,59.981,1500710403,"201051344000868","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,773619.0,773619.0,14926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710436,2254495.00
07/22/2017 04:00,2,0.000,ALERT,212.16,299.97,59.991,1500710403,"274151322000095","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,1082526.0,1082526.0,14835,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710437,2254496.00
07/22/2017 04:00,2,0.000,ALERT,212.61,299.67,59.981,1500710403,"201051344000988","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,674490.5,674490.5,14910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710439,2254497.00
07/22/2017 04:00,2,0.000,ALERT,212.16,297.87,59.981,1500710403,"201051344001025","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,780493.6,780493.6,14909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710441,2254498.00
07/22/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1500710403,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,784956.9,784956.9,14897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710443,2254499.00
07/22/2017 04:00,2,0.000,ALERT,213.29,299.67,59.938,1500710403,"201051344000853","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,786123.2,786123.2,14916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710445,2254500.00
07/22/2017 04:00,2,0.000,ALERT,212.61,298.17,59.975,1500710403,"201051344000685","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,779847.9,779847.9,14937,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710446,2254501.00
07/22/2017 04:00,2,0.000,ALERT,212.38,298.17,59.975,1500710403,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,776517.1,776517.1,14927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710448,2254502.00
07/22/2017 04:00,2,0.000,ALERT,212.61,298.77,59.970,1500710403,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,784531.8,784531.8,14920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710450,2254503.00
07/22/2017 04:00,2,0.000,ALERT,212.61,298.17,59.970,1500710403,"201051344000651","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,773388.3,773388.3,14916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710452,2254504.00
07/22/2017 04:00,2,0.000,ALERT,211.93,298.47,59.981,1500710403,"274151322000088","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,982516.0,982516.0,14815,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710453,2254505.00
07/22/2017 04:00,2,0.000,ALERT,213.06,298.17,59.975,1500710403,"274151322000068","219011344069620",0.00,19.50,0,296.66,299.37,0.0,0.0,0.000,853952.0,853952.0,15182,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710455,2254506.00
07/22/2017 04:00,2,0.000,ALERT,212.16,298.77,59.986,1500710403,"201051344001135","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,768894.0,768894.0,14891,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710457,2254507.00
07/22/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1500710403,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,788219.7,788219.7,14909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710459,2254508.00
07/22/2017 04:00,2,0.000,ALERT,212.61,298.47,59.996,1500710403,"201051344001203","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,778610.3,778610.3,14940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710461,2254509.00
07/22/2017 04:00,2,0.000,ALERT,212.16,299.67,59.981,1500710403,"274151322000054","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,998921.9,998921.9,14798,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710462,2254510.00
07/22/2017 04:00,2,0.000,ALERT,213.29,299.67,59.986,1500710403,"201051344000867","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,772389.2,772389.2,14942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710464,2254511.00
07/22/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1500710403,"201051344001093","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,776495.2,776495.2,14936,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710466,2254512.00
07/22/2017 04:00,2,0.000,ALERT,212.83,299.67,59.986,1500710403,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,794105.7,794105.7,14944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710468,2254513.00
07/22/2017 04:00,2,0.000,ALERT,213.06,299.07,59.986,1500710403,"201051344000648","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,781403.4,781403.4,14914,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710470,2254514.00
07/22/2017 04:00,2,0.000,ALERT,212.83,300.27,59.938,1500710403,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,796009.4,796009.4,14890,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710471,2254515.00
07/22/2017 04:00,2,0.000,ALERT,212.83,299.67,59.986,1500710403,"201051344000983","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,786697.1,786697.1,14916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710473,2254516.00
07/22/2017 04:00,2,0.000,ALERT,212.83,299.37,59.938,1500710403,"201051344001158","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,771173.5,771173.5,14917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500710475,2254517.00
07/22/2017 04:00,2,0.000,ALERT,213.29,300.27,60.018,1500710403,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,785686.6,785686.6,14926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710477,2254518.00
07/22/2017 04:00,2,0.000,ALERT,212.38,299.07,59.986,1500710403,"274151322000087","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,973495.6,973495.6,15017,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500710479,2254519.00
07/22/2017 04:15,2,0.000,ALERT,213.06,299.37,59.965,1500711303,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,784633.9,784633.9,14901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711305,2254520.00
07/22/2017 04:15,2,0.000,ALERT,212.38,298.17,59.970,1500711303,"274151322000085","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,994143.1,994143.1,14814,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711306,2254521.00
07/22/2017 04:15,2,0.000,ALERT,213.51,299.37,59.970,1500711303,"201051344000633","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,771592.5,771592.5,14953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711308,2254522.00
07/22/2017 04:15,2,0.000,ALERT,212.83,299.37,59.996,1500711303,"201051344000469","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,775237.5,775237.5,14926,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711311,2254523.00
07/22/2017 04:15,2,0.000,ALERT,211.93,298.77,59.965,1500711303,"201051344000646","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,769984.5,769984.5,14910,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711312,2254524.00
07/22/2017 04:15,2,0.000,ALERT,211.93,299.07,59.959,1500711303,"274151322000052","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1034560.8,1034560.8,14812,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711314,2254525.00
