ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 04:15,2,0.000,ALERT,212.38,298.77,59.965,1500711303,"201051344000585","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,783357.1,783357.1,14909,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711316,2254526.00
07/22/2017 04:15,2,0.000,ALERT,212.16,299.37,59.975,1500711303,"201051344001230","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,774495.7,774495.7,14939,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711318,2254527.00
07/22/2017 04:15,2,0.000,ALERT,212.61,299.67,59.965,1500711303,"201051344000582","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,763671.1,763671.1,14904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711319,2254528.00
07/22/2017 04:15,2,0.000,ALERT,211.70,298.77,59.996,1500711303,"201051344000955","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,783537.0,783537.0,14921,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711321,2254529.00
07/22/2017 04:15,2,0.000,ALERT,212.16,298.17,59.965,1500711303,"274151322000094","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,853245.6,853245.6,15171,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711323,2254530.00
07/22/2017 04:15,2,0.000,ALERT,212.83,300.27,59.959,1500711303,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,793479.2,793479.2,14912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711325,2254531.00
07/22/2017 04:15,2,0.000,ALERT,212.16,299.37,59.965,1500711303,"201051344000890","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,777575.8,777575.8,14921,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711327,2254532.00
07/22/2017 04:15,2,0.000,ALERT,212.38,298.77,59.981,1500711303,"201051344000438","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,780005.4,780005.4,14907,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711328,2254533.00
07/22/2017 04:15,2,0.000,ALERT,212.38,298.17,59.970,1500711303,"201051344000417","219011344069620",0.00,18.30,0,296.36,299.37,0.0,0.0,0.000,701903.3,701903.3,14943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711330,2254534.00
07/22/2017 04:15,2,0.000,ALERT,212.16,298.77,59.965,1500711303,"274151322000083","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1024128.1,1024128.1,14824,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711332,2254535.00
07/22/2017 04:15,2,0.000,ALERT,212.61,298.47,59.965,1500711303,"274151322000076","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14823,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711334,2254536.00
07/22/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1500711303,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,773619.0,773619.0,14928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711336,2254537.00
07/22/2017 04:15,2,0.000,ALERT,212.16,299.37,59.965,1500711303,"274151322000095","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1082526.0,1082526.0,14837,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711337,2254538.00
07/22/2017 04:15,2,0.000,ALERT,212.83,299.67,59.970,1500711303,"201051344000988","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,674490.5,674490.5,14912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711339,2254539.00
07/22/2017 04:15,2,0.000,ALERT,211.93,298.47,59.970,1500711303,"201051344001025","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,780493.6,780493.6,14911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711341,2254540.00
07/22/2017 04:15,2,0.000,ALERT,212.61,299.67,59.965,1500711303,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,784956.9,784956.9,14899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711343,2254541.00
07/22/2017 04:15,2,0.000,ALERT,213.51,299.37,59.959,1500711303,"201051344000853","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,786123.2,786123.2,14918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711345,2254542.00
07/22/2017 04:15,2,0.000,ALERT,212.38,298.77,59.970,1500711303,"201051344000685","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,779847.9,779847.9,14939,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711347,2254543.00
07/22/2017 04:15,2,0.000,ALERT,212.16,298.17,59.959,1500711303,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,776517.1,776517.1,14929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711348,2254544.00
07/22/2017 04:15,2,0.000,ALERT,212.38,299.07,59.970,1500711303,"201051344001145","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,784531.8,784531.8,14922,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711350,2254545.00
07/22/2017 04:15,2,0.000,ALERT,212.38,297.87,59.965,1500711303,"201051344000651","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,773388.3,773388.3,14918,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711352,2254546.00
07/22/2017 04:15,2,0.000,ALERT,211.70,297.87,59.938,1500711303,"274151322000088","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,982516.0,982516.0,14817,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711354,2254547.00
07/22/2017 04:15,2,0.000,ALERT,212.61,297.26,59.959,1500711303,"274151322000068","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,853952.0,853952.0,15184,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711355,2254548.00
07/22/2017 04:15,2,0.000,ALERT,211.93,298.77,59.970,1500711303,"201051344001135","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,768894.0,768894.0,14893,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711357,2254549.00
07/22/2017 04:15,2,0.000,ALERT,212.83,300.87,59.959,1500711303,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,788219.7,788219.7,14911,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711359,2254550.00
07/22/2017 04:15,2,0.000,ALERT,212.38,298.77,59.959,1500711303,"201051344001203","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,778610.3,778610.3,14942,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711361,2254551.00
07/22/2017 04:15,2,0.000,ALERT,212.16,299.07,59.959,1500711303,"274151322000054","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,998921.9,998921.9,14800,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711363,2254552.00
07/22/2017 04:15,2,0.000,ALERT,213.29,299.67,59.965,1500711303,"201051344000867","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,772389.2,772389.2,14944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711364,2254553.00
07/22/2017 04:15,2,0.000,ALERT,212.38,298.77,59.975,1500711303,"201051344001093","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,776495.2,776495.2,14938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711366,2254554.00
07/22/2017 04:15,2,0.000,ALERT,212.83,299.97,60.007,1500711303,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,794105.7,794105.7,14946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711368,2254555.00
07/22/2017 04:15,2,0.000,ALERT,213.06,299.07,59.970,1500711303,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,781403.4,781403.4,14916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711370,2254556.00
07/22/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1500711303,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,796009.4,796009.4,14892,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711372,2254557.00
07/22/2017 04:15,2,0.000,ALERT,212.83,299.97,59.970,1500711303,"201051344000983","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,786697.1,786697.1,14918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711373,2254558.00
07/22/2017 04:15,2,0.000,ALERT,212.83,299.07,59.970,1500711303,"201051344001158","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,771173.5,771173.5,14919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500711375,2254559.00
07/22/2017 04:15,2,0.000,ALERT,213.29,300.27,59.975,1500711303,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,785686.6,785686.6,14928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711377,2254560.00
07/22/2017 04:15,2,0.000,ALERT,212.38,298.47,59.991,1500711303,"274151322000087","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,973495.6,973495.6,15019,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500711379,2254561.00
07/22/2017 04:30,2,0.000,ALERT,212.16,298.17,59.959,1500712204,"201051344000645","219011344069620",0.00,18.70,0,286.14,301.17,0.0,0.0,0.000,784633.9,784633.9,14903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712206,2254562.00
07/22/2017 04:30,2,0.000,ALERT,211.25,297.57,59.959,1500712204,"274151322000085","219011344069620",0.00,19.00,0,285.84,300.27,0.0,0.0,0.000,994143.1,994143.1,14816,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712208,2254563.00
07/22/2017 04:30,2,0.000,ALERT,212.16,298.17,59.965,1500712204,"201051344000633","219011344069620",0.00,17.80,0,284.94,300.87,0.0,0.0,0.000,771592.5,771592.5,14955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500712209,2254564.00
07/22/2017 04:30,2,0.000,ALERT,211.70,298.47,59.954,1500712204,"201051344000469","219011344069620",0.00,17.50,0,285.54,300.87,0.0,0.0,0.000,775237.5,775237.5,14928,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712211,2254565.00
07/22/2017 04:30,2,0.000,ALERT,211.25,297.87,59.975,1500712204,"201051344000646","219011344069620",0.00,17.80,0,285.54,299.97,0.0,0.0,0.000,769984.5,769984.5,14912,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500712213,2254566.00
07/22/2017 04:30,2,0.000,ALERT,211.03,298.17,59.991,1500712204,"274151322000052","219011344069620",0.00,19.00,0,285.24,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14814,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712215,2254567.00
07/22/2017 04:30,2,0.000,ALERT,211.70,297.87,59.975,1500712204,"201051344000585","219011344069620",0.00,18.30,0,285.54,300.57,0.0,0.0,0.000,783357.1,783357.1,14911,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712216,2254568.00
07/22/2017 04:30,2,0.000,ALERT,211.25,298.17,59.981,1500712204,"201051344001230","219011344069620",0.00,18.00,0,286.14,300.87,0.0,0.0,0.000,774495.7,774495.7,14941,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712218,2254569.00
07/22/2017 04:30,2,0.000,ALERT,211.70,298.17,59.991,1500712204,"201051344000582","219011344069620",0.00,17.80,0,286.74,301.17,0.0,0.0,0.000,763671.1,763671.1,14906,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712220,2254570.00
07/22/2017 04:30,2,0.000,ALERT,211.03,297.57,59.981,1500712204,"201051344000955","219011344069620",0.00,18.00,0,286.14,300.57,0.0,0.0,0.000,783537.0,783537.0,14923,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712222,2254571.00
07/22/2017 04:30,2,0.000,ALERT,211.03,296.66,59.965,1500712204,"274151322000094","219011344069620",0.00,18.70,0,285.24,299.37,0.0,0.0,0.000,853245.6,853245.6,15173,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712224,2254572.00
07/22/2017 04:30,2,0.000,ALERT,211.48,298.77,59.970,1500712204,"201051344000579","219011344069620",0.00,18.00,0,287.05,302.07,0.0,0.0,0.000,793479.2,793479.2,14914,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712225,2254573.00
07/22/2017 04:30,2,0.000,ALERT,211.25,298.17,59.981,1500712204,"201051344000890","219011344069620",0.00,18.30,0,286.74,301.47,0.0,0.0,0.000,777575.8,777575.8,14923,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712227,2254574.00
07/22/2017 04:30,2,0.000,ALERT,211.48,297.57,59.986,1500712204,"201051344000438","219011344069620",0.00,17.80,0,286.14,300.57,0.0,0.0,0.000,780005.4,780005.4,14909,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712229,2254575.00
07/22/2017 04:30,2,0.000,ALERT,211.48,296.96,59.981,1500712204,"201051344000417","219011344069620",0.00,18.30,0,285.54,299.97,0.0,0.0,0.000,701903.3,701903.3,14945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500712231,2254576.00
07/22/2017 04:30,2,0.000,ALERT,211.03,297.87,59.970,1500712204,"274151322000083","219011344069620",0.00,18.70,0,285.84,300.57,0.0,0.0,0.000,1024128.1,1024128.1,14826,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712233,2254577.00
07/22/2017 04:30,2,0.000,ALERT,211.48,297.57,59.996,1500712204,"274151322000076","219011344069620",0.00,18.70,0,285.54,300.27,0.0,0.0,0.000,1093050.3,1093050.3,14825,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712234,2254578.00
07/22/2017 04:30,2,0.000,ALERT,211.70,299.07,59.981,1500712204,"201051344000868","219011344069620",0.00,18.00,0,287.05,302.07,0.0,0.0,0.000,773619.0,773619.0,14930,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500712236,2254579.00
07/22/2017 04:30,2,0.000,ALERT,211.03,298.47,59.965,1500712204,"274151322000095","219011344069620",0.00,18.30,0,286.44,300.87,0.0,0.0,0.000,1082526.0,1082526.0,14839,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500712238,2254580.00
07/22/2017 04:30,2,0.000,ALERT,211.48,298.17,59.975,1500712204,"201051344000988","219011344069620",0.00,18.00,0,284.34,301.17,0.0,0.0,0.000,674490.5,674490.5,14914,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712240,2254581.00
07/22/2017 04:30,2,0.000,ALERT,211.25,296.96,59.981,1500712204,"201051344001025","219011344069620",0.00,17.80,0,285.54,301.17,0.0,0.0,0.000,780493.6,780493.6,14913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712242,2254582.00
07/22/2017 04:30,2,0.000,ALERT,211.48,298.47,59.975,1500712204,"201051344000458","219011344069620",0.00,19.00,0,286.44,302.07,0.0,0.0,0.000,784956.9,784956.9,14901,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712243,2254583.00
07/22/2017 04:30,2,0.000,ALERT,212.16,298.47,59.970,1500712204,"201051344000853","219011344069620",0.00,18.00,0,286.44,301.77,0.0,0.0,0.000,786123.2,786123.2,14920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500712245,2254584.00
07/22/2017 04:30,2,0.000,ALERT,212.83,299.07,59.970,1500712204,"201051344000685","219011344069620",0.00,18.00,0,286.14,300.27,0.0,0.0,0.000,779847.9,779847.9,14941,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712247,2254585.00
07/22/2017 04:30,2,0.000,ALERT,212.61,298.47,59.970,1500712204,"201051344000917","219011344069620",0.00,19.00,0,284.64,299.97,0.0,0.0,0.000,776517.1,776517.1,14931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712249,2254586.00
07/22/2017 04:30,2,0.000,ALERT,212.61,299.37,59.975,1500712204,"201051344001145","219011344069620",0.00,17.80,0,286.44,301.17,0.0,0.0,0.000,784531.8,784531.8,14924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712251,2254587.00
07/22/2017 04:30,2,0.000,ALERT,212.61,298.17,59.965,1500712204,"201051344000651","219011344069620",0.00,17.50,0,285.54,299.97,0.0,0.0,0.000,773388.3,773388.3,14920,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712252,2254588.00
07/22/2017 04:30,2,0.000,ALERT,211.93,299.37,59.938,1500712204,"274151322000088","219011344069620",0.00,19.00,0,285.54,300.87,0.0,0.0,0.000,982516.0,982516.0,14819,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500712254,2254589.00
07/22/2017 04:30,2,0.000,ALERT,212.83,297.87,59.959,1500712204,"274151322000068","219011344069620",0.00,19.30,0,284.94,300.27,0.0,0.0,0.000,853952.0,853952.0,15186,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712256,2254590.00
07/22/2017 04:30,2,0.000,ALERT,212.38,299.07,59.991,1500712204,"201051344001135","219011344069620",0.00,17.80,0,286.14,300.87,0.0,0.0,0.000,768894.0,768894.0,14895,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712258,2254591.00
07/22/2017 04:30,2,0.000,ALERT,212.61,300.87,59.959,1500712204,"201051344000594","219011344069620",0.00,18.00,0,286.74,302.07,0.0,0.0,0.000,788219.7,788219.7,14913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712259,2254592.00
07/22/2017 04:30,2,0.000,ALERT,212.83,299.07,59.975,1500712204,"201051344001203","219011344069620",0.00,18.00,0,286.14,302.07,0.0,0.0,0.000,778610.3,778610.3,14944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500712261,2254593.00
07/22/2017 04:30,2,0.000,ALERT,211.93,299.67,59.959,1500712204,"274151322000054","219011344069620",0.00,19.30,0,285.54,301.47,0.0,0.0,0.000,998921.9,998921.9,14802,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712263,2254594.00
07/22/2017 04:30,2,0.000,ALERT,213.06,299.97,59.965,1500712204,"201051344000867","219011344069620",0.00,18.70,0,286.14,302.07,0.0,0.0,0.000,772389.2,772389.2,14946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712265,2254595.00
07/22/2017 04:30,2,0.000,ALERT,212.61,299.07,59.986,1500712204,"201051344001093","219011344069620",0.00,18.70,0,285.84,300.27,0.0,0.0,0.000,776495.2,776495.2,14940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712267,2254596.00
07/22/2017 04:30,2,0.000,ALERT,212.83,300.27,59.928,1500712204,"201051344000900","219011344069620",0.00,18.00,0,286.44,301.47,0.0,0.0,0.000,794105.7,794105.7,14948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712268,2254597.00
07/22/2017 04:30,2,0.000,ALERT,213.06,299.37,59.944,1500712204,"201051344000648","219011344069620",0.00,17.80,0,285.84,301.47,0.0,0.0,0.000,781403.4,781403.4,14918,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712270,2254598.00
07/22/2017 04:30,2,0.000,ALERT,212.83,300.57,59.965,1500712204,"201051344000569","219011344069620",0.00,18.30,0,287.05,302.07,0.0,0.0,0.000,796009.4,796009.4,14894,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712272,2254599.00
07/22/2017 04:30,2,0.000,ALERT,212.83,300.27,59.996,1500712204,"201051344000983","219011344069620",0.00,18.30,0,286.74,302.07,0.0,0.0,0.000,786697.1,786697.1,14920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712274,2254600.00
07/22/2017 04:30,2,0.000,ALERT,212.83,299.67,59.959,1500712204,"201051344001158","219011344069620",0.00,17.80,0,286.14,300.87,0.0,0.0,0.000,771173.5,771173.5,14921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712276,2254601.00
07/22/2017 04:30,2,0.000,ALERT,213.29,300.57,59.954,1500712204,"201051344000576","219011344069620",0.00,18.00,0,286.74,301.77,0.0,0.0,0.000,785686.6,785686.6,14930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712278,2254602.00
07/22/2017 04:30,2,0.000,ALERT,212.38,297.87,59.970,1500712204,"274151322000087","219011344069620",0.00,19.50,0,284.94,300.57,0.0,0.0,0.000,973495.6,973495.6,15021,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500712279,2254603.00
07/22/2017 04:45,2,0.000,ALERT,213.51,299.97,59.965,1500713103,"201051344000645","219011344069620",0.00,18.70,0,296.36,303.58,0.0,0.0,0.000,784633.9,784633.9,14905,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713105,2254604.00
07/22/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1500713103,"274151322000085","219011344069620",0.00,19.00,0,291.25,303.88,0.0,0.0,0.000,994143.1,994143.1,14818,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713107,2254605.00
07/22/2017 04:45,2,0.000,ALERT,213.74,299.67,59.965,1500713103,"201051344000633","219011344069620",0.00,17.80,0,294.86,303.58,0.0,0.0,0.000,771592.5,771592.5,14957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713108,2254606.00
07/22/2017 04:45,2,0.000,ALERT,213.06,299.97,59.965,1500713103,"201051344000469","219011344069620",0.00,17.50,0,295.76,303.58,0.0,0.0,0.000,775237.5,775237.5,14930,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713110,2254607.00
07/22/2017 04:45,2,0.000,ALERT,212.38,298.47,59.975,1500713103,"201051344000646","219011344069620",0.00,18.00,0,288.55,300.27,0.0,0.0,0.000,769984.5,769984.5,14914,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713112,2254608.00
07/22/2017 04:45,2,0.000,ALERT,212.16,299.07,59.970,1500713103,"274151322000052","219011344069620",0.00,19.00,0,291.55,303.58,0.0,0.0,0.000,1034560.8,1034560.8,14816,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713114,2254609.00
07/22/2017 04:45,2,0.000,ALERT,212.61,298.77,59.981,1500713103,"201051344000585","219011344069620",0.00,18.30,0,288.85,300.87,0.0,0.0,0.000,783357.1,783357.1,14913,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713116,2254610.00
07/22/2017 04:45,2,0.000,ALERT,212.16,298.47,59.975,1500713103,"201051344001230","219011344069620",0.00,17.80,0,289.45,300.87,0.0,0.0,0.000,774495.7,774495.7,14943,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713117,2254611.00
07/22/2017 04:45,2,0.000,ALERT,213.06,299.37,60.018,1500713103,"201051344000582","219011344069620",0.00,17.80,0,290.05,301.47,0.0,0.0,0.000,763671.1,763671.1,14908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713119,2254612.00
07/22/2017 04:45,2,0.000,ALERT,212.16,298.77,59.975,1500713103,"201051344000955","219011344069620",0.00,18.00,0,289.15,300.57,0.0,0.0,0.000,783537.0,783537.0,14925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713121,2254613.00
07/22/2017 04:45,2,0.000,ALERT,212.61,298.17,59.975,1500713103,"274151322000094","219011344069620",0.00,18.30,0,290.95,302.98,0.0,0.0,0.000,853245.6,853245.6,15175,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713123,2254614.00
07/22/2017 04:45,2,0.000,ALERT,212.83,300.57,59.981,1500713103,"201051344000579","219011344069620",0.00,18.30,0,296.96,304.18,0.0,0.0,0.000,793479.2,793479.2,14916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713125,2254615.00
07/22/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1500713103,"201051344000890","219011344069620",0.00,18.30,0,289.45,301.77,0.0,0.0,0.000,777575.8,777575.8,14925,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713126,2254616.00
07/22/2017 04:45,2,0.000,ALERT,212.61,298.47,59.975,1500713103,"201051344000438","219011344069620",0.00,17.80,0,289.15,301.17,0.0,0.0,0.000,780005.4,780005.4,14911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713128,2254617.00
07/22/2017 04:45,2,0.000,ALERT,212.61,298.17,59.981,1500713103,"201051344000417","219011344069620",0.00,18.00,0,288.55,299.97,0.0,0.0,0.000,701903.3,701903.3,14947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713130,2254618.00
07/22/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1500713103,"274151322000083","219011344069620",0.00,18.70,0,291.55,303.88,0.0,0.0,0.000,1024128.1,1024128.1,14828,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713132,2254619.00
07/22/2017 04:45,2,0.000,ALERT,213.06,299.07,59.959,1500713103,"274151322000076","219011344069620",0.00,18.70,0,291.25,303.58,0.0,0.0,0.000,1093050.3,1093050.3,14827,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713134,2254620.00
07/22/2017 04:45,2,0.000,ALERT,212.83,300.27,59.965,1500713103,"201051344000868","219011344069620",0.00,18.00,0,296.96,304.48,0.0,0.0,0.000,773619.0,773619.0,14932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713136,2254621.00
07/22/2017 04:45,2,0.000,ALERT,212.16,299.37,59.954,1500713103,"274151322000095","219011344069620",0.00,18.30,0,292.46,304.18,0.0,0.0,0.000,1082526.0,1082526.0,14841,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713137,2254622.00
07/22/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1500713103,"201051344000988","219011344069620",0.00,18.30,0,294.26,303.58,0.0,0.0,0.000,674490.5,674490.5,14916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713139,2254623.00
07/22/2017 04:45,2,0.000,ALERT,212.38,297.87,59.928,1500713103,"201051344001025","219011344069620",0.00,17.80,0,288.55,301.17,0.0,0.0,0.000,780493.6,780493.6,14915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713141,2254624.00
07/22/2017 04:45,2,0.000,ALERT,212.83,300.27,59.970,1500713103,"201051344000458","219011344069620",0.00,19.00,0,296.36,303.88,0.0,0.0,0.000,784956.9,784956.9,14903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713143,2254625.00
07/22/2017 04:45,2,0.000,ALERT,213.51,299.97,59.965,1500713103,"201051344000853","219011344069620",0.00,18.00,0,296.66,303.58,0.0,0.0,0.000,786123.2,786123.2,14922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713145,2254626.00
07/22/2017 04:45,2,0.000,ALERT,212.83,298.47,59.965,1500713103,"201051344000685","219011344069620",0.00,18.00,0,289.15,300.57,0.0,0.0,0.000,779847.9,779847.9,14943,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713146,2254627.00
07/22/2017 04:45,2,0.000,ALERT,212.38,297.87,59.959,1500713103,"201051344000917","219011344069620",0.00,18.70,0,288.25,299.97,0.0,0.0,0.000,776517.1,776517.1,14933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713148,2254628.00
07/22/2017 04:45,2,0.000,ALERT,212.61,298.77,59.965,1500713103,"201051344001145","219011344069620",0.00,17.80,0,289.45,301.47,0.0,0.0,0.000,784531.8,784531.8,14926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713150,2254629.00
07/22/2017 04:45,2,0.000,ALERT,212.61,297.87,60.002,1500713103,"201051344000651","219011344069620",0.00,17.50,0,288.55,300.27,0.0,0.0,0.000,773388.3,773388.3,14922,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713152,2254630.00
07/22/2017 04:45,2,0.000,ALERT,211.93,298.47,59.970,1500713103,"274151322000088","219011344069620",0.00,19.30,0,291.55,302.98,0.0,0.0,0.000,982516.0,982516.0,14821,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713154,2254631.00
07/22/2017 04:45,2,0.000,ALERT,211.93,295.76,59.922,1500713103,"274151322000068","219011344069620",0.00,19.30,0,290.65,302.37,0.0,0.0,0.000,853952.0,853952.0,15188,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713156,2254632.00
07/22/2017 04:45,2,0.000,ALERT,211.93,297.87,59.959,1500713103,"201051344001135","219011344069620",0.00,18.00,0,288.85,301.47,0.0,0.0,0.000,768894.0,768894.0,14897,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713158,2254633.00
07/22/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1500713103,"201051344000594","219011344069620",0.00,18.00,0,298.17,304.78,0.0,0.0,0.000,788219.7,788219.7,14915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713159,2254634.00
07/22/2017 04:45,2,0.000,ALERT,212.61,298.17,59.928,1500713103,"201051344001203","219011344069620",0.00,18.00,0,288.55,302.68,0.0,0.0,0.000,778610.3,778610.3,14946,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713161,2254635.00
07/22/2017 04:45,2,0.000,ALERT,212.16,298.47,59.944,1500713103,"274151322000054","219011344069620",0.00,19.30,0,291.85,303.58,0.0,0.0,0.000,998921.9,998921.9,14804,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713163,2254636.00
07/22/2017 04:45,2,0.000,ALERT,213.06,299.67,59.949,1500713103,"201051344000867","219011344069620",0.00,18.70,0,297.87,303.88,0.0,0.0,0.000,772389.2,772389.2,14948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713165,2254637.00
07/22/2017 04:45,2,0.000,ALERT,212.61,298.47,59.996,1500713103,"201051344001093","219011344069620",0.00,18.70,0,289.15,300.57,0.0,0.0,0.000,776495.2,776495.2,14942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713167,2254638.00
07/22/2017 04:45,2,0.000,ALERT,212.83,299.97,59.954,1500713103,"201051344000900","219011344069620",0.00,18.00,0,297.87,303.88,0.0,0.0,0.000,794105.7,794105.7,14950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713169,2254639.00
07/22/2017 04:45,2,0.000,ALERT,213.06,299.37,59.986,1500713103,"201051344000648","219011344069620",0.00,17.80,0,297.57,303.58,0.0,0.0,0.000,781403.4,781403.4,14920,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713170,2254640.00
07/22/2017 04:45,2,0.000,ALERT,212.83,300.27,59.954,1500713103,"201051344000569","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,796009.4,796009.4,14896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713172,2254641.00
07/22/2017 04:45,2,0.000,ALERT,212.83,299.97,59.959,1500713103,"201051344000983","219011344069620",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,786697.1,786697.1,14922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713174,2254642.00
07/22/2017 04:45,2,0.000,ALERT,212.83,299.07,59.959,1500713103,"201051344001158","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,771173.5,771173.5,14923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500713176,2254643.00
07/22/2017 04:45,2,0.000,ALERT,213.29,300.27,59.922,1500713103,"201051344000576","219011344069620",0.00,18.00,0,298.17,304.18,0.0,0.0,0.000,785686.6,785686.6,14932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713178,2254644.00
07/22/2017 04:45,2,0.000,ALERT,212.38,297.57,59.959,1500713103,"274151322000087","219011344069620",0.00,19.50,0,290.95,302.98,0.0,0.0,0.000,973495.6,973495.6,15023,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500713179,2254645.00
07/22/2017 05:00,2,0.000,ALERT,213.29,299.37,59.928,1500714004,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,784633.9,784633.9,14907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714006,2254646.00
07/22/2017 05:00,2,0.000,ALERT,212.38,298.47,59.917,1500714004,"274151322000085","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,994143.1,994143.1,14820,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714008,2254647.00
07/22/2017 05:00,2,0.000,ALERT,213.29,299.37,59.886,1500714004,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,771592.5,771592.5,14959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714010,2254648.00
07/22/2017 05:00,2,0.000,ALERT,213.06,299.97,59.933,1500714004,"201051344000469","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,775237.5,775237.5,14932,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714012,2254649.00
07/22/2017 05:00,2,0.000,ALERT,211.93,298.77,59.938,1500714004,"201051344000646","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,769984.5,769984.5,14916,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714013,2254650.00
07/22/2017 05:00,2,0.000,ALERT,211.70,297.87,59.933,1500714004,"274151322000052","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14818,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714015,2254651.00
07/22/2017 05:00,2,0.000,ALERT,212.61,298.77,59.938,1500714004,"201051344000585","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,783357.1,783357.1,14915,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714017,2254652.00
07/22/2017 05:00,2,0.000,ALERT,212.38,299.07,59.922,1500714004,"201051344001230","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,774495.7,774495.7,14945,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714019,2254653.00
07/22/2017 05:00,2,0.000,ALERT,213.06,299.67,59.938,1500714004,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,763671.1,763671.1,14910,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714021,2254654.00
07/22/2017 05:00,2,0.000,ALERT,212.16,299.07,59.944,1500714004,"201051344000955","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,783537.0,783537.0,14927,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714022,2254655.00
07/22/2017 05:00,2,0.000,ALERT,212.16,298.17,59.922,1500714004,"274151322000094","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,853245.6,853245.6,15177,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714024,2254656.00
07/22/2017 05:00,2,0.000,ALERT,212.83,300.57,59.944,1500714004,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,793479.2,793479.2,14918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714026,2254657.00
07/22/2017 05:00,2,0.000,ALERT,212.38,299.67,59.928,1500714004,"201051344000890","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,777575.8,777575.8,14927,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714028,2254658.00
07/22/2017 05:00,2,0.000,ALERT,212.38,298.77,59.901,1500714004,"201051344000438","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,780005.4,780005.4,14913,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714029,2254659.00
07/22/2017 05:00,2,0.000,ALERT,212.38,297.87,59.944,1500714004,"201051344000417","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,701903.3,701903.3,14949,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714031,2254660.00
07/22/2017 05:00,2,0.000,ALERT,212.38,298.77,59.938,1500714004,"274151322000083","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1024128.1,1024128.1,14830,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714033,2254661.00
07/22/2017 05:00,2,0.000,ALERT,212.83,299.07,59.933,1500714004,"274151322000076","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14829,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714035,2254662.00
07/22/2017 05:00,2,0.000,ALERT,212.83,300.57,59.917,1500714004,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,773619.0,773619.0,14934,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714037,2254663.00
07/22/2017 05:00,2,0.000,ALERT,212.16,299.67,59.938,1500714004,"274151322000095","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1082526.0,1082526.0,14843,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714039,2254664.00
07/22/2017 05:00,2,0.000,ALERT,212.83,300.27,59.938,1500714004,"201051344000988","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,674490.5,674490.5,14918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714041,2254665.00
07/22/2017 05:00,2,0.000,ALERT,212.16,298.17,59.938,1500714004,"201051344001025","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,780493.6,780493.6,14917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714042,2254666.00
07/22/2017 05:00,2,0.000,ALERT,212.83,299.97,59.938,1500714004,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,784956.9,784956.9,14905,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714044,2254667.00
07/22/2017 05:00,2,0.000,ALERT,213.29,299.97,59.981,1500714004,"201051344000853","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,786123.2,786123.2,14924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714046,2254668.00
07/22/2017 05:00,2,0.000,ALERT,212.83,299.07,59.901,1500714004,"201051344000685","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,779847.9,779847.9,14945,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714048,2254669.00
