ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 05:00,2,0.000,ALERT,212.61,298.47,59.912,1500714004,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,776517.1,776517.1,14935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714050,2254670.00
07/22/2017 05:00,2,0.000,ALERT,212.61,299.07,59.938,1500714004,"201051344001145","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,784531.8,784531.8,14928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714051,2254671.00
07/22/2017 05:00,2,0.000,ALERT,212.38,297.87,59.949,1500714004,"201051344000651","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,773388.3,773388.3,14924,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714053,2254672.00
07/22/2017 05:00,2,0.000,ALERT,211.93,298.47,59.965,1500714004,"274151322000088","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,982516.0,982516.0,14823,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714055,2254673.00
07/22/2017 05:00,2,0.000,ALERT,212.83,297.87,59.938,1500714004,"274151322000068","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,853952.0,853952.0,15190,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714057,2254674.00
07/22/2017 05:00,2,0.000,ALERT,211.93,298.47,59.954,1500714004,"201051344001135","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,768894.0,768894.0,14899,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714059,2254675.00
07/22/2017 05:00,2,0.000,ALERT,212.61,300.27,59.944,1500714004,"201051344000594","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,788219.7,788219.7,14917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714060,2254676.00
07/22/2017 05:00,2,0.000,ALERT,212.61,298.77,59.944,1500714004,"201051344001203","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,778610.3,778610.3,14948,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714062,2254677.00
07/22/2017 05:00,2,0.000,ALERT,212.16,298.77,59.949,1500714004,"274151322000054","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,998921.9,998921.9,14806,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714064,2254678.00
07/22/2017 05:00,2,0.000,ALERT,213.06,299.67,59.949,1500714004,"201051344000867","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,772389.2,772389.2,14950,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714066,2254679.00
07/22/2017 05:00,2,0.000,ALERT,212.38,298.77,59.975,1500714004,"201051344001093","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,776495.2,776495.2,14944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714067,2254680.00
07/22/2017 05:00,2,0.000,ALERT,212.83,299.97,59.938,1500714004,"201051344000900","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,794105.7,794105.7,14952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714069,2254681.00
07/22/2017 05:00,2,0.000,ALERT,213.29,299.37,59.944,1500714004,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,781403.4,781403.4,14922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714071,2254682.00
07/22/2017 05:00,2,0.000,ALERT,212.83,300.27,59.944,1500714004,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,796009.4,796009.4,14898,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714073,2254683.00
07/22/2017 05:00,2,0.000,ALERT,212.83,300.27,59.944,1500714004,"201051344000983","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,786697.1,786697.1,14924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714075,2254684.00
07/22/2017 05:00,2,0.000,ALERT,212.83,299.07,59.986,1500714004,"201051344001158","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,771173.5,771173.5,14925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714077,2254685.00
07/22/2017 05:00,2,0.000,ALERT,213.51,300.57,59.922,1500714004,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,785686.6,785686.6,14934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714079,2254686.00
07/22/2017 05:00,2,0.000,ALERT,212.38,297.57,59.965,1500714004,"274151322000087","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,973495.6,973495.6,15025,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714080,2254687.00
07/22/2017 05:15,2,0.000,ALERT,213.29,299.67,59.954,1500714903,"201051344000645","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,784633.9,784633.9,14909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714905,2254688.00
07/22/2017 05:15,2,0.000,ALERT,212.61,298.77,59.949,1500714903,"274151322000085","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,994143.1,994143.1,14822,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714907,2254689.00
07/22/2017 05:15,2,0.000,ALERT,213.51,299.37,59.922,1500714903,"201051344000633","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,771592.5,771592.5,14961,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714908,2254690.00
07/22/2017 05:15,2,0.000,ALERT,212.83,299.67,59.949,1500714903,"201051344000469","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,775237.5,775237.5,14934,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714910,2254691.00
07/22/2017 05:15,2,0.000,ALERT,211.70,297.57,59.949,1500714903,"201051344000646","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,769984.5,769984.5,14918,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714912,2254692.00
07/22/2017 05:15,2,0.000,ALERT,212.16,299.07,59.944,1500714903,"274151322000052","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14820,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714914,2254693.00
07/22/2017 05:15,2,0.000,ALERT,212.38,298.17,59.954,1500714903,"201051344000585","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,783357.1,783357.1,14917,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714916,2254694.00
07/22/2017 05:15,2,0.000,ALERT,212.38,298.77,59.954,1500714903,"201051344001230","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,774495.7,774495.7,14947,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714918,2254695.00
07/22/2017 05:15,2,0.000,ALERT,212.83,299.07,59.996,1500714903,"201051344000582","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,763671.1,763671.1,14912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714919,2254696.00
07/22/2017 05:15,2,0.000,ALERT,211.70,298.17,59.954,1500714903,"201051344000955","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,783537.0,783537.0,14929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714921,2254697.00
07/22/2017 05:15,2,0.000,ALERT,212.16,297.87,59.949,1500714903,"274151322000094","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,853245.6,853245.6,15179,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714923,2254698.00
07/22/2017 05:15,2,0.000,ALERT,213.06,300.57,59.986,1500714903,"201051344000579","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,793479.2,793479.2,14920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714925,2254699.00
07/22/2017 05:15,2,0.000,ALERT,212.16,298.77,59.954,1500714903,"201051344000890","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,777575.8,777575.8,14929,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714927,2254700.00
07/22/2017 05:15,2,0.000,ALERT,212.38,298.17,59.959,1500714903,"201051344000438","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,780005.4,780005.4,14915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714928,2254701.00
07/22/2017 05:15,2,0.000,ALERT,212.61,297.87,59.959,1500714903,"201051344000417","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,701903.3,701903.3,14951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714930,2254702.00
07/22/2017 05:15,2,0.000,ALERT,212.16,298.77,59.917,1500714903,"274151322000083","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1024128.1,1024128.1,14832,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714932,2254703.00
07/22/2017 05:15,2,0.000,ALERT,212.83,299.07,59.959,1500714903,"274151322000076","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14831,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714934,2254704.00
07/22/2017 05:15,2,0.000,ALERT,213.06,300.57,59.970,1500714903,"201051344000868","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,773619.0,773619.0,14936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714936,2254705.00
07/22/2017 05:15,2,0.000,ALERT,212.38,299.67,59.959,1500714903,"274151322000095","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1082526.0,1082526.0,14845,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714938,2254706.00
07/22/2017 05:15,2,0.000,ALERT,212.83,299.67,59.959,1500714903,"201051344000988","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,674490.5,674490.5,14920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714940,2254707.00
07/22/2017 05:15,2,0.000,ALERT,212.16,297.57,59.959,1500714903,"201051344001025","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,780493.6,780493.6,14919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714941,2254708.00
07/22/2017 05:15,2,0.000,ALERT,212.83,299.97,59.959,1500714903,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,784956.9,784956.9,14907,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714943,2254709.00
07/22/2017 05:15,2,0.000,ALERT,213.51,299.97,59.959,1500714903,"201051344000853","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,786123.2,786123.2,14926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714945,2254710.00
07/22/2017 05:15,2,0.000,ALERT,212.61,298.47,59.954,1500714903,"201051344000685","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,779847.9,779847.9,14947,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714947,2254711.00
07/22/2017 05:15,2,0.000,ALERT,212.38,297.87,59.965,1500714903,"201051344000917","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,776517.1,776517.1,14937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714948,2254712.00
07/22/2017 05:15,2,0.000,ALERT,212.61,298.47,59.991,1500714903,"201051344001145","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,784531.8,784531.8,14930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714950,2254713.00
07/22/2017 05:15,2,0.000,ALERT,212.38,297.87,59.949,1500714903,"201051344000651","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,773388.3,773388.3,14926,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714952,2254714.00
07/22/2017 05:15,2,0.000,ALERT,211.93,298.47,59.949,1500714903,"274151322000088","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,982516.0,982516.0,14825,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714954,2254715.00
07/22/2017 05:15,2,0.000,ALERT,212.83,297.57,59.938,1500714903,"274151322000068","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,853952.0,853952.0,15192,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714956,2254716.00
07/22/2017 05:15,2,0.000,ALERT,211.93,298.17,59.959,1500714903,"201051344001135","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,768894.0,768894.0,14901,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714957,2254717.00
07/22/2017 05:15,2,0.000,ALERT,212.83,300.57,59.912,1500714903,"201051344000594","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,788219.7,788219.7,14919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714959,2254718.00
07/22/2017 05:15,2,0.000,ALERT,212.38,298.17,59.954,1500714903,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,778610.3,778610.3,14950,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714961,2254719.00
07/22/2017 05:15,2,0.000,ALERT,212.38,298.47,59.949,1500714903,"274151322000054","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,998921.9,998921.9,14808,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714963,2254720.00
07/22/2017 05:15,2,0.000,ALERT,213.06,299.67,59.938,1500714903,"201051344000867","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,772389.2,772389.2,14952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714965,2254721.00
07/22/2017 05:15,2,0.000,ALERT,212.38,298.47,59.954,1500714903,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,776495.2,776495.2,14946,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714966,2254722.00
07/22/2017 05:15,2,0.000,ALERT,212.83,299.97,59.928,1500714903,"201051344000900","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,794105.7,794105.7,14954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714968,2254723.00
07/22/2017 05:15,2,0.000,ALERT,213.29,299.37,59.949,1500714903,"201051344000648","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,781403.4,781403.4,14924,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714970,2254724.00
07/22/2017 05:15,2,0.000,ALERT,212.83,300.27,59.912,1500714903,"201051344000569","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,796009.4,796009.4,14900,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714972,2254725.00
07/22/2017 05:15,2,0.000,ALERT,212.83,299.97,59.970,1500714903,"201051344000983","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,786697.1,786697.1,14926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714974,2254726.00
07/22/2017 05:15,2,0.000,ALERT,212.83,299.37,59.949,1500714903,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,771173.5,771173.5,14927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500714975,2254727.00
07/22/2017 05:15,2,0.000,ALERT,213.29,300.27,59.954,1500714903,"201051344000576","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,785686.6,785686.6,14936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714977,2254728.00
07/22/2017 05:15,2,0.000,ALERT,212.16,297.87,59.949,1500714903,"274151322000087","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,973495.6,973495.6,15027,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500714979,2254729.00
07/22/2017 05:30,2,0.000,ALERT,212.83,299.07,59.981,1500715803,"201051344000645","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,784633.9,784633.9,14911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715805,2254730.00
07/22/2017 05:30,2,0.000,ALERT,211.93,297.87,59.975,1500715803,"274151322000085","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,994143.1,994143.1,14824,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715807,2254731.00
07/22/2017 05:30,2,0.000,ALERT,213.29,299.37,60.007,1500715803,"201051344000633","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,771592.5,771592.5,14963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715809,2254732.00
07/22/2017 05:30,2,0.000,ALERT,212.61,299.37,59.975,1500715803,"201051344000469","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,775237.5,775237.5,14936,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715810,2254733.00
07/22/2017 05:30,2,0.000,ALERT,211.93,297.87,60.028,1500715803,"201051344000646","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,769984.5,769984.5,14920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715812,2254734.00
07/22/2017 05:30,2,0.000,ALERT,211.93,299.07,60.007,1500715803,"274151322000052","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1034560.8,1034560.8,14822,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715814,2254735.00
07/22/2017 05:30,2,0.000,ALERT,212.16,298.17,59.970,1500715803,"201051344000585","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,783357.1,783357.1,14919,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715816,2254736.00
07/22/2017 05:30,2,0.000,ALERT,211.93,298.17,59.986,1500715803,"201051344001230","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,774495.7,774495.7,14949,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715818,2254737.00
07/22/2017 05:30,2,0.000,ALERT,212.38,298.77,59.965,1500715803,"201051344000582","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,763671.1,763671.1,14914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715819,2254738.00
07/22/2017 05:30,2,0.000,ALERT,211.70,298.17,59.986,1500715803,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,783537.0,783537.0,14931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715821,2254739.00
07/22/2017 05:30,2,0.000,ALERT,212.16,297.87,59.981,1500715803,"274151322000094","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,853245.6,853245.6,15181,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715823,2254740.00
07/22/2017 05:30,2,0.000,ALERT,212.61,299.97,59.986,1500715803,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,793479.2,793479.2,14922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715825,2254741.00
07/22/2017 05:30,2,0.000,ALERT,211.93,298.47,59.981,1500715803,"201051344000890","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,777575.8,777575.8,14931,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715827,2254742.00
07/22/2017 05:30,2,0.000,ALERT,212.16,298.17,59.981,1500715803,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,780005.4,780005.4,14917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715828,2254743.00
07/22/2017 05:30,2,0.000,ALERT,212.38,297.57,59.981,1500715803,"201051344000417","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,701903.3,701903.3,14953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715830,2254744.00
07/22/2017 05:30,2,0.000,ALERT,211.93,298.47,59.975,1500715803,"274151322000083","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1024128.1,1024128.1,14834,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715832,2254745.00
07/22/2017 05:30,2,0.000,ALERT,212.61,298.77,59.981,1500715803,"274151322000076","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14833,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715834,2254746.00
07/22/2017 05:30,2,0.000,ALERT,212.38,300.27,59.949,1500715803,"201051344000868","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,773619.0,773619.0,14938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715836,2254747.00
07/22/2017 05:30,2,0.000,ALERT,211.93,299.37,60.012,1500715803,"274151322000095","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1082526.0,1082526.0,14847,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715837,2254748.00
07/22/2017 05:30,2,0.000,ALERT,212.61,299.67,59.986,1500715803,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.47,0.0,0.0,0.000,674490.5,674490.5,14922,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715839,2254749.00
07/22/2017 05:30,2,0.000,ALERT,211.93,297.26,59.986,1500715803,"201051344001025","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,780493.6,780493.6,14921,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715841,2254750.00
07/22/2017 05:30,2,0.000,ALERT,212.38,299.67,59.986,1500715803,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,784956.9,784956.9,14909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715843,2254751.00
07/22/2017 05:30,2,0.000,ALERT,213.29,299.67,60.012,1500715803,"201051344000853","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,786123.2,786123.2,14928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715845,2254752.00
07/22/2017 05:30,2,0.000,ALERT,212.38,298.17,59.981,1500715803,"201051344000685","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,779847.9,779847.9,14949,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715846,2254753.00
07/22/2017 05:30,2,0.000,ALERT,212.16,297.57,59.981,1500715803,"201051344000917","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,776517.1,776517.1,14939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715848,2254754.00
07/22/2017 05:30,2,0.000,ALERT,212.38,298.47,59.975,1500715803,"201051344001145","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,784531.8,784531.8,14932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715850,2254755.00
07/22/2017 05:30,2,0.000,ALERT,212.16,297.57,59.981,1500715803,"201051344000651","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,773388.3,773388.3,14928,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715852,2254756.00
07/22/2017 05:30,2,0.000,ALERT,211.93,298.47,60.002,1500715803,"274151322000088","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,982516.0,982516.0,14827,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715854,2254757.00
07/22/2017 05:30,2,0.000,ALERT,212.83,297.57,59.975,1500715803,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,853952.0,853952.0,15194,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715855,2254758.00
07/22/2017 05:30,2,0.000,ALERT,211.70,298.17,59.975,1500715803,"201051344001135","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,768894.0,768894.0,14903,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715857,2254759.00
07/22/2017 05:30,2,0.000,ALERT,212.38,300.27,59.970,1500715803,"201051344000594","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,788219.7,788219.7,14921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715859,2254760.00
07/22/2017 05:30,2,0.000,ALERT,212.38,298.17,59.970,1500715803,"201051344001203","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,778610.3,778610.3,14952,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715861,2254761.00
07/22/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1500715803,"274151322000054","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,998921.9,998921.9,14810,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715863,2254762.00
07/22/2017 05:30,2,0.000,ALERT,212.83,299.37,59.975,1500715803,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,772389.2,772389.2,14954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715864,2254763.00
07/22/2017 05:30,2,0.000,ALERT,212.16,298.17,59.959,1500715803,"201051344001093","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,776495.2,776495.2,14948,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715866,2254764.00
07/22/2017 05:30,2,0.000,ALERT,212.61,299.67,59.981,1500715803,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,794105.7,794105.7,14956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715868,2254765.00
07/22/2017 05:30,2,0.000,ALERT,212.61,299.07,59.970,1500715803,"201051344000648","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,781403.4,781403.4,14926,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715870,2254766.00
07/22/2017 05:30,2,0.000,ALERT,212.61,299.97,59.975,1500715803,"201051344000569","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,796009.4,796009.4,14902,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500715872,2254767.00
07/22/2017 05:30,2,0.000,ALERT,212.61,299.97,59.970,1500715803,"201051344000983","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,786697.1,786697.1,14928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715873,2254768.00
07/22/2017 05:30,2,0.000,ALERT,212.61,299.07,59.981,1500715803,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,771173.5,771173.5,14929,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715875,2254769.00
07/22/2017 05:30,2,0.000,ALERT,213.06,299.97,60.018,1500715803,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,785686.6,785686.6,14938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715877,2254770.00
07/22/2017 05:30,2,0.000,ALERT,211.93,297.87,59.959,1500715803,"274151322000087","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,973495.6,973495.6,15029,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500715879,2254771.00
07/22/2017 05:45,2,0.000,ALERT,213.29,299.67,60.012,1500716703,"201051344000645","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,784633.9,784633.9,14913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716705,2254772.00
07/22/2017 05:45,2,0.000,ALERT,212.38,298.77,59.975,1500716703,"274151322000085","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,994143.1,994143.1,14826,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716707,2254773.00
07/22/2017 05:45,2,0.000,ALERT,213.29,299.37,59.949,1500716703,"201051344000633","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,771592.5,771592.5,14965,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500716709,2254774.00
07/22/2017 05:45,2,0.000,ALERT,212.83,299.67,59.944,1500716703,"201051344000469","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,775237.5,775237.5,14938,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716711,2254775.00
07/22/2017 05:45,2,0.000,ALERT,211.93,298.17,59.970,1500716703,"201051344000646","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,769984.5,769984.5,14922,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716713,2254776.00
07/22/2017 05:45,2,0.000,ALERT,211.93,298.17,59.959,1500716703,"274151322000052","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14824,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716715,2254777.00
07/22/2017 05:45,2,0.000,ALERT,212.38,298.47,59.970,1500716703,"201051344000585","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,783357.1,783357.1,14921,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716716,2254778.00
07/22/2017 05:45,2,0.000,ALERT,212.16,298.77,59.970,1500716703,"201051344001230","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,774495.7,774495.7,14951,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716718,2254779.00
07/22/2017 05:45,2,0.000,ALERT,212.61,299.37,59.970,1500716703,"201051344000582","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,763671.1,763671.1,14916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716720,2254780.00
07/22/2017 05:45,2,0.000,ALERT,211.70,298.17,59.965,1500716703,"201051344000955","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,783537.0,783537.0,14933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716722,2254781.00
07/22/2017 05:45,2,0.000,ALERT,212.38,298.17,59.965,1500716703,"274151322000094","219011344069620",0.00,18.70,0,296.66,299.67,0.0,0.0,0.000,853245.6,853245.6,15183,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716724,2254782.00
07/22/2017 05:45,2,0.000,ALERT,212.83,300.27,60.012,1500716703,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,793479.2,793479.2,14924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500716725,2254783.00
07/22/2017 05:45,2,0.000,ALERT,212.38,299.07,59.965,1500716703,"201051344000890","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,777575.8,777575.8,14933,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716727,2254784.00
07/22/2017 05:45,2,0.000,ALERT,212.38,298.47,59.981,1500716703,"201051344000438","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,780005.4,780005.4,14919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500716729,2254785.00
07/22/2017 05:45,2,0.000,ALERT,212.38,297.87,59.954,1500716703,"201051344000417","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,701903.3,701903.3,14955,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716731,2254786.00
07/22/2017 05:45,2,0.000,ALERT,212.16,298.47,59.954,1500716703,"274151322000083","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,1024128.1,1024128.1,14836,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500716732,2254787.00
07/22/2017 05:45,2,0.000,ALERT,212.83,299.07,59.949,1500716703,"274151322000076","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14835,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716734,2254788.00
07/22/2017 05:45,2,0.000,ALERT,212.61,300.27,59.965,1500716703,"201051344000868","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,773619.0,773619.0,14940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716736,2254789.00
07/22/2017 05:45,2,0.000,ALERT,212.16,299.67,59.970,1500716703,"274151322000095","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1082526.0,1082526.0,14849,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716738,2254790.00
07/22/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1500716703,"201051344000988","219011344069620",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,674490.5,674490.5,14924,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716740,2254791.00
07/22/2017 05:45,2,0.000,ALERT,212.16,297.57,59.965,1500716703,"201051344001025","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,780493.6,780493.6,14923,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716742,2254792.00
07/22/2017 05:45,2,0.000,ALERT,212.83,299.97,59.959,1500716703,"201051344000458","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,784956.9,784956.9,14911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716743,2254793.00
07/22/2017 05:45,2,0.000,ALERT,213.51,299.67,59.996,1500716703,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,786123.2,786123.2,14930,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716745,2254794.00
07/22/2017 05:45,2,0.000,ALERT,212.61,298.47,59.965,1500716703,"201051344000685","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,779847.9,779847.9,14951,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500716747,2254795.00
07/22/2017 05:45,2,0.000,ALERT,212.38,297.87,59.970,1500716703,"201051344000917","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,776517.1,776517.1,14941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716749,2254796.00
07/22/2017 05:45,2,0.000,ALERT,212.61,298.77,59.986,1500716703,"201051344001145","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,784531.8,784531.8,14934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716751,2254797.00
07/22/2017 05:45,2,0.000,ALERT,212.38,297.87,59.928,1500716703,"201051344000651","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,773388.3,773388.3,14930,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716752,2254798.00
07/22/2017 05:45,2,0.000,ALERT,211.93,298.77,59.938,1500716703,"274151322000088","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,982516.0,982516.0,14829,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716754,2254799.00
07/22/2017 05:45,2,0.000,ALERT,212.83,297.87,59.965,1500716703,"274151322000068","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,853952.0,853952.0,15196,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716756,2254800.00
07/22/2017 05:45,2,0.000,ALERT,212.16,298.47,59.970,1500716703,"201051344001135","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,768894.0,768894.0,14905,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500716758,2254801.00
07/22/2017 05:45,2,0.000,ALERT,212.61,300.27,59.970,1500716703,"201051344000594","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,788219.7,788219.7,14923,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716759,2254802.00
07/22/2017 05:45,2,0.000,ALERT,212.38,298.17,59.965,1500716703,"201051344001203","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,778610.3,778610.3,14954,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716761,2254803.00
07/22/2017 05:45,2,0.000,ALERT,212.16,298.77,59.986,1500716703,"274151322000054","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,998921.9,998921.9,14812,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716763,2254804.00
07/22/2017 05:45,2,0.000,ALERT,213.06,299.37,59.981,1500716703,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,772389.2,772389.2,14956,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500716765,2254805.00
07/22/2017 05:45,2,0.000,ALERT,212.16,298.17,59.975,1500716703,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,776495.2,776495.2,14950,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500716767,2254806.00
07/22/2017 05:45,2,0.000,ALERT,212.61,299.97,59.975,1500716703,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,794105.7,794105.7,14958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716769,2254807.00
07/22/2017 05:45,2,0.000,ALERT,213.06,299.67,60.002,1500716703,"201051344000648","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,781403.4,781403.4,14928,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716770,2254808.00
07/22/2017 05:45,2,0.000,ALERT,212.83,300.57,60.002,1500716703,"201051344000569","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,796009.4,796009.4,14904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716772,2254809.00
07/22/2017 05:45,2,0.000,ALERT,212.83,300.27,59.975,1500716703,"201051344000983","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,786697.1,786697.1,14930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716774,2254810.00
07/22/2017 05:45,2,0.000,ALERT,212.83,299.37,59.975,1500716703,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,771173.5,771173.5,14931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716776,2254811.00
07/22/2017 05:45,2,0.000,ALERT,213.29,300.57,59.965,1500716703,"201051344000576","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,785686.6,785686.6,14940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716778,2254812.00
07/22/2017 05:45,2,0.000,ALERT,212.38,298.47,59.954,1500716703,"274151322000087","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,973495.6,973495.6,15031,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500716780,2254813.00
