ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 06:00,2,0.000,ALERT,213.06,299.37,59.917,1500717604,"201051344000645","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,784633.9,784633.9,14915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717606,2254814.00
07/22/2017 06:00,2,0.000,ALERT,212.16,298.17,59.917,1500717604,"274151322000085","219011344069620",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,994143.1,994143.1,14828,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717607,2254815.00
07/22/2017 06:00,2,0.000,ALERT,213.29,299.07,59.949,1500717604,"201051344000633","219011344069620",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,771592.5,771592.5,14967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717609,2254816.00
07/22/2017 06:00,2,0.000,ALERT,212.83,299.37,59.944,1500717604,"201051344000469","219011344069620",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,775237.5,775237.5,14940,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717611,2254817.00
07/22/2017 06:00,2,0.000,ALERT,211.70,297.57,59.954,1500717604,"201051344000646","219011344069620",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,769984.5,769984.5,14924,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717613,2254818.00
07/22/2017 06:00,2,0.000,ALERT,211.70,298.47,59.922,1500717604,"274151322000052","219011344069620",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14826,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717615,2254819.00
07/22/2017 06:00,2,0.000,ALERT,212.16,297.87,59.970,1500717604,"201051344000585","219011344069620",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,783357.1,783357.1,14923,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717617,2254820.00
07/22/2017 06:00,2,0.000,ALERT,211.93,297.87,59.944,1500717604,"201051344001230","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,774495.7,774495.7,14953,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717619,2254821.00
07/22/2017 06:00,2,0.000,ALERT,212.38,298.17,59.928,1500717604,"201051344000582","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,763671.1,763671.1,14918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500717621,2254822.00
07/22/2017 06:00,2,0.000,ALERT,211.70,297.87,59.907,1500717604,"201051344000955","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,783537.0,783537.0,14935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717622,2254823.00
07/22/2017 06:00,2,0.000,ALERT,212.38,297.87,59.944,1500717604,"274151322000094","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,853245.6,853245.6,15185,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717624,2254824.00
07/22/2017 06:00,2,0.000,ALERT,212.61,300.27,59.944,1500717604,"201051344000579","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,793479.2,793479.2,14926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717626,2254825.00
07/22/2017 06:00,2,0.000,ALERT,211.93,298.47,59.954,1500717604,"201051344000890","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,777575.8,777575.8,14935,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717628,2254826.00
07/22/2017 06:00,2,0.000,ALERT,211.93,297.57,59.901,1500717604,"201051344000438","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,780005.4,780005.4,14921,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500717629,2254827.00
07/22/2017 06:00,2,0.000,ALERT,212.38,297.26,59.944,1500717604,"201051344000417","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,701903.3,701903.3,14957,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717632,2254828.00
07/22/2017 06:00,2,0.000,ALERT,211.93,298.17,59.938,1500717604,"274151322000083","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,1024128.1,1024128.1,14838,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717633,2254829.00
07/22/2017 06:00,2,0.000,ALERT,212.61,298.47,59.944,1500717604,"274151322000076","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,1093050.3,1093050.3,14837,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717635,2254830.00
07/22/2017 06:00,2,0.000,ALERT,212.61,300.27,59.981,1500717604,"201051344000868","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,773619.0,773619.0,14942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717637,2254831.00
07/22/2017 06:00,2,0.000,ALERT,211.93,299.07,59.928,1500717604,"274151322000095","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1082526.0,1082526.0,14851,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500717639,2254832.00
07/22/2017 06:00,2,0.000,ALERT,212.61,299.67,59.938,1500717604,"201051344000988","219011344069620",0.00,18.70,0,294.26,301.47,0.0,0.0,0.000,674490.5,674490.5,14926,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500717641,2254833.00
07/22/2017 06:00,2,0.000,ALERT,211.93,297.26,59.938,1500717604,"201051344001025","219011344069620",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,780493.6,780493.6,14925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717642,2254834.00
07/22/2017 06:00,2,0.000,ALERT,212.61,299.67,59.949,1500717604,"201051344000458","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,784956.9,784956.9,14913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717644,2254835.00
07/22/2017 06:00,2,0.000,ALERT,213.29,299.97,59.944,1500717604,"201051344000853","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,786123.2,786123.2,14932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717646,2254836.00
07/22/2017 06:00,2,0.000,ALERT,212.38,297.87,59.944,1500717604,"201051344000685","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,779847.9,779847.9,14953,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717648,2254837.00
07/22/2017 06:00,2,0.000,ALERT,212.16,297.26,59.944,1500717604,"201051344000917","219011344069620",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,776517.1,776517.1,14943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717650,2254838.00
07/22/2017 06:00,2,0.000,ALERT,212.38,298.17,59.954,1500717604,"201051344001145","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,784531.8,784531.8,14936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717651,2254839.00
07/22/2017 06:00,2,0.000,ALERT,212.16,296.96,59.959,1500717604,"201051344000651","219011344069620",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,773388.3,773388.3,14932,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717653,2254840.00
07/22/2017 06:00,2,0.000,ALERT,211.48,297.57,59.938,1500717604,"274151322000088","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,982516.0,982516.0,14831,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717655,2254841.00
07/22/2017 06:00,2,0.000,ALERT,212.61,297.57,59.922,1500717604,"274151322000068","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,853952.0,853952.0,15198,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500717657,2254842.00
07/22/2017 06:00,2,0.000,ALERT,211.70,297.57,59.949,1500717604,"201051344001135","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,768894.0,768894.0,14907,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717659,2254843.00
07/22/2017 06:00,2,0.000,ALERT,212.38,300.27,59.949,1500717604,"201051344000594","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,788219.7,788219.7,14925,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717660,2254844.00
07/22/2017 06:00,2,0.000,ALERT,212.16,297.26,59.944,1500717604,"201051344001203","219011344069620",0.00,18.30,0,295.16,301.77,0.0,0.0,0.000,778610.3,778610.3,14956,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500717662,2254845.00
07/22/2017 06:00,2,0.000,ALERT,211.93,298.77,59.938,1500717604,"274151322000054","219011344069620",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,998921.9,998921.9,14814,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717664,2254846.00
07/22/2017 06:00,2,0.000,ALERT,212.61,299.07,59.944,1500717604,"201051344000867","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,772389.2,772389.2,14958,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717666,2254847.00
07/22/2017 06:00,2,0.000,ALERT,212.16,297.57,59.949,1500717604,"201051344001093","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,776495.2,776495.2,14952,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717667,2254848.00
07/22/2017 06:00,2,0.000,ALERT,212.61,299.67,59.917,1500717604,"201051344000900","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,794105.7,794105.7,14960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717669,2254849.00
07/22/2017 06:00,2,0.000,ALERT,212.83,299.07,59.944,1500717604,"201051344000648","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,781403.4,781403.4,14930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500717671,2254850.00
07/22/2017 06:00,2,0.000,ALERT,212.61,299.97,59.901,1500717604,"201051344000569","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,796009.4,796009.4,14906,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717673,2254851.00
07/22/2017 06:00,2,0.000,ALERT,212.61,299.67,59.944,1500717604,"201051344000983","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,786697.1,786697.1,14932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717675,2254852.00
07/22/2017 06:00,2,0.000,ALERT,212.61,298.77,59.944,1500717604,"201051344001158","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,771173.5,771173.5,14933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717676,2254853.00
07/22/2017 06:00,2,0.000,ALERT,213.06,299.97,59.944,1500717604,"201051344000576","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,785686.6,785686.6,14942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717678,2254854.00
07/22/2017 06:00,2,0.000,ALERT,212.16,296.96,59.954,1500717604,"274151322000087","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,973495.6,973495.6,15033,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500717680,2254855.00
07/22/2017 06:15,2,0.000,ALERT,213.06,298.77,59.991,1500718504,"201051344000645","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,784633.9,784633.9,14917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718506,2254856.00
07/22/2017 06:15,2,0.000,ALERT,212.16,297.57,59.959,1500718504,"274151322000085","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,994143.1,994143.1,14830,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718507,2254857.00
07/22/2017 06:15,2,0.000,ALERT,213.06,298.17,59.949,1500718504,"201051344000633","219011344069620",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,771592.5,771592.5,14969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718509,2254858.00
07/22/2017 06:15,2,0.000,ALERT,212.61,298.47,59.954,1500718504,"201051344000469","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,775237.5,775237.5,14942,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718511,2254859.00
07/22/2017 06:15,2,0.000,ALERT,211.48,296.96,59.959,1500718504,"201051344000646","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,769984.5,769984.5,14926,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718513,2254860.00
07/22/2017 06:15,2,0.000,ALERT,211.48,297.57,59.959,1500718504,"274151322000052","219011344069620",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,1034560.8,1034560.8,14828,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718515,2254861.00
07/22/2017 06:15,2,0.000,ALERT,212.16,297.57,59.959,1500718504,"201051344000585","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,783357.1,783357.1,14925,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718516,2254862.00
07/22/2017 06:15,2,0.000,ALERT,211.70,297.57,59.954,1500718504,"201051344001230","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,774495.7,774495.7,14955,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718518,2254863.00
07/22/2017 06:15,2,0.000,ALERT,212.16,297.87,59.949,1500718504,"201051344000582","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,763671.1,763671.1,14920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718520,2254864.00
07/22/2017 06:15,2,0.000,ALERT,211.48,297.26,59.949,1500718504,"201051344000955","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,783537.0,783537.0,14937,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718522,2254865.00
07/22/2017 06:15,2,0.000,ALERT,211.93,296.96,59.944,1500718504,"274151322000094","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,853245.6,853245.6,15187,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718523,2254866.00
07/22/2017 06:15,2,0.000,ALERT,212.61,299.07,59.959,1500718504,"201051344000579","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,793479.2,793479.2,14928,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718525,2254867.00
07/22/2017 06:15,2,0.000,ALERT,211.70,297.87,59.933,1500718504,"201051344000890","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,777575.8,777575.8,14937,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718527,2254868.00
07/22/2017 06:15,2,0.000,ALERT,212.16,297.57,59.965,1500718504,"201051344000438","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,780005.4,780005.4,14923,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718529,2254869.00
07/22/2017 06:15,2,0.000,ALERT,212.16,296.96,59.981,1500718504,"201051344000417","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,701903.3,701903.3,14959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718531,2254870.00
07/22/2017 06:15,2,0.000,ALERT,212.16,297.57,59.975,1500718504,"274151322000083","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1024128.1,1024128.1,14840,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718533,2254871.00
07/22/2017 06:15,2,0.000,ALERT,212.61,297.57,59.959,1500718504,"274151322000076","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1093050.3,1093050.3,14839,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718535,2254872.00
07/22/2017 06:15,2,0.000,ALERT,212.38,299.37,59.959,1500718504,"201051344000868","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,773619.0,773619.0,14944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718537,2254873.00
07/22/2017 06:15,2,0.000,ALERT,211.93,298.47,59.970,1500718504,"274151322000095","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1082526.0,1082526.0,14853,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718538,2254874.00
07/22/2017 06:15,2,0.000,ALERT,212.38,299.07,59.965,1500718504,"201051344000988","219011344069620",0.00,18.70,0,294.86,301.17,0.0,0.0,0.000,674490.5,674490.5,14928,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718540,2254875.00
07/22/2017 06:15,2,0.000,ALERT,211.70,296.66,59.970,1500718504,"201051344001025","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,780493.6,780493.6,14927,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718542,2254876.00
07/22/2017 06:15,2,0.000,ALERT,212.38,298.77,59.975,1500718504,"201051344000458","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,784956.9,784956.9,14915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718544,2254877.00
07/22/2017 06:15,2,0.000,ALERT,213.06,298.77,59.959,1500718504,"201051344000853","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,786123.2,786123.2,14934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718546,2254878.00
07/22/2017 06:15,2,0.000,ALERT,212.38,297.57,59.959,1500718504,"201051344000685","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,779847.9,779847.9,14955,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718547,2254879.00
07/22/2017 06:15,2,0.000,ALERT,211.93,296.96,59.970,1500718504,"201051344000917","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,776517.1,776517.1,14945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718549,2254880.00
07/22/2017 06:15,2,0.000,ALERT,212.16,297.87,59.970,1500718504,"201051344001145","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,784531.8,784531.8,14938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718551,2254881.00
07/22/2017 06:15,2,0.000,ALERT,211.93,296.66,59.938,1500718504,"201051344000651","219011344069620",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,773388.3,773388.3,14934,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718553,2254882.00
07/22/2017 06:15,2,0.000,ALERT,211.48,297.57,59.944,1500718504,"274151322000088","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,982516.0,982516.0,14833,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718555,2254883.00
07/22/2017 06:15,2,0.000,ALERT,212.61,296.96,59.959,1500718504,"274151322000068","219011344069620",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,853952.0,853952.0,15200,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718557,2254884.00
07/22/2017 06:15,2,0.000,ALERT,211.70,297.57,59.970,1500718504,"201051344001135","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,768894.0,768894.0,14909,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718559,2254885.00
07/22/2017 06:15,2,0.000,ALERT,212.16,299.37,59.970,1500718504,"201051344000594","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,788219.7,788219.7,14927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718561,2254886.00
07/22/2017 06:15,2,0.000,ALERT,212.16,297.26,59.970,1500718504,"201051344001203","219011344069620",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,778610.3,778610.3,14958,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718562,2254887.00
07/22/2017 06:15,2,0.000,ALERT,211.93,297.57,59.965,1500718504,"274151322000054","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,998921.9,998921.9,14816,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718564,2254888.00
07/22/2017 06:15,2,0.000,ALERT,212.83,298.47,59.970,1500718504,"201051344000867","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,772389.2,772389.2,14960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718566,2254889.00
07/22/2017 06:15,2,0.000,ALERT,211.93,297.57,59.970,1500718504,"201051344001093","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,776495.2,776495.2,14954,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718568,2254890.00
07/22/2017 06:15,2,0.000,ALERT,212.61,299.07,59.938,1500718504,"201051344000900","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,794105.7,794105.7,14962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500718570,2254891.00
07/22/2017 06:15,2,0.000,ALERT,212.83,298.17,59.959,1500718504,"201051344000648","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,781403.4,781403.4,14932,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718571,2254892.00
07/22/2017 06:15,2,0.000,ALERT,212.38,299.07,59.965,1500718504,"201051344000569","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,796009.4,796009.4,14908,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718573,2254893.00
07/22/2017 06:15,2,0.000,ALERT,212.61,299.07,60.002,1500718504,"201051344000983","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,786697.1,786697.1,14934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718575,2254894.00
07/22/2017 06:15,2,0.000,ALERT,212.61,298.47,59.970,1500718504,"201051344001158","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,771173.5,771173.5,14935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718577,2254895.00
07/22/2017 06:15,2,0.000,ALERT,212.83,299.07,59.991,1500718504,"201051344000576","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,785686.6,785686.6,14944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718579,2254896.00
07/22/2017 06:15,2,0.000,ALERT,211.93,296.96,59.954,1500718504,"274151322000087","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,973495.6,973495.6,15035,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500718580,2254897.00
07/22/2017 06:30,2,0.000,ALERT,213.29,299.37,59.938,1500719403,"201051344000645","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,784633.9,784633.9,14919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719405,2254898.00
07/22/2017 06:30,2,0.021,ALERT,212.61,298.47,59.944,1500719403,"274151322000085","219011344069620",25.35,19.30,0,295.76,300.27,0.0,0.0,0.000,994143.1,994143.1,14832,0,0,0,L,1151911521,0,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1500719407,2254899.00
07/22/2017 06:30,2,0.000,ALERT,213.51,299.37,59.944,1500719403,"201051344000633","219011344069620",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,771592.5,771592.5,14971,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719408,2254900.00
07/22/2017 06:30,2,0.000,ALERT,213.06,299.67,59.917,1500719403,"201051344000469","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,775237.5,775237.5,14944,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719410,2254901.00
07/22/2017 06:30,2,0.000,ALERT,211.93,297.57,59.965,1500719403,"201051344000646","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,769984.5,769984.5,14928,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719412,2254902.00
07/22/2017 06:30,2,0.043,ALERT,212.38,299.67,59.944,1500719403,"274151322000052","219011344069620",25.49,19.30,0,295.46,300.57,0.0,0.0,0.000,1034560.8,1034560.8,14830,0,0,0,L,1151911521,0,121.10,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1500719414,2254903.00
07/22/2017 06:30,2,0.000,ALERT,212.38,297.57,59.954,1500719403,"201051344000585","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,783357.1,783357.1,14927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719416,2254904.00
07/22/2017 06:30,2,0.000,ALERT,212.38,298.17,59.949,1500719403,"201051344001230","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,774495.7,774495.7,14957,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719418,2254905.00
07/22/2017 06:30,2,0.000,ALERT,212.83,299.07,59.954,1500719403,"201051344000582","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,763671.1,763671.1,14922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719419,2254906.00
07/22/2017 06:30,2,0.000,ALERT,211.93,297.87,59.944,1500719403,"201051344000955","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,783537.0,783537.0,14939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719421,2254907.00
07/22/2017 06:30,2,0.000,ALERT,212.61,298.17,59.944,1500719403,"274151322000094","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,853245.6,853245.6,15189,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719423,2254908.00
07/22/2017 06:30,2,0.000,ALERT,212.83,300.27,59.944,1500719403,"201051344000579","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,793479.2,793479.2,14930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719425,2254909.00
07/22/2017 06:30,2,0.000,ALERT,212.16,298.77,59.949,1500719403,"201051344000890","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,777575.8,777575.8,14939,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719427,2254910.00
07/22/2017 06:30,2,0.000,ALERT,212.38,298.17,59.949,1500719403,"201051344000438","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,780005.4,780005.4,14925,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719428,2254911.00
07/22/2017 06:30,2,0.000,ALERT,212.61,297.57,59.928,1500719403,"201051344000417","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,701903.3,701903.3,14961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719430,2254912.00
07/22/2017 06:30,2,0.020,ALERT,211.70,297.57,59.954,1500719403,"274151322000083","219011344069620",25.49,19.00,0,296.36,300.57,0.0,0.0,0.000,1024128.1,1024128.1,14842,0,0,0,L,1151911521,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1500719432,2254913.00
07/22/2017 06:30,2,0.018,ALERT,212.61,298.77,59.954,1500719403,"274151322000076","219011344069620",26.52,19.00,0,296.06,300.57,0.0,0.0,0.000,1093050.3,1093050.3,14841,0,0,0,L,1151911521,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1500719434,2254914.00
07/22/2017 06:30,2,0.000,ALERT,213.06,300.27,59.922,1500719403,"201051344000868","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,773619.0,773619.0,14946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719436,2254915.00
07/22/2017 06:30,2,0.012,ALERT,212.38,299.07,59.954,1500719403,"274151322000095","219011344069620",25.72,18.70,0,297.26,301.17,0.0,0.0,0.000,1082526.0,1082526.0,14855,0,0,0,L,1151911521,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1500719438,2254916.00
07/22/2017 06:30,2,0.000,ALERT,212.83,299.97,59.981,1500719403,"201051344000988","219011344069620",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,674490.5,674490.5,14930,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719440,2254917.00
07/22/2017 06:30,2,0.000,ALERT,212.16,297.26,59.944,1500719403,"201051344001025","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,780493.6,780493.6,14929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719441,2254918.00
07/22/2017 06:30,2,0.000,ALERT,213.06,299.67,59.949,1500719403,"201051344000458","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,784956.9,784956.9,14917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719443,2254919.00
07/22/2017 06:30,2,0.000,ALERT,213.51,299.67,59.949,1500719403,"201051344000853","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,786123.2,786123.2,14936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719445,2254920.00
07/22/2017 06:30,2,0.000,ALERT,212.61,298.17,59.944,1500719403,"201051344000685","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,779847.9,779847.9,14957,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719447,2254921.00
07/22/2017 06:30,2,0.000,ALERT,212.61,297.87,59.949,1500719403,"201051344000917","219011344069620",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,776517.1,776517.1,14947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719449,2254922.00
07/22/2017 06:30,2,0.000,ALERT,212.61,298.47,59.917,1500719403,"201051344001145","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,784531.8,784531.8,14940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719450,2254923.00
07/22/2017 06:30,2,0.000,ALERT,212.61,297.57,59.954,1500719403,"201051344000651","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,773388.3,773388.3,14936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719452,2254924.00
07/22/2017 06:30,2,0.008,ALERT,211.70,298.77,59.965,1500719403,"274151322000088","219011344069620",24.21,19.50,0,296.06,300.27,0.0,0.0,0.000,982516.0,982516.0,14835,0,0,0,L,1151911521,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1500719454,2254925.00
07/22/2017 06:30,2,0.000,ALERT,212.83,297.57,59.954,1500719403,"274151322000068","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,853952.0,853952.0,15202,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719456,2254926.00
07/22/2017 06:30,2,0.000,ALERT,212.16,297.87,59.949,1500719403,"201051344001135","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,768894.0,768894.0,14911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719457,2254927.00
07/22/2017 06:30,2,0.000,ALERT,212.61,300.27,59.954,1500719403,"201051344000594","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,788219.7,788219.7,14929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719459,2254928.00
07/22/2017 06:30,2,0.000,ALERT,212.38,297.87,59.938,1500719403,"201051344001203","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,778610.3,778610.3,14960,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719461,2254929.00
07/22/2017 06:30,2,0.016,ALERT,212.16,299.07,59.944,1500719403,"274151322000054","219011344069620",25.80,19.50,0,296.36,300.87,0.0,0.0,0.000,998921.9,998921.9,14818,0,0,0,L,1151911521,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1500719463,2254930.00
07/22/2017 06:30,2,0.000,ALERT,213.29,299.67,59.949,1500719403,"201051344000867","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,772389.2,772389.2,14962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719465,2254931.00
07/22/2017 06:30,2,0.000,ALERT,212.38,298.17,59.944,1500719403,"201051344001093","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,776495.2,776495.2,14956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719467,2254932.00
07/22/2017 06:30,2,0.000,ALERT,212.83,299.97,59.912,1500719403,"201051344000900","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,794105.7,794105.7,14964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719468,2254933.00
07/22/2017 06:30,2,0.000,ALERT,213.29,299.07,59.949,1500719403,"201051344000648","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,781403.4,781403.4,14934,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719470,2254934.00
07/22/2017 06:30,2,0.000,ALERT,213.06,300.57,59.954,1500719403,"201051344000569","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,796009.4,796009.4,14910,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719472,2254935.00
07/22/2017 06:30,2,0.000,ALERT,213.06,299.97,59.954,1500719403,"201051344000983","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,786697.1,786697.1,14936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500719474,2254936.00
07/22/2017 06:30,2,0.000,ALERT,213.06,299.37,59.949,1500719403,"201051344001158","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,771173.5,771173.5,14937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719476,2254937.00
07/22/2017 06:30,2,0.000,ALERT,213.29,299.97,59.949,1500719403,"201051344000576","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,785686.6,785686.6,14946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500719477,2254938.00
07/22/2017 06:30,2,0.031,ALERT,212.16,297.87,59.944,1500719403,"274151322000087","219011344069620",24.87,19.80,0,295.46,299.97,0.0,0.0,0.000,973495.6,973495.6,15037,0,0,0,L,1151911521,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1500719479,2254939.00
07/22/2017 06:45,2,0.139,ALERT,213.74,300.57,59.965,1500720304,"201051344000645","219011344069620",21.21,19.00,0,297.87,301.77,3.0,1.0,0.000,784634.0,784634.0,14921,0,0,0,L,1122011218,0,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1500720306,2254940.00
07/22/2017 06:45,2,0.066,ALERT,212.83,299.07,59.933,1500720304,"274151322000085","219011344069620",23.08,19.50,0,296.36,300.57,1.6,0.0,0.000,994143.1,994143.1,14834,0,0,0,L,1151911521,0,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1500720307,2254941.00
07/22/2017 06:45,2,0.145,ALERT,213.74,300.27,59.954,1500720304,"201051344000633","219011344069620",22.82,18.00,0,296.06,301.17,3.4,1.3,0.000,771592.6,771592.6,14973,0,0,0,L,1122011218,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1500720309,2254942.00
07/22/2017 06:45,2,0.156,ALERT,213.29,300.87,59.970,1500720304,"201051344000469","219011344069620",23.16,17.80,0,296.96,301.47,3.7,1.6,0.000,775237.6,775237.6,14946,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1500720311,2254943.00
07/22/2017 06:45,2,0.145,ALERT,212.38,299.07,59.917,1500720304,"201051344000646","219011344069620",22.64,18.30,0,295.16,300.27,3.3,1.3,0.000,769984.6,769984.6,14930,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1500720313,2254944.00
07/22/2017 06:45,2,0.094,ALERT,212.16,298.47,59.949,1500720304,"274151322000052","219011344069620",22.54,19.50,0,295.76,300.87,2.1,0.2,0.000,1034560.8,1034560.8,14832,0,0,0,L,1151911521,0,121.33,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1500720315,2254945.00
07/22/2017 06:45,2,0.164,ALERT,212.83,299.67,59.970,1500720304,"201051344000585","219011344069620",22.64,18.70,0,295.46,300.57,3.8,1.7,0.000,783357.3,783357.3,14929,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1500720317,2254946.00
07/22/2017 06:45,2,0.150,ALERT,212.61,299.37,59.975,1500720304,"201051344001230","219011344069620",20.38,18.00,0,296.36,300.87,3.1,1.1,0.000,774495.7,774495.7,14959,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1500720318,2254947.00
07/22/2017 06:45,2,0.139,ALERT,213.06,299.97,60.002,1500720304,"201051344000582","219011344069620",23.04,18.00,0,296.66,301.17,3.3,1.2,0.000,763671.1,763671.1,14924,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1500720320,2254948.00
07/22/2017 06:45,2,0.164,ALERT,212.38,299.07,59.965,1500720304,"201051344000955","219011344069620",22.44,18.30,0,296.06,300.27,3.7,1.7,0.000,783537.1,783537.1,14941,0,0,0,L,1122011218,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1500720322,2254949.00
07/22/2017 06:45,2,0.000,ALERT,212.16,299.67,59.954,1500720304,"274151322000094","219011344069620",39.06,19.00,0,296.06,373.91,0.0,0.0,0.000,853245.6,853245.6,15191,0,0,0,L,1151911521,0,121.55,122.91,0002,14,0,0,0,0,0,0,58,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1500720324,2254950.00
07/22/2017 06:45,2,0.178,ALERT,213.29,301.47,59.965,1500720304,"201051344000579","219011344069620",23.08,18.30,0,298.47,302.68,4.2,2.1,0.000,793479.4,793479.4,14932,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1500720326,2254951.00
07/22/2017 06:45,2,0.160,ALERT,212.61,299.97,59.965,1500720304,"201051344000890","219011344069620",23.08,18.70,0,296.66,301.47,3.8,1.7,0.000,777576.0,777576.0,14941,0,0,0,L,1122011218,0,122.23,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1500720327,2254952.00
07/22/2017 06:45,2,0.152,ALERT,212.83,299.37,59.959,1500720304,"201051344000438","219011344069620",23.04,18.00,0,296.36,300.87,3.6,1.5,0.000,780005.5,780005.5,14927,0,0,0,L,1122011218,0,122.23,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1500720329,2254953.00
07/22/2017 06:45,2,0.154,ALERT,212.83,298.77,59.959,1500720304,"201051344000417","219011344069620",17.75,18.30,0,295.46,299.97,2.8,0.8,0.000,701903.3,701903.3,14963,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1500720331,2254954.00
07/22/2017 06:45,2,0.070,ALERT,212.61,299.07,59.959,1500720304,"274151322000083","219011344069620",23.04,19.00,0,296.06,301.17,1.7,0.0,0.000,1024128.1,1024128.1,14844,0,0,0,L,1151911521,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1500720333,2254955.00
07/22/2017 06:45,2,0.076,ALERT,213.06,298.77,59.986,1500720304,"274151322000076","219011344069620",24.03,19.00,0,296.96,300.87,1.8,0.0,0.000,1093050.3,1093050.3,14843,0,0,0,L,1151911521,0,122.01,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1500720335,2254956.00
07/22/2017 06:45,2,0.150,ALERT,213.29,301.47,59.996,1500720304,"201051344000868","219011344069620",22.34,18.30,0,298.17,302.68,3.5,1.4,0.000,773619.1,773619.1,14948,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1500720337,2254957.00
