ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 06:45,2,0.066,ALERT,212.61,299.97,59.975,1500720304,"274151322000095","219011344069620",23.64,18.70,0,297.57,301.47,1.6,0.0,0.000,1082526.0,1082526.0,14857,0,0,0,L,1151911521,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1500720338,2254958.00
07/22/2017 06:45,2,0.094,ALERT,213.29,301.17,59.959,1500720304,"201051344000988","219011344069620",18.07,18.30,0,295.46,301.77,1.8,0.0,0.000,674490.5,674490.5,14932,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1500720340,2254959.00
07/22/2017 06:45,2,0.137,ALERT,212.61,298.77,59.981,1500720304,"201051344001025","219011344069620",23.56,18.00,0,295.46,301.17,3.3,1.3,0.000,780493.7,780493.7,14931,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1500720342,2254960.00
07/22/2017 06:45,2,0.145,ALERT,213.29,300.87,59.959,1500720304,"201051344000458","219011344069620",23.12,19.30,0,297.57,302.68,3.4,1.4,0.000,784957.0,784957.0,14919,0,0,0,L,1122011218,0,122.01,122.23,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500720344,2254961.00
07/22/2017 06:45,2,0.135,ALERT,213.74,300.87,59.922,1500720304,"201051344000853","219011344069620",22.15,18.00,0,297.87,302.07,3.0,1.0,0.000,786123.3,786123.3,14938,0,0,0,L,1122011218,0,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1500720346,2254962.00
07/22/2017 06:45,2,0.137,ALERT,213.06,299.37,59.954,1500720304,"201051344000685","219011344069620",19.72,18.30,0,296.36,300.57,2.8,0.8,0.000,779847.9,779847.9,14959,0,0,0,L,1122011218,0,122.68,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1500720348,2254963.00
07/22/2017 06:45,2,0.143,ALERT,212.83,299.07,59.981,1500720304,"201051344000917","219011344069620",21.83,19.30,0,294.86,299.97,3.1,1.1,0.000,776517.2,776517.2,14949,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1500720349,2254964.00
07/22/2017 06:45,2,0.133,ALERT,213.06,299.97,59.986,1500720304,"201051344001145","219011344069620",22.56,18.00,0,296.66,301.17,3.1,1.0,0.000,784531.9,784531.9,14942,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1500720351,2254965.00
07/22/2017 06:45,2,0.141,ALERT,212.83,298.77,59.949,1500720304,"201051344000651","219011344069620",22.98,17.80,0,295.46,299.97,3.3,1.3,0.000,773388.4,773388.4,14938,0,0,0,L,1122011218,0,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1500720353,2254966.00
07/22/2017 06:45,2,0.061,ALERT,212.16,299.07,59.954,1500720304,"274151322000088","219011344069620",21.77,19.50,0,296.96,300.57,1.3,0.0,0.000,982516.0,982516.0,14837,0,0,0,L,1151911521,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1500720355,2254967.00
07/22/2017 06:45,2,0.010,ALERT,213.29,298.17,59.959,1500720304,"274151322000068","219011344069620",39.32,19.80,0,296.36,374.21,0.0,0.0,0.000,853952.0,853952.0,15204,0,0,0,L,1151911521,0,122.23,123.14,0002,19,0,0,0,0,0,0,75,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1500720357,2254968.00
07/22/2017 06:45,2,0.160,ALERT,212.61,299.37,59.975,1500720304,"201051344001135","219011344069620",23.40,18.30,0,296.06,300.87,3.9,1.8,0.000,768894.2,768894.2,14913,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1500720358,2254969.00
07/22/2017 06:45,2,0.146,ALERT,213.29,302.07,59.959,1500720304,"201051344000594","219011344069620",23.46,18.30,0,297.57,302.37,3.5,1.5,0.000,788219.9,788219.9,14931,0,0,0,L,1122011218,0,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1500720360,2254970.00
07/22/2017 06:45,2,0.152,ALERT,212.83,299.07,59.959,1500720304,"201051344001203","219011344069620",22.66,18.30,0,296.06,302.37,3.5,1.5,0.000,778610.4,778610.4,14962,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1500720362,2254971.00
07/22/2017 06:45,2,0.066,ALERT,212.38,298.77,59.954,1500720304,"274151322000054","219011344069620",23.54,19.80,0,296.96,301.17,1.6,0.0,0.000,998921.9,998921.9,14820,0,0,0,L,1151911521,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1500720364,2254972.00
07/22/2017 06:45,2,0.148,ALERT,213.51,300.87,59.959,1500720304,"201051344000867","219011344069620",23.26,19.00,0,297.26,302.37,3.5,1.5,0.000,772389.3,772389.3,14964,0,0,0,L,1122011218,0,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1500720366,2254973.00
07/22/2017 06:45,2,0.182,ALERT,212.83,299.37,59.959,1500720304,"201051344001093","219011344069620",20.93,19.00,0,296.36,300.27,3.9,1.8,0.000,776495.4,776495.4,14958,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1500720367,2254974.00
07/22/2017 06:45,2,0.107,ALERT,213.29,301.17,59.965,1500720304,"201051344000900","219011344069620",22.90,18.30,0,297.57,302.07,2.5,0.5,0.000,794105.7,794105.7,14966,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1500720369,2254975.00
07/22/2017 06:45,2,0.148,ALERT,213.51,300.57,59.991,1500720304,"201051344000648","219011344069620",23.36,18.00,0,297.26,302.37,3.5,1.5,0.000,781403.5,781403.5,14936,0,0,0,L,1122011218,0,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1500720371,2254976.00
07/22/2017 06:45,2,0.150,ALERT,213.29,301.77,59.938,1500720304,"201051344000569","219011344069620",23.44,18.70,0,298.47,302.68,3.6,1.5,0.000,796009.5,796009.5,14912,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1500720373,2254977.00
07/22/2017 06:45,2,0.162,ALERT,213.29,301.17,59.954,1500720304,"201051344000983","219011344069620",22.72,18.70,0,298.17,302.68,3.8,1.7,0.000,786697.2,786697.2,14938,0,0,0,L,1122011218,0,122.01,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1500720375,2254978.00
07/22/2017 06:45,2,0.145,ALERT,213.29,300.87,59.965,1500720304,"201051344001158","219011344069620",22.30,18.00,0,297.26,301.47,3.3,1.3,0.000,771173.6,771173.6,14939,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1500720377,2254979.00
07/22/2017 06:45,2,0.154,ALERT,213.74,301.17,59.949,1500720304,"201051344000576","219011344069620",20.99,18.00,0,298.17,302.07,3.3,1.3,0.000,785686.6,785686.6,14948,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1500720378,2254980.00
07/22/2017 06:45,2,0.082,ALERT,212.83,299.37,59.949,1500720304,"274151322000087","219011344069620",22.80,19.80,0,296.36,300.27,1.9,0.0,0.000,973495.6,973495.6,15039,0,0,0,L,1151911521,0,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1500720380,2254981.00
07/22/2017 07:00,2,0.254,ACTIVE,213.51,338.44,59.996,1500721203,"201051344000645","219011344069620",26.34,19.50,0,298.47,352.87,6.8,4.7,0.031,784634.7,784634.7,14923,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721204,2254982.00
07/22/2017 07:00,2,0.197,ACTIVE,212.61,337.84,59.996,1500721203,"274151322000085","219011344069620",25.43,20.70,0,297.26,348.06,5.1,3.0,0.022,994143.4,994143.4,14836,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721205,2254983.00
07/22/2017 07:00,2,0.266,ACTIVE,213.51,339.95,60.034,1500721203,"201051344000633","219011344069620",27.81,19.00,0,297.26,356.48,7.5,5.3,0.027,771593.4,771593.4,14975,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721206,2254984.00
07/22/2017 07:00,2,0.270,ACTIVE,213.06,337.84,59.996,1500721203,"201051344000469","219011344069620",28.07,18.30,0,298.17,353.77,7.7,5.5,0.022,775238.5,775238.5,14948,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721207,2254985.00
07/22/2017 07:00,2,0.258,ACTIVE,212.38,336.64,59.991,1500721203,"201051344000646","219011344069620",28.19,19.00,0,297.26,353.77,7.4,5.2,0.027,769985.4,769985.4,14932,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721208,2254986.00
07/22/2017 07:00,2,0.223,ACTIVE,212.16,338.74,60.023,1500721203,"274151322000052","219011344069620",26.48,21.00,0,297.26,349.26,6.0,3.9,0.027,1034561.3,1034561.3,14834,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721209,2254987.00
07/22/2017 07:00,2,0.281,ACTIVE,212.61,336.64,59.996,1500721203,"201051344000585","219011344069620",27.69,19.30,0,297.26,352.87,7.9,5.7,0.022,783358.2,783358.2,14931,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721210,2254988.00
07/22/2017 07:00,2,0.256,ACTIVE,212.38,335.44,60.018,1500721203,"201051344001230","219011344069620",27.73,19.00,0,297.87,348.36,7.2,5.1,0.018,774496.5,774496.5,14961,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721211,2254989.00
07/22/2017 07:00,2,0.260,ACTIVE,212.83,336.94,59.991,1500721203,"201051344000582","219011344069620",27.33,19.00,0,298.47,353.17,7.2,5.1,0.027,763671.9,763671.9,14926,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721212,2254990.00
07/22/2017 07:00,2,0.289,ACTIVE,212.16,336.04,59.996,1500721203,"201051344000955","219011344069620",27.10,19.30,0,297.57,351.37,8.0,5.8,0.022,783538.1,783538.1,14943,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721213,2254991.00
07/22/2017 07:00,2,0.121,ALERT,212.38,337.24,59.986,1500721203,"274151322000094","219011344069620",30.43,19.80,0,296.66,385.33,3.8,1.7,0.018,853245.7,853245.7,15193,0,0,0,L,1151911521,0,121.78,122.68,0002,15,0,0,0,0,0,0,128,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721214,2254992.00
07/22/2017 07:00,2,0.301,ACTIVE,213.06,337.84,59.991,1500721203,"201051344000579","219011344069620",27.39,19.30,0,299.67,352.57,8.4,6.2,0.027,793480.4,793480.4,14934,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721215,2254993.00
07/22/2017 07:00,2,0.289,ACTIVE,212.38,335.44,59.954,1500721203,"201051344000890","219011344069620",27.02,19.30,0,298.17,352.87,7.9,5.7,0.031,777576.9,777576.9,14943,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721216,2254994.00
07/22/2017 07:00,2,0.207,ACTIVE,212.61,336.64,60.012,1500721203,"201051344000438","219011344069620",30.40,19.00,0,297.87,347.16,6.4,4.3,0.013,780006.2,780006.2,14929,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721217,2254995.00
07/22/2017 07:00,2,0.305,ACTIVE,212.61,336.34,60.018,1500721203,"201051344000417","219011344069620",17.89,19.00,0,296.66,354.67,5.5,3.4,0.009,701903.8,701903.8,14965,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721218,2254996.00
07/22/2017 07:00,2,0.197,ACTIVE,212.61,337.54,59.986,1500721203,"274151322000083","219011344069620",26.32,20.70,0,297.57,351.97,5.3,3.2,0.022,1024128.3,1024128.3,14846,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721219,2254997.00
07/22/2017 07:00,2,0.211,ACTIVE,212.83,337.54,59.975,1500721203,"274151322000076","219011344069620",26.80,20.70,0,297.57,392.25,5.7,3.6,0.022,1093050.6,1093050.6,14845,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721220,2254998.00
07/22/2017 07:00,2,0.268,ACTIVE,213.06,337.54,60.012,1500721203,"201051344000868","219011344069620",27.79,19.30,0,299.67,348.66,7.5,5.4,0.027,773619.8,773619.8,14950,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721221,2254999.00
07/22/2017 07:00,2,0.195,ACTIVE,212.38,336.34,59.981,1500721203,"274151322000095","219011344069620",26.36,20.00,0,298.77,367.00,5.2,3.1,0.018,1082526.3,1082526.3,14859,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721222,2255000.00
07/22/2017 07:00,2,0.102,ACTIVE,212.83,300.87,60.023,1500721203,"201051344000988","219011344069620",20.50,18.70,0,296.66,302.68,2.1,0.2,0.000,674490.5,674490.5,14934,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721223,2255001.00
07/22/2017 07:00,2,0.266,ACTIVE,212.38,335.74,59.986,1500721203,"201051344001025","219011344069620",27.57,19.00,0,297.26,352.57,7.5,5.3,0.022,780494.5,780494.5,14933,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721224,2255002.00
07/22/2017 07:00,2,0.264,ACTIVE,213.06,337.54,59.981,1500721203,"201051344000458","219011344069620",27.59,20.00,0,299.37,354.07,7.4,5.2,0.027,784957.8,784957.8,14921,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721225,2255003.00
07/22/2017 07:00,2,0.266,ACTIVE,213.51,339.04,59.959,1500721203,"201051344000853","219011344069620",27.06,19.00,0,299.07,359.78,7.3,5.1,0.022,786124.0,786124.0,14940,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721225,2255004.00
07/22/2017 07:00,2,0.244,ACTIVE,212.83,337.84,59.991,1500721203,"201051344000685","219011344069620",27.27,19.30,0,297.87,354.67,6.8,4.6,0.027,779848.6,779848.6,14961,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721226,2255005.00
07/22/2017 07:00,2,0.262,ACTIVE,212.38,336.94,59.991,1500721203,"201051344000917","219011344069620",27.02,20.00,0,296.36,347.76,7.2,5.0,0.022,776517.9,776517.9,14951,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721227,2255006.00
07/22/2017 07:00,2,0.248,ACTIVE,212.83,337.54,59.986,1500721203,"201051344001145","219011344069620",27.91,18.70,0,298.17,353.17,7.0,4.8,0.022,784532.6,784532.6,14944,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721228,2255007.00
07/22/2017 07:00,2,0.262,ACTIVE,212.83,336.94,59.959,1500721203,"201051344000651","219011344069620",27.37,18.70,0,297.26,353.17,7.3,5.1,0.027,773389.1,773389.1,14940,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721229,2255008.00
07/22/2017 07:00,2,0.189,ACTIVE,212.38,337.24,59.991,1500721203,"274151322000088","219011344069620",25.27,20.70,0,297.57,348.36,4.8,2.7,0.013,982516.2,982516.2,14839,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721230,2255009.00
07/22/2017 07:00,2,0.143,ALERT,212.83,338.14,59.981,1500721203,"274151322000068","219011344069620",30.85,21.00,0,296.36,385.33,4.5,2.4,0.009,853952.2,853952.2,15206,0,0,0,L,1151911521,0,122.01,122.68,0002,18,0,0,0,0,0,0,112,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721232,2255010.00
07/22/2017 07:00,2,0.281,ACTIVE,212.16,336.04,59.975,1500721203,"201051344001135","219011344069620",27.69,19.30,0,297.87,349.86,7.9,5.7,0.027,768895.1,768895.1,14915,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721233,2255011.00
07/22/2017 07:00,2,0.266,ACTIVE,212.83,337.84,60.023,1500721203,"201051344000594","219011344069620",28.33,19.30,0,299.07,354.67,7.7,5.5,0.027,788220.7,788220.7,14933,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721234,2255012.00
07/22/2017 07:00,2,0.260,ACTIVE,212.61,336.04,59.981,1500721203,"201051344001203","219011344069620",28.25,19.30,0,297.87,357.68,7.5,5.3,0.027,778611.3,778611.3,14964,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721235,2255013.00
07/22/2017 07:00,2,0.199,ACTIVE,212.38,337.54,59.991,1500721203,"274151322000054","219011344069620",25.96,21.30,0,297.87,342.35,5.3,3.2,0.022,998922.1,998922.1,14822,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721236,2255014.00
07/22/2017 07:00,2,0.270,ACTIVE,213.29,337.24,59.986,1500721203,"201051344000867","219011344069620",27.61,19.80,0,298.77,354.07,7.6,5.4,0.027,772390.1,772390.1,14966,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721236,2255015.00
07/22/2017 07:00,2,0.277,ACTIVE,212.38,336.64,59.981,1500721203,"201051344001093","219011344069620",28.09,19.50,0,297.87,351.97,8.0,5.7,0.022,776496.3,776496.3,14960,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721237,2255016.00
07/22/2017 07:00,2,0.232,ACTIVE,212.83,337.84,59.970,1500721203,"201051344000900","219011344069620",27.04,19.00,0,299.37,355.88,6.4,4.3,0.022,794106.3,794106.3,14968,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721238,2255017.00
07/22/2017 07:00,2,0.270,ACTIVE,213.06,338.14,59.981,1500721203,"201051344000648","219011344069620",27.45,18.70,0,298.77,353.47,7.6,5.4,0.027,781404.3,781404.3,14938,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721239,2255018.00
07/22/2017 07:00,2,0.270,ACTIVE,213.29,337.84,59.981,1500721203,"201051344000569","219011344069620",27.67,19.50,0,299.97,352.87,7.6,5.4,0.031,796010.4,796010.4,14914,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721240,2255019.00
07/22/2017 07:00,2,0.277,ALERT,213.06,337.84,59.975,1500721203,"201051344000983","219011344069620",27.87,19.50,0,299.67,353.47,7.9,5.7,0.031,786698.1,786698.1,14940,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721242,2255020.00
07/22/2017 07:00,2,0.270,ACTIVE,213.29,337.84,59.975,1500721203,"201051344001158","219011344069620",26.60,18.70,0,298.77,354.97,7.3,5.1,0.031,771174.3,771174.3,14941,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721243,2255021.00
07/22/2017 07:00,2,0.268,ACTIVE,213.51,339.04,59.975,1500721203,"201051344000576","219011344069620",27.43,19.00,0,299.07,355.58,7.5,5.3,0.022,785687.4,785687.4,14950,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721244,2255022.00
07/22/2017 07:00,2,0.205,ACTIVE,212.61,338.14,59.938,1500721203,"274151322000087","219011344069620",26.28,21.50,0,296.96,348.96,5.4,3.3,0.018,973495.9,973495.9,15041,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500721245,2255023.00
07/22/2017 07:15,2,0.383,ACTIVE,213.29,339.04,59.975,1500722103,"201051344000645","219011344069620",27.14,19.80,0,333.33,344.15,10.6,8.3,0.057,784636.3,784636.3,14924,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722104,2255024.00
07/22/2017 07:15,2,0.312,ACTIVE,212.16,337.54,59.954,1500722103,"274151322000085","219011344069620",26.46,21.30,0,334.54,341.45,8.4,6.2,0.049,994144.5,994144.5,14837,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722105,2255025.00
07/22/2017 07:15,2,0.395,ACTIVE,213.29,340.85,59.981,1500722103,"201051344000633","219011344069620",27.41,19.30,0,332.43,345.06,11.0,8.7,0.062,771595.1,771595.1,14976,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722106,2255026.00
07/22/2017 07:15,2,0.402,ACTIVE,212.83,338.74,59.965,1500722103,"201051344000469","219011344069620",27.53,18.70,0,331.53,343.85,11.2,8.9,0.062,775240.3,775240.3,14949,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722107,2255027.00
07/22/2017 07:15,2,0.398,ACTIVE,211.93,338.14,59.959,1500722103,"201051344000646","219011344069620",27.51,19.30,0,329.73,341.75,11.1,8.8,0.057,769987.2,769987.2,14933,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722108,2255028.00
07/22/2017 07:15,2,0.344,ACTIVE,211.48,337.54,59.959,1500722103,"274151322000052","219011344069620",27.49,21.50,0,333.63,341.75,9.6,7.3,0.057,1034562.6,1034562.6,14835,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722109,2255029.00
07/22/2017 07:15,2,0.406,ACTIVE,212.61,338.14,59.959,1500722103,"201051344000585","219011344069620",28.07,19.50,0,330.03,342.35,11.6,9.2,0.057,783360.0,783360.0,14932,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722110,2255030.00
07/22/2017 07:15,2,0.377,ACTIVE,212.16,336.64,59.959,1500722103,"201051344001230","219011344069620",27.47,19.30,0,329.73,340.55,10.5,8.2,0.057,774498.1,774498.1,14962,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722111,2255031.00
07/22/2017 07:15,2,0.389,ACTIVE,212.61,338.14,59.954,1500722103,"201051344000582","219011344069620",27.00,19.30,0,330.03,342.05,10.6,8.3,0.053,763673.6,763673.6,14927,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722111,2255032.00
07/22/2017 07:15,2,0.410,ACTIVE,212.16,336.94,59.912,1500722103,"201051344000955","219011344069620",27.71,19.50,0,329.43,341.15,11.6,9.2,0.062,783539.9,783539.9,14944,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722112,2255033.00
07/22/2017 07:15,2,0.191,ACTIVE,211.93,399.76,59.959,1500722103,"274151322000094","219011344069620",37.65,21.30,0,334.84,402.46,7.3,5.1,0.040,853246.5,853246.5,15195,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722114,2255034.00
07/22/2017 07:15,2,0.434,ACTIVE,212.83,338.44,59.959,1500722103,"201051344000579","219011344069620",27.51,19.50,0,333.03,342.95,12.1,9.8,0.062,793482.4,793482.4,14935,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722115,2255035.00
07/22/2017 07:15,2,0.408,ACTIVE,212.16,336.34,59.965,1500722103,"201051344000890","219011344069620",27.75,19.50,0,329.73,342.05,11.5,9.2,0.057,777578.7,777578.7,14944,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722116,2255036.00
07/22/2017 07:15,2,0.221,ACTIVE,212.61,344.76,59.959,1500722103,"201051344000438","219011344069620",31.95,19.30,0,330.63,346.56,7.2,5.0,0.018,780007.4,780007.4,14930,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722117,2255037.00
07/22/2017 07:15,2,0.398,ACTIVE,212.61,336.94,59.981,1500722103,"201051344000417","219011344069620",19.08,19.30,0,324.02,347.16,7.7,5.5,0.035,701904.9,701904.9,14966,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722117,2255038.00
07/22/2017 07:15,2,0.324,ACTIVE,211.93,338.44,59.944,1500722103,"274151322000083","219011344069620",26.96,21.30,0,333.93,341.75,8.9,6.7,0.044,1024129.6,1024129.6,14847,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722118,2255039.00
07/22/2017 07:15,2,0.342,ACTIVE,212.38,338.44,59.959,1500722103,"274151322000076","219011344069620",27.77,21.30,0,334.84,342.05,9.7,7.4,0.049,1093052.0,1093052.0,14846,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722119,2255040.00
07/22/2017 07:15,2,0.400,ACTIVE,212.61,338.44,59.959,1500722103,"201051344000868","219011344069620",27.85,19.30,0,332.13,343.25,11.3,9.0,0.057,773621.6,773621.6,14951,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722120,2255041.00
07/22/2017 07:15,2,0.322,ACTIVE,211.93,337.54,59.959,1500722103,"274151322000095","219011344069620",27.51,21.00,0,333.93,341.15,9.0,6.8,0.049,1082527.5,1082527.5,14860,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722121,2255042.00
07/22/2017 07:15,2,0.104,ACTIVE,212.61,300.87,59.970,1500722103,"201051344000988","219011344069620",21.17,18.30,0,296.66,302.68,2.2,0.2,0.000,674490.5,674490.5,14935,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722122,2255043.00
07/22/2017 07:15,2,0.393,ACTIVE,212.16,336.34,59.965,1500722103,"201051344001025","219011344069620",27.67,19.30,0,331.23,341.75,11.1,8.7,0.062,780496.2,780496.2,14934,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722123,2255044.00
07/22/2017 07:15,2,0.387,ACTIVE,212.61,338.14,59.965,1500722103,"201051344000458","219011344069620",28.29,20.00,0,332.43,342.95,11.1,8.8,0.062,784959.5,784959.5,14922,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722124,2255045.00
07/22/2017 07:15,2,0.389,ACTIVE,213.51,340.25,59.959,1500722103,"201051344000853","219011344069620",27.83,19.30,0,333.03,344.45,11.0,8.7,0.062,786125.7,786125.7,14941,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722125,2255046.00
07/22/2017 07:15,2,0.369,ACTIVE,212.83,338.74,59.970,1500722103,"201051344000685","219011344069620",27.89,19.30,0,330.63,342.65,10.4,8.2,0.062,779850.1,779850.1,14962,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722126,2255047.00
07/22/2017 07:15,2,0.373,ACTIVE,212.38,337.54,59.944,1500722103,"201051344000917","219011344069620",27.87,20.00,0,330.33,342.35,10.6,8.3,0.057,776519.5,776519.5,14952,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722127,2255048.00
07/22/2017 07:15,2,0.367,ACTIVE,212.61,338.44,59.970,1500722103,"201051344001145","219011344069620",28.31,19.00,0,332.73,342.35,10.6,8.3,0.057,784534.2,784534.2,14945,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722127,2255049.00
07/22/2017 07:15,2,0.383,ACTIVE,212.38,337.84,59.944,1500722103,"201051344000651","219011344069620",27.97,19.00,0,331.53,342.35,10.9,8.6,0.057,773390.8,773390.8,14941,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722128,2255050.00
07/22/2017 07:15,2,0.305,ACTIVE,211.48,336.94,59.965,1500722103,"274151322000088","219011344069620",27.17,21.30,0,333.33,340.85,8.4,6.2,0.035,982517.3,982517.3,14840,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722129,2255051.00
07/22/2017 07:15,2,0.209,ACTIVE,212.38,409.98,59.965,1500722103,"274151322000068","219011344069620",38.63,22.30,0,335.44,411.78,8.2,6.0,0.035,853953.3,853953.3,15208,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722130,2255052.00
07/22/2017 07:15,2,0.406,ACTIVE,212.16,336.94,59.965,1500722103,"201051344001135","219011344069620",28.23,19.50,0,331.53,341.45,11.6,9.3,0.062,768896.9,768896.9,14916,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722131,2255053.00
07/22/2017 07:15,2,0.402,ACTIVE,212.61,338.14,59.949,1500722103,"201051344000594","219011344069620",27.83,19.50,0,330.63,342.95,11.3,9.0,0.062,788222.5,788222.5,14934,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722132,2255054.00
07/22/2017 07:15,2,0.398,ACTIVE,212.38,336.94,59.986,1500722103,"201051344001203","219011344069620",27.77,19.50,0,331.83,342.95,11.2,8.9,0.062,778613.0,778613.0,14965,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722133,2255055.00
07/22/2017 07:15,2,0.324,ACTIVE,211.93,336.34,59.965,1500722103,"274151322000054","219011344069620",26.54,21.80,0,333.33,341.45,8.7,6.5,0.040,998923.3,998923.3,14823,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722134,2255056.00
07/22/2017 07:15,2,0.408,ACTIVE,212.83,337.84,59.991,1500722103,"201051344000867","219011344069620",27.59,20.00,0,332.43,343.25,11.4,9.1,0.062,772391.9,772391.9,14967,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722135,2255057.00
07/22/2017 07:15,2,0.410,ACTIVE,212.16,337.84,59.959,1500722103,"201051344001093","219011344069620",27.77,19.80,0,331.53,342.05,11.6,9.2,0.057,776498.1,776498.1,14961,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722136,2255058.00
07/22/2017 07:15,2,0.365,ACTIVE,212.83,338.74,59.970,1500722103,"201051344000900","219011344069620",27.47,19.30,0,331.53,342.95,10.2,7.9,0.062,794107.7,794107.7,14969,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722137,2255059.00
07/22/2017 07:15,2,0.408,ACTIVE,213.29,338.44,59.965,1500722103,"201051344000648","219011344069620",27.35,19.00,0,332.73,343.85,11.3,9.0,0.066,781406.1,781406.1,14939,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722138,2255060.00
07/22/2017 07:15,2,0.408,ACTIVE,213.06,339.04,59.965,1500722103,"201051344000569","219011344069620",27.75,19.50,0,332.73,343.25,11.5,9.2,0.062,796012.1,796012.1,14915,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722139,2255061.00
07/22/2017 07:15,2,0.408,ACTIVE,213.06,338.44,60.012,1500722103,"201051344000983","219011344069620",27.95,19.50,0,331.83,343.25,11.6,9.3,0.066,786699.9,786699.9,14942,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722140,2255062.00
07/22/2017 07:15,2,0.393,ACTIVE,213.06,338.44,59.970,1500722103,"201051344001158","219011344069620",28.01,19.00,0,332.13,343.55,11.2,8.9,0.071,771176.0,771176.0,14942,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722141,2255063.00
07/22/2017 07:15,2,0.391,ACTIVE,213.29,339.95,60.007,1500722103,"201051344000576","219011344069620",28.39,19.30,0,333.33,344.45,11.2,8.9,0.062,785689.2,785689.2,14951,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722141,2255064.00
07/22/2017 07:15,2,0.330,ACTIVE,211.93,338.44,59.959,1500722103,"274151322000087","219011344069620",27.06,22.50,0,333.63,341.75,9.1,6.8,0.049,973497.1,973497.1,15042,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500722142,2255065.00
07/22/2017 07:30,2,0.463,ACTIVE,213.51,340.55,59.949,1500723004,"201051344000645","219011344069620",28.11,20.30,0,333.33,346.86,13.2,10.8,0.080,784639.0,784639.0,14925,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723005,2255066.00
07/22/2017 07:30,2,0.400,ACTIVE,212.38,338.44,59.970,1500723004,"274151322000085","219011344069620",27.10,21.80,0,333.03,343.55,11.0,8.7,0.062,994146.7,994146.7,14838,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723006,2255067.00
07/22/2017 07:30,2,0.479,ACTIVE,213.51,341.15,59.959,1500723004,"201051344000633","219011344069620",28.33,19.50,0,332.43,348.96,13.8,11.4,0.088,771598.0,771598.0,14977,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723007,2255068.00
07/22/2017 07:30,2,0.486,ACTIVE,213.06,339.95,59.970,1500723004,"201051344000469","219011344069620",27.99,19.30,0,330.93,347.16,13.8,11.4,0.084,775243.1,775243.1,14950,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723008,2255069.00
07/22/2017 07:30,2,0.482,ACTIVE,211.93,338.14,59.959,1500723004,"201051344000646","219011344069620",28.09,19.80,0,330.03,344.15,13.8,11.3,0.080,769990.0,769990.0,14934,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723008,2255070.00
07/22/2017 07:30,2,0.432,ACTIVE,211.70,338.74,59.970,1500723004,"274151322000052","219011344069620",27.55,21.80,0,331.83,343.85,12.0,9.7,0.071,1034565.1,1034565.1,14836,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723009,2255071.00
07/22/2017 07:30,2,0.496,ACTIVE,212.16,338.14,59.965,1500723004,"201051344000585","219011344069620",28.13,20.00,0,330.93,345.06,14.1,11.7,0.084,783363.0,783363.0,14933,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723010,2255072.00
07/22/2017 07:30,2,0.465,ACTIVE,212.16,336.94,59.970,1500723004,"201051344001230","219011344069620",28.01,19.80,0,329.73,343.55,13.2,10.8,0.075,774500.9,774500.9,14963,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723011,2255073.00
07/22/2017 07:30,2,0.467,ACTIVE,212.83,337.84,59.938,1500723004,"201051344000582","219011344069620",27.79,19.50,0,330.93,344.76,13.2,10.8,0.080,763676.3,763676.3,14928,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723012,2255074.00
07/22/2017 07:30,2,0.492,ACTIVE,211.70,336.94,59.970,1500723004,"201051344000955","219011344069620",28.57,19.80,0,330.33,344.15,14.2,11.8,0.075,783542.9,783542.9,14945,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723013,2255075.00
07/22/2017 07:30,2,0.258,ACTIVE,211.93,394.95,59.991,1500723004,"274151322000094","219011344069620",37.13,22.30,0,334.84,433.12,9.7,7.5,0.057,853248.3,853248.3,15196,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723014,2255076.00
07/22/2017 07:30,2,0.488,ACTIVE,212.83,339.04,59.970,1500723004,"201051344000579","219011344069620",29.24,20.00,0,331.83,346.86,14.5,12.1,0.080,793485.4,793485.4,14936,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723015,2255077.00
07/22/2017 07:30,2,0.490,ACTIVE,212.16,336.94,59.949,1500723004,"201051344000890","219011344069620",28.19,20.00,0,330.03,344.15,14.0,11.6,0.080,777581.6,777581.6,14945,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723016,2255078.00
07/22/2017 07:30,2,0.484,ACTIVE,212.38,337.84,59.970,1500723004,"201051344000438","219011344069620",27.95,19.80,0,331.53,359.18,13.7,11.3,0.080,780010.0,780010.0,14931,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723017,2255079.00
07/22/2017 07:30,2,0.504,ACTIVE,212.16,336.64,59.981,1500723004,"201051344000417","219011344069620",17.99,19.50,0,330.93,341.75,9.2,7.0,0.053,701906.6,701906.6,14967,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723018,2255080.00
07/22/2017 07:30,2,0.406,ACTIVE,212.16,339.04,59.965,1500723004,"274151322000083","219011344069620",27.35,21.50,0,332.13,343.85,11.3,9.0,0.066,1024131.8,1024131.8,14848,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723018,2255081.00
07/22/2017 07:30,2,0.439,ACTIVE,212.83,339.34,59.965,1500723004,"274151322000076","219011344069620",27.81,21.80,0,333.93,344.45,12.4,10.1,0.071,1093054.5,1093054.5,14847,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723019,2255082.00
07/22/2017 07:30,2,0.484,ACTIVE,212.83,339.34,59.991,1500723004,"201051344000868","219011344069620",27.93,19.80,0,332.13,346.26,13.7,11.3,0.080,773624.5,773624.5,14952,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723020,2255083.00
07/22/2017 07:30,2,0.420,ACTIVE,211.93,337.84,59.970,1500723004,"274151322000095","219011344069620",27.73,21.50,0,332.73,343.25,11.8,9.5,0.066,1082529.9,1082529.9,14861,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723021,2255084.00
07/22/2017 07:30,2,0.459,ACTIVE,212.83,339.65,59.965,1500723004,"201051344000988","219011344069620",17.99,19.50,0,296.36,345.06,8.4,6.2,0.049,674492.0,674492.0,14936,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723022,2255085.00
07/22/2017 07:30,2,0.477,ACTIVE,212.38,336.34,59.965,1500723004,"201051344001025","219011344069620",28.03,19.50,0,330.63,344.76,13.5,11.1,0.084,780499.0,780499.0,14935,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723023,2255086.00
07/22/2017 07:30,2,0.467,ACTIVE,212.83,338.74,60.007,1500723004,"201051344000458","219011344069620",28.39,20.70,0,332.13,345.96,13.4,11.0,0.084,784962.3,784962.3,14923,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723024,2255087.00
07/22/2017 07:30,2,0.471,ACTIVE,213.51,340.85,59.912,1500723004,"201051344000853","219011344069620",27.85,19.80,0,333.93,348.06,13.3,10.9,0.084,786128.5,786128.5,14942,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723025,2255088.00
07/22/2017 07:30,2,0.453,ACTIVE,212.61,338.74,59.949,1500723004,"201051344000685","219011344069620",28.23,19.80,0,332.13,344.76,13.0,10.6,0.084,779852.8,779852.8,14963,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723026,2255089.00
07/22/2017 07:30,2,0.465,ACTIVE,212.16,338.14,59.970,1500723004,"201051344000917","219011344069620",27.95,20.70,0,330.03,344.76,13.2,10.8,0.080,776522.2,776522.2,14953,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723027,2255090.00
07/22/2017 07:30,2,0.486,ACTIVE,212.38,338.14,59.965,1500723004,"201051344001145","219011344069620",24.15,19.50,0,332.13,345.36,11.9,9.6,0.071,784536.9,784536.9,14946,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723028,2255091.00
07/22/2017 07:30,2,0.463,ACTIVE,212.38,338.14,59.954,1500723004,"201051344000651","219011344069620",28.49,19.50,0,331.53,345.06,13.3,10.9,0.080,773393.6,773393.6,14942,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723029,2255092.00
07/22/2017 07:30,2,0.385,ACTIVE,211.70,338.74,59.954,1500723004,"274151322000088","219011344069620",27.10,21.80,0,332.13,342.95,10.6,8.3,0.066,982519.4,982519.4,14841,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723029,2255093.00
07/22/2017 07:30,2,0.225,ACTIVE,212.61,425.91,59.944,1500723004,"274151322000068","219011344069620",40.37,23.80,0,335.14,436.43,9.2,7.0,0.044,853955.0,853955.0,15209,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723030,2255094.00
07/22/2017 07:30,2,0.486,ACTIVE,211.93,336.64,59.965,1500723004,"201051344001135","219011344069620",28.13,19.80,0,330.33,343.85,13.9,11.5,0.080,768899.8,768899.8,14917,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723031,2255095.00
07/22/2017 07:30,2,0.484,ACTIVE,212.61,339.65,59.954,1500723004,"201051344000594","219011344069620",28.05,19.80,0,330.93,346.86,13.8,11.4,0.084,788225.3,788225.3,14935,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723032,2255096.00
07/22/2017 07:30,2,0.486,ACTIVE,212.38,337.24,59.965,1500723004,"201051344001203","219011344069620",27.77,19.80,0,331.23,345.66,13.7,11.3,0.080,778615.8,778615.8,14966,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723033,2255097.00
07/22/2017 07:30,2,0.393,ACTIVE,211.93,337.84,59.949,1500723004,"274151322000054","219011344069620",27.73,22.30,0,331.83,343.55,11.1,8.8,0.066,998925.4,998925.4,14824,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723035,2255098.00
07/22/2017 07:30,2,0.471,ACTIVE,213.06,338.44,59.954,1500723004,"201051344000867","219011344069620",28.65,20.30,0,331.83,346.56,13.7,11.3,0.075,772394.7,772394.7,14968,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723036,2255099.00
07/22/2017 07:30,2,0.482,ACTIVE,212.61,338.44,59.938,1500723004,"201051344001093","219011344069620",28.39,20.30,0,330.93,344.76,13.9,11.5,0.080,776501.0,776501.0,14962,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723037,2255100.00
