ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 07:30,2,0.473,ACTIVE,212.83,339.04,59.944,1500723004,"201051344000900","219011344069620",23.97,19.80,0,331.53,345.96,11.5,9.2,0.075,794110.3,794110.3,14970,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723038,2255101.00
07/22/2017 07:30,2,0.482,ACTIVE,213.06,339.65,59.944,1500723004,"201051344000648","219011344069620",27.75,19.50,0,332.43,346.56,13.6,11.2,0.080,781408.9,781408.9,14940,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723039,2255102.00
07/22/2017 07:30,2,0.500,ACTIVE,213.06,339.04,59.954,1500723004,"201051344000569","219011344069620",25.66,20.00,0,332.43,346.56,13.0,10.7,0.084,796014.9,796014.9,14916,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723040,2255103.00
07/22/2017 07:30,2,0.508,ACTIVE,213.06,338.74,59.959,1500723004,"201051344000983","219011344069620",24.47,20.00,0,331.23,346.26,12.6,10.3,0.080,786702.8,786702.8,14943,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723041,2255104.00
07/22/2017 07:30,2,0.469,ACTIVE,213.06,339.04,59.954,1500723004,"201051344001158","219011344069620",27.85,19.50,0,331.53,346.56,13.2,10.8,0.084,771178.8,771178.8,14943,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723042,2255105.00
07/22/2017 07:30,2,0.500,ACTIVE,213.51,340.25,59.944,1500723004,"201051344000576","219011344069620",24.29,19.50,0,333.03,347.16,12.3,10.0,0.080,785691.9,785691.9,14952,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723043,2255106.00
07/22/2017 07:30,2,0.412,ACTIVE,212.38,336.94,59.954,1500723004,"274151322000087","219011344069620",26.82,23.00,0,332.73,343.25,11.2,8.9,0.053,973499.4,973499.4,15043,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723043,2255107.00
07/22/2017 07:45,2,0.543,ACTIVE,213.29,340.25,59.912,1500723903,"201051344000645","219011344069620",28.35,20.70,0,333.63,347.16,15.6,13.2,0.106,784641.6,784641.6,14926,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723904,2255108.00
07/22/2017 07:45,2,0.488,ACTIVE,211.93,337.84,59.933,1500723903,"274151322000085","219011344069620",27.31,22.00,0,333.93,343.25,13.5,11.1,0.080,994148.8,994148.8,14839,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723905,2255109.00
07/22/2017 07:45,2,0.561,ACTIVE,213.29,341.45,59.922,1500723903,"201051344000633","219011344069620",28.39,20.00,0,332.13,348.96,16.1,13.7,0.110,771600.7,771600.7,14978,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723906,2255110.00
07/22/2017 07:45,2,0.562,ACTIVE,212.83,339.65,59.933,1500723903,"201051344000469","219011344069620",28.51,19.50,0,331.53,347.16,16.3,13.8,0.115,775245.7,775245.7,14951,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723907,2255111.00
07/22/2017 07:45,2,0.551,ACTIVE,211.93,338.44,59.959,1500723903,"201051344000646","219011344069620",28.94,20.00,0,329.73,345.06,16.2,13.7,0.110,769992.6,769992.6,14935,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723908,2255112.00
07/22/2017 07:45,2,0.523,ACTIVE,211.48,339.04,59.944,1500723903,"274151322000052","219011344069620",27.79,22.30,0,333.03,343.85,14.8,12.3,0.097,1034567.4,1034567.4,14837,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723909,2255113.00
07/22/2017 07:45,2,0.574,ACTIVE,212.61,339.34,59.959,1500723903,"201051344000585","219011344069620",28.86,20.30,0,329.73,346.26,16.8,14.3,0.106,783365.8,783365.8,14934,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723910,2255114.00
07/22/2017 07:45,2,0.547,ACTIVE,212.38,338.14,59.965,1500723903,"201051344001230","219011344069620",28.33,20.00,0,329.73,344.15,15.7,13.2,0.102,774503.5,774503.5,14964,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723911,2255115.00
07/22/2017 07:45,2,0.549,ACTIVE,212.83,339.04,59.959,1500723903,"201051344000582","219011344069620",28.11,19.80,0,330.93,345.66,15.7,13.2,0.106,763678.9,763678.9,14929,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723912,2255116.00
07/22/2017 07:45,2,0.574,ACTIVE,211.93,338.44,59.959,1500723903,"201051344000955","219011344069620",28.73,20.00,0,328.82,344.45,16.7,14.2,0.110,783545.6,783545.6,14946,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723912,2255117.00
07/22/2017 07:45,2,0.312,ACTIVE,212.16,406.07,59.954,1500723903,"274151322000094","219011344069620",38.15,23.00,0,335.14,411.78,12.1,9.8,0.071,853250.1,853250.1,15197,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723913,2255118.00
07/22/2017 07:45,2,0.590,ACTIVE,212.61,339.65,59.970,1500723903,"201051344000579","219011344069620",28.59,20.30,0,332.43,346.26,17.1,14.6,0.106,793488.4,793488.4,14937,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723915,2255119.00
07/22/2017 07:45,2,0.576,ACTIVE,212.16,337.84,59.965,1500723903,"201051344000890","219011344069620",28.53,20.30,0,329.73,345.06,16.6,14.1,0.106,777584.5,777584.5,14946,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723915,2255120.00
07/22/2017 07:45,2,0.559,ACTIVE,212.61,339.04,59.959,1500723903,"201051344000438","219011344069620",28.86,20.00,0,330.93,346.26,16.4,13.9,0.110,780012.8,780012.8,14932,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723916,2255121.00
07/22/2017 07:45,2,0.594,ACTIVE,212.61,337.54,59.965,1500723903,"201051344000417","219011344069620",18.13,19.80,0,330.33,342.35,10.9,8.6,0.066,701908.4,701908.4,14968,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723917,2255122.00
07/22/2017 07:45,2,0.494,ACTIVE,211.70,340.85,59.965,1500723903,"274151322000083","219011344069620",27.83,22.00,0,333.33,343.85,13.9,11.5,0.088,1024134.0,1024134.0,14849,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723918,2255123.00
07/22/2017 07:45,2,0.523,ACTIVE,212.38,340.55,59.944,1500723903,"274151322000076","219011344069620",28.67,22.30,0,334.54,344.76,15.2,12.7,0.093,1093056.9,1093056.9,14848,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723919,2255124.00
07/22/2017 07:45,2,0.564,ACTIVE,212.38,339.34,59.970,1500723903,"201051344000868","219011344069620",28.43,20.00,0,332.43,346.86,16.3,13.8,0.102,773627.2,773627.2,14953,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723920,2255125.00
07/22/2017 07:45,2,0.521,ACTIVE,211.93,338.74,59.959,1500723903,"274151322000095","219011344069620",27.73,21.80,0,333.33,343.55,14.6,12.2,0.084,1082532.2,1082532.2,14862,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723921,2255126.00
07/22/2017 07:45,2,0.547,ACTIVE,212.61,339.95,59.975,1500723903,"201051344000988","219011344069620",18.35,19.80,0,331.83,346.26,10.2,7.9,0.062,674493.5,674493.5,14937,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723922,2255127.00
07/22/2017 07:45,2,0.562,ACTIVE,212.16,338.14,59.970,1500723903,"201051344001025","219011344069620",28.55,19.80,0,330.93,345.66,16.3,13.8,0.106,780501.7,780501.7,14936,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723923,2255128.00
07/22/2017 07:45,2,0.559,ACTIVE,212.61,339.34,59.959,1500723903,"201051344000458","219011344069620",28.11,21.30,0,331.83,346.26,16.0,13.5,0.110,784965.0,784965.0,14924,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723924,2255129.00
07/22/2017 07:45,2,0.551,ACTIVE,213.29,340.85,59.991,1500723903,"201051344000853","219011344069620",28.57,20.00,0,333.93,348.66,15.9,13.5,0.102,786131.1,786131.1,14943,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723924,2255130.00
07/22/2017 07:45,2,0.537,ACTIVE,212.61,339.65,59.970,1500723903,"201051344000685","219011344069620",28.47,20.00,0,330.63,345.96,15.5,13.0,0.110,779855.3,779855.3,14964,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723925,2255131.00
07/22/2017 07:45,2,0.539,ACTIVE,212.38,339.04,59.970,1500723903,"201051344000917","219011344069620",28.67,20.70,0,330.33,345.66,15.7,13.2,0.102,776524.9,776524.9,14954,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723926,2255132.00
07/22/2017 07:45,2,0.539,ACTIVE,212.38,338.44,59.965,1500723903,"201051344001145","219011344069620",28.55,19.80,0,331.53,345.96,15.6,13.1,0.102,784539.3,784539.3,14947,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723927,2255133.00
07/22/2017 07:45,2,0.553,ACTIVE,212.16,338.74,59.970,1500723903,"201051344000651","219011344069620",28.43,19.80,0,330.93,345.66,15.9,13.5,0.106,773396.1,773396.1,14943,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723928,2255134.00
07/22/2017 07:45,2,0.480,ACTIVE,211.48,337.84,59.970,1500723903,"274151322000088","219011344069620",27.12,22.00,0,333.03,343.25,13.2,10.8,0.080,982521.4,982521.4,14842,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723929,2255135.00
07/22/2017 07:45,2,0.332,ACTIVE,212.61,403.37,59.965,1500723903,"274151322000068","219011344069620",37.95,24.30,0,334.84,431.02,12.8,10.4,0.071,853956.8,853956.8,15210,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723930,2255136.00
07/22/2017 07:45,2,0.572,ACTIVE,212.16,338.14,59.970,1500723903,"201051344001135","219011344069620",28.61,20.00,0,330.03,344.45,16.7,14.2,0.106,768902.6,768902.6,14918,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723931,2255137.00
07/22/2017 07:45,2,0.566,ACTIVE,212.61,339.95,59.996,1500723903,"201051344000594","219011344069620",28.59,20.00,0,331.23,346.56,16.4,13.9,0.110,788228.1,788228.1,14936,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723932,2255138.00
07/22/2017 07:45,2,0.566,ACTIVE,212.38,338.14,59.970,1500723903,"201051344001203","219011344069620",28.35,20.30,0,330.03,346.56,16.3,13.8,0.102,778618.6,778618.6,14967,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723932,2255139.00
07/22/2017 07:45,2,0.486,ACTIVE,211.70,337.84,59.970,1500723903,"274151322000054","219011344069620",27.83,22.50,0,333.03,343.55,13.7,11.3,0.088,998927.6,998927.6,14825,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723933,2255140.00
07/22/2017 07:45,2,0.564,ACTIVE,213.06,339.65,59.928,1500723903,"201051344000867","219011344069620",28.45,20.70,0,332.13,346.26,16.3,13.8,0.106,772397.5,772397.5,14969,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723934,2255141.00
07/22/2017 07:45,2,0.564,ACTIVE,212.16,338.74,59.975,1500723903,"201051344001093","219011344069620",28.47,20.70,0,330.63,345.36,16.3,13.8,0.097,776503.8,776503.8,14963,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723935,2255142.00
07/22/2017 07:45,2,0.533,ACTIVE,212.61,340.25,59.970,1500723903,"201051344000900","219011344069620",28.29,20.00,0,331.83,346.26,15.3,12.9,0.106,794112.7,794112.7,14971,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723936,2255143.00
07/22/2017 07:45,2,0.561,ACTIVE,213.06,339.95,59.981,1500723903,"201051344000648","219011344069620",28.27,19.80,0,332.73,347.76,16.1,13.6,0.110,781411.4,781411.4,14941,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723937,2255144.00
07/22/2017 07:45,2,0.557,ACTIVE,212.83,339.95,59.975,1500723903,"201051344000569","219011344069620",28.78,20.30,0,331.53,346.56,16.2,13.8,0.106,796017.5,796017.5,14917,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723938,2255145.00
07/22/2017 07:45,2,0.561,ACTIVE,212.83,339.34,59.970,1500723903,"201051344000983","219011344069620",28.88,20.30,0,332.73,346.56,16.4,13.9,0.110,786705.4,786705.4,14944,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723939,2255146.00
07/22/2017 07:45,2,0.553,ACTIVE,212.83,339.65,59.975,1500723903,"201051344001158","219011344069620",28.33,19.80,0,331.53,346.56,15.9,13.4,0.115,771181.5,771181.5,14944,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723940,2255147.00
07/22/2017 07:45,2,0.543,ACTIVE,213.29,341.15,59.970,1500723903,"201051344000576","219011344069620",28.77,20.00,0,332.43,347.76,15.9,13.4,0.106,785694.4,785694.4,14953,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723941,2255148.00
07/22/2017 07:45,2,0.496,ACTIVE,212.16,339.65,59.965,1500723903,"274151322000087","219011344069620",27.43,23.50,0,333.33,343.55,13.8,11.4,0.071,973501.5,973501.5,15044,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500723942,2255149.00
07/22/2017 08:00,2,0.904,ACTIVE,213.06,343.85,59.917,1500724803,"201051344000645","219011344069620",29.08,21.30,0,332.73,354.07,26.7,23.8,0.203,784645.3,784645.3,14927,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724805,2255150.00
07/22/2017 08:00,2,0.855,ACTIVE,211.70,342.05,59.949,1500724803,"274151322000085","219011344069620",28.01,22.50,0,330.33,348.06,24.3,21.5,0.159,994152.0,994152.0,14840,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724805,2255151.00
07/22/2017 08:00,2,0.955,ACTIVE,213.29,345.36,60.002,1500724803,"201051344000633","219011344069620",28.94,20.30,0,331.53,356.48,28.0,25.1,0.225,771604.5,771604.5,14979,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724806,2255152.00
07/22/2017 08:00,2,0.971,ACTIVE,212.83,344.45,59.949,1500724803,"201051344000469","219011344069620",29.28,19.80,0,331.83,355.58,28.9,25.9,0.234,775249.6,775249.6,14952,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724807,2255153.00
07/22/2017 08:00,2,0.938,ACTIVE,211.70,342.05,59.954,1500724803,"201051344000646","219011344069620",28.96,20.70,0,328.82,352.87,27.6,24.7,0.221,769996.4,769996.4,14936,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724808,2255154.00
07/22/2017 08:00,2,0.934,ACTIVE,211.03,344.45,59.949,1500724803,"274151322000052","219011344069620",28.53,22.50,0,329.43,349.56,27.0,24.1,0.186,1034570.9,1034570.9,14838,0,0,0,L,1151911521,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724809,2255155.00
07/22/2017 08:00,2,0.928,ACTIVE,212.38,342.95,60.002,1500724803,"201051344000585","219011344069620",29.16,21.00,0,330.33,352.87,27.4,24.5,0.203,783369.8,783369.8,14935,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724810,2255156.00
07/22/2017 08:00,2,0.977,ACTIVE,211.93,341.15,59.922,1500724803,"201051344001230","219011344069620",29.42,20.30,0,329.13,353.17,29.1,26.2,0.225,774507.2,774507.2,14965,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724811,2255157.00
07/22/2017 08:00,2,0.932,ACTIVE,212.61,343.25,59.922,1500724803,"201051344000582","219011344069620",29.30,20.30,0,331.53,354.37,27.7,24.8,0.212,763682.6,763682.6,14930,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724812,2255158.00
07/22/2017 08:00,2,1.047,ACTIVE,211.93,343.25,59.922,1500724803,"201051344000955","219011344069620",29.30,20.30,0,328.82,354.37,31.1,28.1,0.243,783549.6,783549.6,14947,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724813,2255159.00
07/22/2017 08:00,2,0.613,ACTIVE,211.48,415.69,59.954,1500724803,"274151322000094","219011344069620",39.06,23.80,0,335.14,421.70,24.4,21.7,0.164,853252.9,853252.9,15198,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724814,2255160.00
07/22/2017 08:00,2,1.037,ACTIVE,213.06,344.76,59.933,1500724803,"201051344000579","219011344069620",29.24,20.70,0,331.83,357.08,30.7,27.7,0.230,793492.5,793492.5,14938,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724815,2255161.00
07/22/2017 08:00,2,1.047,ACTIVE,212.16,342.65,59.954,1500724803,"201051344000890","219011344069620",29.34,21.00,0,330.03,355.28,31.1,28.1,0.230,777588.5,777588.5,14947,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724816,2255162.00
07/22/2017 08:00,2,1.023,ACTIVE,212.16,343.55,59.959,1500724803,"201051344000438","219011344069620",29.42,20.30,0,331.53,356.18,30.5,27.5,0.239,780016.7,780016.7,14933,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724817,2255163.00
07/22/2017 08:00,2,1.049,ACTIVE,212.38,340.55,59.959,1500724803,"201051344000417","219011344069620",18.73,20.30,0,330.33,348.36,19.9,17.3,0.146,701910.8,701910.8,14969,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724817,2255164.00
07/22/2017 08:00,2,0.912,ACTIVE,211.48,343.55,59.965,1500724803,"274151322000083","219011344069620",28.61,22.50,0,330.03,349.86,26.4,23.5,0.186,1024137.3,1024137.3,14850,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724818,2255165.00
07/22/2017 08:00,2,1.041,ACTIVE,212.16,345.96,59.965,1500724803,"274151322000076","219011344069620",29.60,22.50,0,330.93,352.57,31.3,28.3,0.208,1093060.6,1093060.6,14849,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724819,2255166.00
07/22/2017 08:00,2,1.043,ACTIVE,212.83,344.76,59.970,1500724803,"201051344000868","219011344069620",29.06,20.30,0,330.33,356.78,30.8,27.8,0.239,773631.2,773631.2,14954,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724820,2255167.00
07/22/2017 08:00,2,0.971,ACTIVE,211.25,340.25,59.949,1500724803,"274151322000095","219011344069620",29.48,22.30,0,330.33,350.77,29.0,26.1,0.190,1082535.7,1082535.7,14863,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724821,2255168.00
07/22/2017 08:00,2,1.035,ACTIVE,212.83,343.55,59.970,1500724803,"201051344000988","219011344069620",19.00,20.30,0,331.53,352.27,19.9,17.3,0.159,674495.8,674495.8,14938,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724822,2255169.00
07/22/2017 08:00,2,1.002,ACTIVE,212.16,342.65,59.970,1500724803,"201051344001025","219011344069620",29.10,20.30,0,330.63,355.28,29.6,26.6,0.234,780505.6,780505.6,14937,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724823,2255170.00
07/22/2017 08:00,2,0.969,ACTIVE,212.83,344.15,59.912,1500724803,"201051344000458","219011344069620",28.94,21.50,0,332.13,355.88,28.4,25.5,0.221,784968.8,784968.8,14925,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724824,2255171.00
07/22/2017 08:00,2,0.979,ACTIVE,213.51,345.66,59.938,1500724803,"201051344000853","219011344069620",29.22,20.70,0,333.03,357.68,29.0,26.0,0.221,786134.9,786134.9,14944,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724825,2255172.00
07/22/2017 08:00,2,0.992,ACTIVE,212.38,344.15,59.933,1500724803,"201051344000685","219011344069620",28.86,20.30,0,330.63,355.58,29.0,26.1,0.243,779858.9,779858.9,14965,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724826,2255173.00
07/22/2017 08:00,2,0.977,ACTIVE,212.38,343.25,59.949,1500724803,"201051344000917","219011344069620",29.26,21.50,0,330.03,354.97,28.9,26.0,0.225,776528.6,776528.6,14955,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724827,2255174.00
07/22/2017 08:00,2,0.961,ACTIVE,212.38,343.25,59.965,1500724803,"201051344001145","219011344069620",29.24,20.00,0,331.53,355.88,28.5,25.6,0.221,784543.1,784543.1,14948,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724828,2255175.00
07/22/2017 08:00,2,1.010,ACTIVE,212.38,343.85,59.970,1500724803,"201051344000651","219011344069620",28.84,20.30,0,330.93,355.28,29.5,26.5,0.225,773400.0,773400.0,14944,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724828,2255176.00
07/22/2017 08:00,2,0.949,ACTIVE,211.03,344.15,59.933,1500724803,"274151322000088","219011344069620",28.29,22.50,0,329.43,350.17,27.2,24.3,0.181,982524.6,982524.6,14843,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724829,2255177.00
07/22/2017 08:00,2,0.652,ACTIVE,212.16,415.09,59.965,1500724803,"274151322000068","219011344069620",38.72,24.80,0,334.84,423.50,25.6,22.8,0.159,853959.9,853959.9,15211,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724830,2255178.00
07/22/2017 08:00,2,1.029,ACTIVE,212.16,342.65,59.970,1500724803,"201051344001135","219011344069620",28.86,20.30,0,329.73,354.97,30.1,27.2,0.230,768906.6,768906.6,14919,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724831,2255179.00
07/22/2017 08:00,2,1.035,ACTIVE,212.61,344.15,59.965,1500724803,"201051344000594","219011344069620",29.22,20.70,0,330.63,356.78,30.6,27.7,0.234,788232.1,788232.1,14937,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724832,2255180.00
07/22/2017 08:00,2,1.037,ACTIVE,212.38,343.25,59.928,1500724803,"201051344001203","219011344069620",29.66,21.00,0,330.93,357.98,31.2,28.2,0.247,778622.5,778622.5,14968,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724833,2255181.00
07/22/2017 08:00,2,0.932,ACTIVE,211.48,339.95,59.959,1500724803,"274151322000054","219011344069620",28.86,23.00,0,329.73,350.77,27.3,24.4,0.186,998930.9,998930.9,14826,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724834,2255182.00
07/22/2017 08:00,2,1.051,ACTIVE,213.06,344.45,59.965,1500724803,"201051344000867","219011344069620",28.88,21.30,0,331.23,357.08,30.8,27.8,0.234,772401.4,772401.4,14970,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724835,2255183.00
07/22/2017 08:00,2,1.111,ACTIVE,212.16,343.85,59.965,1500724803,"201051344001093","219011344069620",29.32,21.00,0,331.23,357.68,33.0,30.0,0.252,776507.8,776507.8,14964,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724836,2255184.00
07/22/2017 08:00,2,1.004,ACTIVE,212.83,345.36,59.944,1500724803,"201051344000900","219011344069620",29.22,20.70,0,332.43,357.08,29.7,26.7,0.239,794116.4,794116.4,14972,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724837,2255185.00
07/22/2017 08:00,2,0.988,ACTIVE,213.06,344.15,59.975,1500724803,"201051344000648","219011344069620",29.20,20.00,0,332.13,356.78,29.3,26.4,0.230,781415.3,781415.3,14942,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724838,2255186.00
07/22/2017 08:00,2,0.992,ACTIVE,213.06,345.06,60.007,1500724803,"201051344000569","219011344069620",29.06,21.00,0,331.53,356.78,29.2,26.3,0.230,796021.4,796021.4,14918,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724839,2255187.00
07/22/2017 08:00,2,0.984,ACTIVE,213.06,344.45,59.975,1500724803,"201051344000983","219011344069620",29.32,21.00,0,331.83,356.48,29.2,26.3,0.230,786709.4,786709.4,14945,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724839,2255188.00
07/22/2017 08:00,2,1.023,ACTIVE,212.83,344.76,59.917,1500724803,"201051344001158","219011344069620",28.96,20.30,0,331.83,357.38,30.1,27.1,0.239,771185.3,771185.3,14945,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724840,2255189.00
07/22/2017 08:00,2,1.002,ACTIVE,213.29,345.66,59.944,1500724803,"201051344000576","219011344069620",29.00,20.30,0,333.33,357.98,29.5,26.5,0.230,785698.3,785698.3,14954,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724841,2255190.00
07/22/2017 08:00,2,0.922,ACTIVE,211.25,342.05,59.949,1500724803,"274151322000087","219011344069620",28.59,24.00,0,329.73,349.86,26.7,23.8,0.155,973504.9,973504.9,15045,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500724842,2255191.00
07/22/2017 08:15,2,0.896,ACTIVE,213.06,343.55,59.991,1500725703,"201051344000645","219011344069620",28.96,21.80,0,332.73,357.98,26.4,23.5,0.199,784650.3,784650.3,14928,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725704,2255192.00
07/22/2017 08:15,2,0.846,ACTIVE,211.70,342.95,59.959,1500725703,"274151322000085","219011344069620",27.79,23.30,0,330.33,350.47,23.9,21.1,0.150,994156.4,994156.4,14841,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725705,2255193.00
07/22/2017 08:15,2,0.916,ACTIVE,213.06,344.76,60.002,1500725703,"201051344000633","219011344069620",28.98,21.00,0,331.83,359.18,26.9,24.1,0.212,771609.7,771609.7,14980,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725706,2255194.00
07/22/2017 08:15,2,0.926,ACTIVE,213.06,344.45,59.965,1500725703,"201051344000469","219011344069620",28.80,20.30,0,331.83,358.58,27.1,24.2,0.212,775254.8,775254.8,14953,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725707,2255195.00
07/22/2017 08:15,2,0.904,ACTIVE,212.38,342.35,59.975,1500725703,"201051344000646","219011344069620",29.16,21.00,0,330.33,355.58,26.7,23.8,0.208,770001.5,770001.5,14937,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725708,2255196.00
07/22/2017 08:15,2,0.871,ACTIVE,211.25,338.44,59.959,1500725703,"274151322000052","219011344069620",28.61,23.30,0,329.73,351.97,25.2,22.4,0.172,1034575.7,1034575.7,14839,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725709,2255197.00
07/22/2017 08:15,2,0.934,ACTIVE,212.83,343.25,59.965,1500725703,"201051344000585","219011344069620",29.02,21.50,0,330.93,354.97,27.4,24.6,0.203,783374.9,783374.9,14936,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725710,2255198.00
07/22/2017 08:15,2,0.891,ACTIVE,212.61,342.35,59.975,1500725703,"201051344001230","219011344069620",28.92,21.00,0,328.52,355.28,26.1,23.3,0.203,774512.3,774512.3,14966,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725711,2255199.00
07/22/2017 08:15,2,0.904,ACTIVE,213.06,343.55,59.970,1500725703,"201051344000582","219011344069620",28.49,21.00,0,331.23,356.48,26.1,23.2,0.203,763687.5,763687.5,14931,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725711,2255200.00
07/22/2017 08:15,2,0.928,ACTIVE,212.38,342.65,59.970,1500725703,"201051344000955","219011344069620",29.34,21.30,0,330.03,356.78,27.6,24.7,0.212,783554.9,783554.9,14948,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725712,2255201.00
07/22/2017 08:15,2,0.568,ACTIVE,211.25,405.17,59.970,1500725703,"274151322000094","219011344069620",37.87,24.50,0,330.33,430.12,21.8,19.1,0.146,853256.9,853256.9,15199,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725713,2255202.00
07/22/2017 08:15,2,0.941,ACTIVE,212.83,343.55,59.944,1500725703,"201051344000579","219011344069620",29.34,21.30,0,332.43,359.48,28.0,25.1,0.203,793497.9,793497.9,14939,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725714,2255203.00
07/22/2017 08:15,2,0.939,ACTIVE,212.38,342.35,59.965,1500725703,"201051344000890","219011344069620",29.02,21.50,0,330.93,357.38,27.6,24.7,0.199,777593.8,777593.8,14948,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725715,2255204.00
07/22/2017 08:15,2,0.924,ACTIVE,212.83,343.55,59.975,1500725703,"201051344000438","219011344069620",29.14,21.00,0,330.93,357.68,27.3,24.4,0.208,780021.9,780021.9,14934,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725716,2255205.00
07/22/2017 08:15,2,0.951,ACTIVE,212.83,341.15,59.965,1500725703,"201051344000417","219011344069620",18.63,21.00,0,331.83,351.37,18.0,15.4,0.128,701914.1,701914.1,14970,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725717,2255206.00
07/22/2017 08:15,2,0.840,ACTIVE,211.48,340.55,59.991,1500725703,"274151322000083","219011344069620",28.53,23.00,0,330.33,350.47,24.3,21.5,0.168,1024141.7,1024141.7,14851,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725718,2255207.00
07/22/2017 08:15,2,0.918,ACTIVE,211.93,344.45,59.965,1500725703,"274151322000076","219011344069620",28.96,23.30,0,331.23,353.47,26.9,24.0,0.181,1093065.7,1093065.7,14850,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725719,2255208.00
07/22/2017 08:15,2,0.934,ACTIVE,212.61,342.95,59.975,1500725703,"201051344000868","219011344069620",28.94,21.00,0,332.43,357.98,27.4,24.5,0.208,773636.3,773636.3,14955,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725719,2255209.00
07/22/2017 08:15,2,0.898,ACTIVE,211.03,342.95,59.991,1500725703,"274151322000095","219011344069620",28.45,23.00,0,329.73,351.37,25.9,23.0,0.172,1082540.5,1082540.5,14864,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725720,2255210.00
07/22/2017 08:15,2,0.920,ACTIVE,212.61,342.65,59.975,1500725703,"201051344000988","219011344069620",18.92,21.00,0,332.73,354.67,17.7,15.1,0.141,674498.9,674498.9,14939,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725721,2255211.00
07/22/2017 08:15,2,0.920,ACTIVE,212.61,342.65,59.986,1500725703,"201051344001025","219011344069620",29.16,21.30,0,330.63,357.38,27.2,24.3,0.208,780510.7,780510.7,14938,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725722,2255212.00
07/22/2017 08:15,2,0.914,ACTIVE,212.83,343.25,59.981,1500725703,"201051344000458","219011344069620",28.86,22.00,0,331.83,357.68,26.8,23.9,0.208,784973.8,784973.8,14926,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725723,2255213.00
07/22/2017 08:15,2,0.906,ACTIVE,213.29,344.76,59.954,1500725703,"201051344000853","219011344069620",29.22,21.30,0,333.63,359.78,26.8,24.0,0.212,786139.9,786139.9,14945,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725724,2255214.00
07/22/2017 08:15,2,0.885,ACTIVE,212.83,343.25,59.975,1500725703,"201051344000685","219011344069620",29.08,21.00,0,331.53,357.98,26.1,23.3,0.208,779863.8,779863.8,14966,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725725,2255215.00
07/22/2017 08:15,2,0.883,ACTIVE,212.83,344.15,59.954,1500725703,"201051344000917","219011344069620",29.02,21.80,0,329.43,357.98,26.0,23.2,0.199,776533.5,776533.5,14956,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725726,2255216.00
07/22/2017 08:15,2,0.889,ACTIVE,212.83,343.25,59.970,1500725703,"201051344001145","219011344069620",28.94,20.70,0,331.53,357.38,26.1,23.2,0.199,784547.9,784547.9,14949,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725727,2255217.00
07/22/2017 08:15,2,0.920,ACTIVE,212.83,343.55,59.965,1500725703,"201051344000651","219011344069620",28.67,21.00,0,332.43,356.78,26.8,23.9,0.203,773404.9,773404.9,14945,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725728,2255218.00
07/22/2017 08:15,2,0.846,ACTIVE,211.03,341.45,59.996,1500725703,"274151322000088","219011344069620",27.81,23.00,0,329.13,350.77,23.8,21.0,0.150,982529.0,982529.0,14844,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725728,2255219.00
07/22/2017 08:15,2,0.588,ACTIVE,212.16,410.58,59.991,1500725703,"274151322000068","219011344069620",38.21,25.50,0,330.93,423.81,22.9,20.2,0.146,853964.1,853964.1,15212,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725729,2255220.00
07/22/2017 08:15,2,0.945,ACTIVE,212.38,342.65,59.965,1500725703,"201051344001135","219011344069620",28.88,21.00,0,330.33,356.78,27.7,24.8,0.203,768911.8,768911.8,14920,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725730,2255221.00
07/22/2017 08:15,2,0.943,ACTIVE,212.16,343.55,59.965,1500725703,"201051344000594","219011344069620",28.75,21.00,0,331.83,358.58,27.5,24.6,0.217,788237.2,788237.2,14938,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725731,2255222.00
07/22/2017 08:15,2,0.926,ACTIVE,212.83,342.65,59.991,1500725703,"201051344001203","219011344069620",29.10,21.50,0,331.53,359.48,27.4,24.5,0.217,778627.7,778627.7,14969,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725732,2255223.00
07/22/2017 08:15,2,0.869,ACTIVE,211.03,343.55,60.002,1500725703,"274151322000054","219011344069620",27.75,23.50,0,330.33,351.07,24.5,21.7,0.164,998935.4,998935.4,14827,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725733,2255224.00
07/22/2017 08:15,2,0.922,ACTIVE,212.83,342.65,59.965,1500725703,"201051344000867","219011344069620",29.34,21.50,0,332.43,358.88,27.4,24.6,0.203,772406.6,772406.6,14971,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725734,2255225.00
07/22/2017 08:15,2,0.936,ACTIVE,212.61,343.55,59.970,1500725703,"201051344001093","219011344069620",28.80,21.50,0,330.93,358.88,27.3,24.5,0.199,776513.1,776513.1,14965,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725735,2255226.00
07/22/2017 08:15,2,0.902,ACTIVE,212.83,343.55,59.959,1500725703,"201051344000900","219011344069620",29.16,21.30,0,332.73,358.28,26.7,23.8,0.208,794121.4,794121.4,14973,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725736,2255227.00
07/22/2017 08:15,2,0.922,ACTIVE,212.83,342.95,59.996,1500725703,"201051344000648","219011344069620",28.92,21.00,0,333.63,358.58,27.0,24.2,0.212,781420.3,781420.3,14943,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725737,2255228.00
07/22/2017 08:15,2,0.934,ACTIVE,212.83,344.15,59.965,1500725703,"201051344000569","219011344069620",28.90,21.50,0,333.63,358.28,27.4,24.5,0.212,796026.5,796026.5,14919,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725738,2255229.00
07/22/2017 08:15,2,0.934,ACTIVE,212.83,342.95,59.959,1500725703,"201051344000983","219011344069620",29.14,21.50,0,333.03,357.38,27.6,24.7,0.212,786714.5,786714.5,14946,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725739,2255230.00
07/22/2017 08:15,2,0.932,ACTIVE,212.83,344.15,59.965,1500725703,"201051344001158","219011344069620",28.88,21.00,0,333.03,359.48,27.3,24.4,0.212,771190.4,771190.4,14946,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725740,2255231.00
07/22/2017 08:15,2,0.914,ACTIVE,213.06,344.76,59.959,1500725703,"201051344000576","219011344069620",29.06,21.00,0,333.33,359.18,26.9,24.1,0.208,785703.2,785703.2,14955,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725741,2255232.00
07/22/2017 08:15,2,0.863,ACTIVE,211.25,341.15,59.954,1500725703,"274151322000087","219011344069620",27.79,25.00,0,329.73,349.86,24.4,21.6,0.146,973509.2,973509.2,15046,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500725742,2255233.00
07/22/2017 08:30,2,1.982,ACTIVE,214.19,354.07,59.944,1500726604,"201051344000645","219011344069620",28.84,22.80,0,332.73,377.52,58.0,54.0,0.473,784661.2,784661.2,14929,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726605,2255234.00
07/22/2017 08:30,2,1.840,ACTIVE,211.70,343.85,59.944,1500726604,"274151322000085","219011344069620",28.53,24.50,0,333.33,363.99,53.2,49.4,0.358,994166.3,994166.3,14842,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726606,2255235.00
07/22/2017 08:30,2,1.965,ACTIVE,213.96,355.88,59.965,1500726604,"201051344000633","219011344069620",29.52,22.30,0,332.73,378.72,58.8,54.8,0.495,771620.8,771620.8,14981,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726606,2255236.00
07/22/2017 08:30,2,2.010,ACTIVE,213.74,354.07,60.012,1500726604,"201051344000469","219011344069620",29.26,21.80,0,331.23,378.72,59.6,55.6,0.504,775266.0,775266.0,14954,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726607,2255237.00
07/22/2017 08:30,2,1.938,ACTIVE,213.06,351.67,59.970,1500726604,"201051344000646","219011344069620",29.24,22.30,0,330.93,376.01,57.4,53.5,0.486,770012.3,770012.3,14938,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726608,2255238.00
07/22/2017 08:30,2,1.936,ACTIVE,211.48,352.27,59.944,1500726604,"274151322000052","219011344069620",28.71,25.00,0,316.20,379.02,56.2,52.4,0.389,1034586.2,1034586.2,14840,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726609,2255239.00
07/22/2017 08:30,2,1.926,ACTIVE,213.74,353.47,59.970,1500726604,"201051344000585","219011344069620",28.86,23.00,0,331.83,375.41,56.3,52.4,0.460,783385.6,783385.6,14937,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726610,2255240.00
07/22/2017 08:30,2,1.979,ACTIVE,213.06,351.97,59.891,1500726604,"201051344001230","219011344069620",29.24,22.80,0,330.93,375.71,58.6,54.7,0.477,774523.3,774523.3,14967,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726611,2255241.00
07/22/2017 08:30,2,1.889,ACTIVE,213.74,354.07,59.944,1500726604,"201051344000582","219011344069620",29.38,22.30,0,333.33,376.92,56.3,52.4,0.468,763698.1,763698.1,14932,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726612,2255242.00
07/22/2017 08:30,2,2.021,ACTIVE,212.83,351.67,59.944,1500726604,"201051344000955","219011344069620",29.68,22.50,0,329.43,377.52,60.7,56.7,0.508,783566.5,783566.5,14949,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726613,2255243.00
