ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 08:30,2,1.271,ACTIVE,211.70,414.79,59.944,1500726604,"274151322000094","219011344069620",38.39,26.00,0,333.93,446.05,49.7,46.1,0.349,853266.1,853266.1,15200,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726614,2255244.00
07/22/2017 08:30,2,1.984,ACTIVE,213.74,353.77,59.880,1500726604,"201051344000579","219011344069620",29.66,22.30,0,332.43,378.42,59.6,55.6,0.486,793509.2,793509.2,14940,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726615,2255245.00
07/22/2017 08:30,2,2.004,ACTIVE,212.83,351.97,59.944,1500726604,"201051344000890","219011344069620",29.44,22.80,0,330.93,377.52,59.8,55.8,0.482,777605.1,777605.1,14949,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726615,2255246.00
07/22/2017 08:30,2,1.967,ACTIVE,213.51,353.47,59.938,1500726604,"201051344000438","219011344069620",29.70,22.30,0,331.83,378.12,59.2,55.2,0.499,780033.2,780033.2,14935,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726616,2255247.00
07/22/2017 08:30,2,1.957,ACTIVE,213.29,347.76,59.949,1500726604,"201051344000417","219011344069620",19.18,22.00,0,331.23,363.69,38.0,34.8,0.314,701921.2,701921.2,14971,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726617,2255248.00
07/22/2017 08:30,2,1.805,ACTIVE,211.70,342.65,59.933,1500726604,"274151322000083","219011344069620",28.94,24.30,0,332.73,363.99,52.9,49.1,0.376,1024151.7,1024151.7,14852,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726618,2255249.00
07/22/2017 08:30,2,2.025,ACTIVE,211.93,349.86,59.938,1500726604,"274151322000076","219011344069620",29.80,24.80,0,327.62,376.62,61.1,57.1,0.433,1093077.3,1093077.3,14851,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726619,2255250.00
07/22/2017 08:30,2,2.014,ACTIVE,213.29,352.87,59.949,1500726604,"201051344000868","219011344069620",28.82,22.00,0,330.93,377.22,58.9,54.9,0.482,773647.6,773647.6,14956,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726620,2255251.00
07/22/2017 08:30,2,1.949,ACTIVE,211.48,351.97,59.944,1500726604,"274151322000095","219011344069620",29.44,24.80,0,332.43,366.40,58.1,54.2,0.402,1082551.5,1082551.5,14865,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726621,2255252.00
07/22/2017 08:30,2,2.031,ACTIVE,213.51,349.86,59.938,1500726604,"201051344000988","219011344069620",18.91,22.00,0,332.13,367.00,39.0,35.7,0.327,674506.1,674506.1,14940,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726622,2255253.00
07/22/2017 08:30,2,1.936,ACTIVE,213.51,352.27,60.012,1500726604,"201051344001025","219011344069620",29.38,22.50,0,331.83,377.22,57.7,53.7,0.460,780521.8,780521.8,14939,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726623,2255254.00
07/22/2017 08:30,2,1.900,ACTIVE,213.74,353.17,59.959,1500726604,"201051344000458","219011344069620",29.16,23.30,0,332.43,376.62,56.2,52.3,0.477,784984.5,784984.5,14927,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726624,2255255.00
07/22/2017 08:30,2,1.924,ACTIVE,214.19,354.37,59.965,1500726604,"201051344000853","219011344069620",29.10,22.50,0,333.63,378.12,56.8,52.8,0.477,786150.8,786150.8,14946,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726624,2255256.00
07/22/2017 08:30,2,1.922,ACTIVE,213.29,354.07,59.949,1500726604,"201051344000685","219011344069620",29.24,22.50,0,331.23,376.62,56.9,53.0,0.499,779874.7,779874.7,14967,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726625,2255257.00
07/22/2017 08:30,2,1.863,ACTIVE,213.51,352.87,59.912,1500726604,"201051344000917","219011344069620",29.60,23.00,0,331.83,376.01,55.9,52.0,0.464,776544.2,776544.2,14957,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726626,2255258.00
07/22/2017 08:30,2,1.875,ACTIVE,213.29,352.57,59.880,1500726604,"201051344001145","219011344069620",29.26,22.00,0,333.03,376.01,55.6,51.8,0.455,784558.6,784558.6,14950,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726627,2255259.00
07/22/2017 08:30,2,1.941,ACTIVE,213.74,353.77,59.986,1500726604,"201051344000651","219011344069620",29.12,22.50,0,333.03,377.22,57.3,53.4,0.473,773416.0,773416.0,14946,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726628,2255260.00
07/22/2017 08:30,2,1.852,ACTIVE,211.03,345.06,59.917,1500726604,"274151322000088","219011344069620",28.35,24.50,0,325.52,376.62,53.1,49.4,0.367,982539.2,982539.2,14845,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726629,2255261.00
07/22/2017 08:30,2,1.262,ACTIVE,212.16,417.49,59.938,1500726604,"274151322000068","219011344069620",38.21,27.00,0,334.54,446.05,48.8,45.2,0.331,853973.5,853973.5,15213,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726630,2255262.00
07/22/2017 08:30,2,1.922,ACTIVE,213.29,351.67,60.012,1500726604,"201051344001135","219011344069620",29.18,22.50,0,331.83,376.31,56.8,52.9,0.468,768923.0,768923.0,14921,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726631,2255263.00
07/22/2017 08:30,2,1.930,ACTIVE,213.29,352.87,59.944,1500726604,"201051344000594","219011344069620",29.44,22.30,0,330.33,377.22,57.5,53.6,0.477,788248.6,788248.6,14939,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726632,2255264.00
07/22/2017 08:30,2,1.965,ACTIVE,213.74,352.27,59.880,1500726604,"201051344001203","219011344069620",29.14,22.80,0,332.73,379.02,58.0,54.0,0.477,778639.2,778639.2,14970,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726632,2255265.00
07/22/2017 08:30,2,1.795,ACTIVE,211.25,354.97,59.933,1500726604,"274151322000054","219011344069620",28.47,25.00,0,329.13,368.20,51.7,48.0,0.358,998945.6,998945.6,14828,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726633,2255266.00
07/22/2017 08:30,2,1.926,ACTIVE,213.74,351.97,59.944,1500726604,"201051344000867","219011344069620",29.04,22.80,0,331.53,377.22,56.7,52.8,0.460,772418.0,772418.0,14972,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726634,2255267.00
07/22/2017 08:30,2,1.977,ACTIVE,213.51,353.17,59.912,1500726604,"201051344001093","219011344069620",28.98,23.00,0,332.13,379.02,58.0,54.1,0.468,776524.8,776524.8,14966,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726635,2255268.00
07/22/2017 08:30,2,1.859,ACTIVE,213.51,353.17,59.986,1500726604,"201051344000900","219011344069620",29.68,22.30,0,332.43,377.52,55.9,52.0,0.460,794132.6,794132.6,14974,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726636,2255269.00
07/22/2017 08:30,2,1.822,ACTIVE,213.74,351.67,59.970,1500726604,"201051344000648","219011344069620",29.42,22.30,0,332.73,377.52,54.3,50.5,0.451,781431.3,781431.3,14944,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726637,2255270.00
07/22/2017 08:30,2,1.836,ACTIVE,213.74,351.97,59.965,1500726604,"201051344000569","219011344069620",29.24,22.50,0,332.43,376.92,54.4,50.5,0.455,796037.5,796037.5,14920,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726638,2255271.00
07/22/2017 08:30,2,1.846,ACTIVE,213.74,353.47,59.944,1500726604,"201051344000983","219011344069620",29.14,22.80,0,331.83,376.92,54.5,50.7,0.460,786725.5,786725.5,14947,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726639,2255272.00
07/22/2017 08:30,2,1.900,ACTIVE,213.74,352.57,59.949,1500726604,"201051344001158","219011344069620",28.77,22.30,0,332.73,378.42,55.4,51.6,0.460,771201.7,771201.7,14947,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726640,2255273.00
07/22/2017 08:30,2,1.852,ACTIVE,214.19,353.77,59.938,1500726604,"201051344000576","219011344069620",28.94,22.30,0,333.33,378.12,54.3,50.5,0.446,785714.3,785714.3,14956,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726641,2255274.00
07/22/2017 08:30,2,1.705,ACTIVE,211.93,351.07,59.922,1500726604,"274151322000087","219011344069620",28.45,27.50,0,332.13,362.19,49.1,45.5,0.318,973519.3,973519.3,15047,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500726642,2255275.00
07/22/2017 08:45,2,2.340,ACTIVE,213.96,357.38,59.954,1500727504,"201051344000645","219011344069620",28.98,24.50,0,334.54,385.03,68.7,64.4,0.575,784675.6,784675.6,14930,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727505,2255276.00
07/22/2017 08:45,2,2.232,ACTIVE,211.93,348.36,59.959,1500727504,"274151322000085","219011344069620",27.91,26.30,0,332.43,369.10,63.1,59.0,0.433,994179.4,994179.4,14843,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727506,2255277.00
07/22/2017 08:45,2,2.375,ACTIVE,213.51,358.28,59.901,1500727504,"201051344000633","219011344069620",28.96,23.80,0,333.93,385.63,69.7,65.3,0.597,771635.4,771635.4,14982,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727506,2255278.00
07/22/2017 08:45,2,2.398,ACTIVE,213.74,357.68,59.949,1500727504,"201051344000469","219011344069620",29.00,23.30,0,332.43,385.93,70.5,66.1,0.601,775280.8,775280.8,14955,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727507,2255279.00
07/22/2017 08:45,2,2.289,ACTIVE,212.83,355.28,59.907,1500727504,"201051344000646","219011344069620",29.32,23.50,0,331.83,383.53,68.0,63.7,0.566,770026.5,770026.5,14939,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727508,2255280.00
07/22/2017 08:45,2,2.279,ACTIVE,211.48,350.77,59.938,1500727504,"274151322000052","219011344069620",28.98,26.80,0,331.83,370.90,66.9,62.6,0.464,1034600.1,1034600.1,14841,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727509,2255281.00
07/22/2017 08:45,2,2.258,ACTIVE,213.74,357.38,60.034,1500727504,"201051344000585","219011344069620",29.30,24.50,0,333.63,382.93,67.0,62.8,0.552,783399.7,783399.7,14938,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727510,2255282.00
07/22/2017 08:45,2,2.330,ACTIVE,212.83,354.97,59.970,1500727504,"201051344001230","219011344069620",29.46,24.30,0,331.23,383.23,69.6,65.2,0.566,774537.8,774537.8,14968,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727511,2255283.00
07/22/2017 08:45,2,2.295,ACTIVE,213.74,356.48,60.007,1500727504,"201051344000582","219011344069620",28.86,23.80,0,333.03,384.13,67.1,62.8,0.552,763712.2,763712.2,14933,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727512,2255284.00
07/22/2017 08:45,2,2.418,ACTIVE,212.83,356.78,59.944,1500727504,"201051344000955","219011344069620",29.32,24.00,0,331.53,385.33,71.8,67.4,0.614,783581.5,783581.5,14950,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727513,2255285.00
07/22/2017 08:45,2,1.520,ACTIVE,211.70,414.19,59.954,1500727504,"274151322000094","219011344069620",38.63,27.00,0,389.54,445.75,59.7,55.7,0.420,853278.4,853278.4,15201,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727514,2255286.00
07/22/2017 08:45,2,2.391,ACTIVE,213.96,357.68,59.949,1500727504,"201051344000579","219011344069620",29.22,23.50,0,334.84,385.63,70.7,66.3,0.588,793524.1,793524.1,14941,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727515,2255287.00
07/22/2017 08:45,2,2.418,ACTIVE,212.83,355.28,59.944,1500727504,"201051344000890","219011344069620",28.84,24.30,0,331.53,384.73,70.7,66.3,0.575,777620.0,777620.0,14950,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727516,2255288.00
07/22/2017 08:45,2,2.328,ACTIVE,213.29,355.28,59.981,1500727504,"201051344000438","219011344069620",29.78,23.50,0,333.63,385.63,70.2,65.8,0.583,780047.9,780047.9,14936,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727517,2255289.00
07/22/2017 08:45,2,2.354,ACTIVE,213.06,349.56,59.981,1500727504,"201051344000417","219011344069620",18.92,23.30,0,332.43,368.50,45.1,41.7,0.380,701930.5,701930.5,14972,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727518,2255290.00
07/22/2017 08:45,2,2.184,ACTIVE,211.25,357.08,59.917,1500727504,"274151322000083","219011344069620",28.73,26.00,0,329.13,369.10,63.5,59.4,0.455,1024164.9,1024164.9,14853,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727519,2255291.00
07/22/2017 08:45,2,2.447,ACTIVE,211.70,361.89,59.944,1500727504,"274151322000076","219011344069620",29.38,26.80,0,333.03,374.51,72.9,68.4,0.530,1093092.5,1093092.5,14852,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727519,2255292.00
07/22/2017 08:45,2,2.383,ACTIVE,213.29,355.88,59.970,1500727504,"201051344000868","219011344069620",28.98,23.50,0,333.03,384.73,69.9,65.6,0.575,773662.3,773662.3,14957,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727520,2255293.00
07/22/2017 08:45,2,2.342,ACTIVE,210.80,346.26,59.949,1500727504,"274151322000095","219011344069620",29.42,26.30,0,329.43,372.11,69.8,65.4,0.473,1082566.0,1082566.0,14866,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727521,2255294.00
07/22/2017 08:45,2,2.379,ACTIVE,213.96,353.17,59.954,1500727504,"201051344000988","219011344069620",19.16,23.30,0,333.63,372.41,46.2,42.7,0.389,674515.7,674515.7,14941,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727522,2255295.00
07/22/2017 08:45,2,2.338,ACTIVE,213.29,354.97,59.965,1500727504,"201051344001025","219011344069620",29.08,24.30,0,333.33,384.43,68.8,64.5,0.557,780536.2,780536.2,14940,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727523,2255296.00
07/22/2017 08:45,2,2.295,ACTIVE,213.96,356.18,59.996,1500727504,"201051344000458","219011344069620",28.88,24.50,0,333.93,383.83,67.2,62.9,0.575,784998.7,784998.7,14928,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727524,2255297.00
07/22/2017 08:45,2,2.311,ACTIVE,214.19,357.68,59.949,1500727504,"201051344000853","219011344069620",29.02,23.80,0,335.74,385.63,68.0,63.7,0.579,786165.1,786165.1,14947,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727525,2255298.00
07/22/2017 08:45,2,2.324,ACTIVE,213.29,356.48,59.944,1500727504,"201051344000685","219011344069620",28.90,23.50,0,333.33,383.83,68.1,63.8,0.592,779889.0,779889.0,14968,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727526,2255299.00
07/22/2017 08:45,2,2.289,ACTIVE,213.29,355.88,59.959,1500727504,"201051344000917","219011344069620",29.02,24.50,0,333.33,383.53,67.3,63.0,0.561,776558.3,776558.3,14958,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727527,2255300.00
07/22/2017 08:45,2,2.266,ACTIVE,213.06,355.58,59.949,1500727504,"201051344001145","219011344069620",29.22,23.30,0,333.33,383.23,67.1,62.8,0.548,784572.6,784572.6,14951,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727528,2255301.00
07/22/2017 08:45,2,2.318,ACTIVE,213.51,357.38,59.965,1500727504,"201051344000651","219011344069620",29.24,24.00,0,334.54,384.43,68.7,64.3,0.566,773430.4,773430.4,14947,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727528,2255302.00
07/22/2017 08:45,2,2.236,ACTIVE,210.80,358.58,59.949,1500727504,"274151322000088","219011344069620",28.35,26.50,0,329.73,369.70,64.2,60.0,0.442,982552.5,982552.5,14846,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727529,2255303.00
07/22/2017 08:45,2,1.469,ACTIVE,211.93,430.72,59.938,1500727504,"274151322000068","219011344069620",39.64,28.50,0,393.15,453.56,59.1,55.2,0.398,853985.8,853985.8,15214,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727530,2255304.00
07/22/2017 08:45,2,2.328,ACTIVE,213.06,356.48,59.965,1500727504,"201051344001135","219011344069620",29.12,24.30,0,333.63,383.83,68.7,64.4,0.575,768937.5,768937.5,14922,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727531,2255305.00
07/22/2017 08:45,2,2.355,ACTIVE,213.06,355.88,59.954,1500727504,"201051344000594","219011344069620",29.42,23.30,0,332.43,384.73,70.3,65.9,0.579,788263.4,788263.4,14940,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727532,2255306.00
07/22/2017 08:45,2,2.393,ACTIVE,213.51,355.88,59.907,1500727504,"201051344001203","219011344069620",29.24,24.30,0,333.03,386.53,70.9,66.5,0.597,778654.1,778654.1,14971,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727533,2255307.00
07/22/2017 08:45,2,2.215,ACTIVE,211.70,359.18,59.954,1500727504,"274151322000054","219011344069620",28.39,26.80,0,331.83,370.00,63.6,59.5,0.442,998958.9,998958.9,14829,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727534,2255308.00
07/22/2017 08:45,2,2.371,ACTIVE,213.51,355.58,59.959,1500727504,"201051344000867","219011344069620",29.10,24.50,0,333.03,384.43,69.9,65.5,0.570,772432.8,772432.8,14973,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727535,2255309.00
07/22/2017 08:45,2,2.449,ACTIVE,213.29,357.38,59.981,1500727504,"201051344001093","219011344069620",29.02,24.30,0,333.93,386.23,72.0,67.6,0.583,776540.1,776540.1,14967,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727536,2255310.00
07/22/2017 08:45,2,2.330,ACTIVE,213.29,357.08,59.954,1500727504,"201051344000900","219011344069620",29.52,23.80,0,333.93,385.03,69.7,65.3,0.583,794147.3,794147.3,14975,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727537,2255311.00
07/22/2017 08:45,2,2.287,ACTIVE,213.74,355.88,59.891,1500727504,"201051344000648","219011344069620",29.28,23.50,0,333.93,384.73,67.9,63.6,0.566,781445.6,781445.6,14945,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727538,2255312.00
07/22/2017 08:45,2,2.322,ACTIVE,213.74,356.48,59.954,1500727504,"201051344000569","219011344069620",28.82,24.00,0,333.93,384.43,67.8,63.5,0.566,796051.8,796051.8,14921,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727539,2255313.00
07/22/2017 08:45,2,2.295,ACTIVE,213.74,356.48,60.028,1500727504,"201051344000983","219011344069620",29.30,24.30,0,333.33,385.03,68.2,63.9,0.588,786739.9,786739.9,14948,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727540,2255314.00
07/22/2017 08:45,2,2.375,ACTIVE,213.96,357.38,59.922,1500727504,"201051344001158","219011344069620",28.94,23.50,0,334.54,385.33,69.6,65.3,0.579,771216.4,771216.4,14948,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727541,2255315.00
07/22/2017 08:45,2,2.301,ACTIVE,214.19,357.38,59.954,1500727504,"201051344000576","219011344069620",29.16,23.80,0,334.24,384.73,68.0,63.7,0.570,785728.7,785728.7,14957,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727541,2255316.00
07/22/2017 08:45,2,2.166,ACTIVE,211.48,349.26,59.944,1500727504,"274151322000087","219011344069620",28.51,30.50,0,332.13,367.30,62.5,58.4,0.402,973532.3,973532.3,15048,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500727542,2255317.00
07/22/2017 09:00,2,1.469,ACTIVE,213.51,347.76,59.981,1500728403,"201051344000645","219011344069620",28.73,25.30,0,315.60,396.15,42.8,39.4,0.349,784687.1,784687.1,14931,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728404,2255318.00
07/22/2017 09:00,2,1.410,ACTIVE,211.70,346.56,59.970,1500728403,"274151322000085","219011344069620",27.67,27.00,0,330.93,369.70,39.5,36.2,0.270,994189.9,994189.9,14844,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728405,2255319.00
07/22/2017 09:00,2,1.490,ACTIVE,213.51,348.96,59.938,1500728403,"201051344000633","219011344069620",29.08,24.30,0,333.63,385.63,43.9,40.4,0.367,771647.1,771647.1,14983,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728406,2255320.00
07/22/2017 09:00,2,1.516,ACTIVE,213.29,347.76,59.975,1500728403,"201051344000469","219011344069620",28.80,23.50,0,332.73,386.23,44.2,40.8,0.376,775292.6,775292.6,14956,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728407,2255321.00
07/22/2017 09:00,2,1.488,ACTIVE,212.61,347.76,59.981,1500728403,"201051344000646","219011344069620",28.96,24.00,0,329.73,384.13,43.7,40.3,0.367,770038.0,770038.0,14940,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728408,2255322.00
07/22/2017 09:00,2,1.461,ACTIVE,211.03,349.56,59.975,1500728403,"274151322000052","219011344069620",28.75,27.00,0,329.43,371.21,42.5,39.1,0.296,1034611.4,1034611.4,14842,0,0,0,L,1151911521,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728409,2255323.00
07/22/2017 09:00,2,1.508,ACTIVE,213.29,348.66,59.975,1500728403,"201051344000585","219011344069620",29.32,25.00,0,332.13,383.53,44.8,41.3,0.367,783411.2,783411.2,14939,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728410,2255324.00
07/22/2017 09:00,2,1.492,ACTIVE,213.51,349.26,59.981,1500728403,"201051344000582","219011344069620",28.98,24.30,0,332.73,384.43,43.9,40.4,0.358,763723.4,763723.4,14934,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728412,2255325.00
07/22/2017 09:00,2,1.561,ACTIVE,212.83,348.66,59.975,1500728403,"201051344000955","219011344069620",29.40,24.30,0,329.13,384.73,46.5,43.0,0.393,783593.6,783593.6,14951,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728412,2255326.00
07/22/2017 09:00,2,0.992,ACTIVE,211.48,421.40,59.981,1500728403,"274151322000094","219011344069620",38.90,28.00,0,389.54,454.46,39.4,36.1,0.274,853288.0,853288.0,15202,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728413,2255327.00
07/22/2017 09:00,2,1.582,ACTIVE,213.29,349.26,59.986,1500728403,"201051344000579","219011344069620",29.18,23.80,0,323.41,393.45,46.8,43.2,0.371,793536.1,793536.1,14942,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728414,2255328.00
07/22/2017 09:00,2,1.592,ACTIVE,212.83,348.06,60.018,1500728403,"201051344000890","219011344069620",29.04,24.80,0,330.93,385.03,46.8,43.3,0.376,777631.8,777631.8,14951,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728415,2255329.00
07/22/2017 09:00,2,1.568,ACTIVE,213.29,349.26,59.991,1500728403,"201051344000438","219011344069620",29.28,24.30,0,333.03,385.93,46.6,43.0,0.389,780059.7,780059.7,14937,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728416,2255330.00
07/22/2017 09:00,2,1.566,ACTIVE,213.06,344.45,59.991,1500728403,"201051344000417","219011344069620",19.02,23.80,0,331.83,370.30,30.2,27.2,0.243,701937.9,701937.9,14973,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728417,2255331.00
07/22/2017 09:00,2,1.492,ACTIVE,211.25,342.35,60.018,1500728403,"274151322000083","219011344069620",28.88,26.50,0,330.33,369.10,43.6,40.2,0.314,1024175.5,1024175.5,14854,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728418,2255332.00
07/22/2017 09:00,2,1.623,ACTIVE,212.16,345.36,59.996,1500728403,"274151322000076","219011344069620",29.30,27.00,0,331.83,375.11,48.2,44.6,0.340,1093104.6,1093104.6,14853,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728419,2255333.00
07/22/2017 09:00,2,1.520,ACTIVE,212.83,347.76,60.007,1500728403,"201051344000868","219011344069620",29.10,23.80,0,331.83,386.23,44.8,41.3,0.367,773674.0,773674.0,14958,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728420,2255334.00
07/22/2017 09:00,2,1.580,ACTIVE,210.80,345.66,60.002,1500728403,"274151322000095","219011344069620",28.92,26.80,0,330.03,371.81,46.3,42.8,0.318,1082577.5,1082577.5,14867,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728421,2255335.00
07/22/2017 09:00,2,1.549,ACTIVE,213.06,345.66,60.012,1500728403,"201051344000988","219011344069620",18.55,23.80,0,332.73,372.71,29.1,26.2,0.247,674523.3,674523.3,14942,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728422,2255336.00
07/22/2017 09:00,2,1.516,ACTIVE,213.06,347.76,59.996,1500728403,"201051344001025","219011344069620",29.10,24.80,0,331.53,384.13,44.7,41.2,0.354,780547.8,780547.8,14941,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728423,2255337.00
07/22/2017 09:00,2,1.480,ACTIVE,213.29,347.76,60.002,1500728403,"201051344000458","219011344069620",28.82,25.30,0,333.63,383.83,43.2,39.8,0.367,785010.0,785010.0,14929,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728424,2255338.00
07/22/2017 09:00,2,1.496,ACTIVE,213.74,349.86,60.012,1500728403,"201051344000853","219011344069620",28.75,24.00,0,335.14,385.63,43.6,40.2,0.362,786176.5,786176.5,14948,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728425,2255339.00
07/22/2017 09:00,2,1.473,ACTIVE,213.06,348.06,60.018,1500728403,"201051344000685","219011344069620",29.26,24.00,0,331.23,384.43,43.6,40.2,0.380,779900.3,779900.3,14969,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728425,2255340.00
07/22/2017 09:00,2,1.477,ACTIVE,213.29,348.06,60.023,1500728403,"201051344000917","219011344069620",28.90,24.80,0,331.83,384.13,43.2,39.8,0.354,776569.4,776569.4,14959,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728426,2255341.00
07/22/2017 09:00,2,1.465,ACTIVE,213.06,348.06,60.018,1500728403,"201051344001145","219011344069620",29.36,23.50,0,333.03,385.03,43.6,40.2,0.345,784583.8,784583.8,14952,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728427,2255342.00
07/22/2017 09:00,2,1.506,ACTIVE,213.29,348.96,60.018,1500728403,"201051344000651","219011344069620",28.82,24.50,0,333.33,384.73,44.0,40.5,0.362,773441.8,773441.8,14948,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728428,2255343.00
07/22/2017 09:00,2,1.441,ACTIVE,211.03,345.06,60.012,1500728403,"274151322000088","219011344069620",28.07,26.50,0,329.73,370.00,40.9,37.6,0.270,982563.1,982563.1,14847,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728429,2255344.00
07/22/2017 09:00,2,1.002,ACTIVE,211.93,411.78,60.007,1500728403,"274151322000068","219011344069620",37.81,29.00,0,388.94,448.75,38.3,35.0,0.261,853995.5,853995.5,15215,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728430,2255345.00
07/22/2017 09:00,2,1.533,ACTIVE,213.06,347.46,60.018,1500728403,"201051344001135","219011344069620",28.96,24.50,0,330.63,383.23,45.0,41.5,0.362,768949.0,768949.0,14923,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728431,2255346.00
07/22/2017 09:00,2,1.539,ACTIVE,212.61,347.76,60.007,1500728403,"201051344000594","219011344069620",28.96,23.80,0,330.03,385.03,45.2,41.7,0.367,788275.1,788275.1,14941,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728432,2255347.00
07/22/2017 09:00,2,1.541,ACTIVE,213.29,348.36,60.018,1500728403,"201051344001203","219011344069620",28.86,25.00,0,332.73,386.23,45.1,41.6,0.371,778665.8,778665.8,14972,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728433,2255348.00
07/22/2017 09:00,2,1.443,ACTIVE,211.25,341.15,60.018,1500728403,"274151322000054","219011344069620",28.19,27.50,0,329.43,370.30,41.2,37.9,0.274,998969.4,998969.4,14830,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728434,2255349.00
07/22/2017 09:00,2,1.555,ACTIVE,213.29,347.46,60.023,1500728403,"201051344000867","219011344069620",28.77,25.00,0,332.73,384.43,45.3,41.8,0.371,772444.4,772444.4,14974,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728435,2255350.00
07/22/2017 09:00,2,1.535,ACTIVE,213.06,348.96,60.018,1500728403,"201051344001093","219011344069620",29.18,24.80,0,332.13,387.14,45.4,41.9,0.362,776551.8,776551.8,14968,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728436,2255351.00
07/22/2017 09:00,2,1.531,ACTIVE,213.06,348.66,60.039,1500728403,"201051344000900","219011344069620",28.94,24.30,0,333.03,385.63,45.0,41.5,0.371,794158.8,794158.8,14976,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728437,2255352.00
07/22/2017 09:00,2,1.496,ACTIVE,213.29,347.46,60.012,1500728403,"201051344000648","219011344069620",29.24,24.00,0,330.63,394.35,44.3,40.8,0.371,781456.8,781456.8,14946,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728438,2255353.00
07/22/2017 09:00,2,1.512,ACTIVE,213.29,348.66,60.012,1500728403,"201051344000569","219011344069620",29.24,24.30,0,333.03,384.73,44.8,41.3,0.367,796063.1,796063.1,14922,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728439,2255354.00
07/22/2017 09:00,2,1.521,ACTIVE,213.29,348.06,60.012,1500728403,"201051344000983","219011344069620",29.26,24.50,0,332.43,385.03,45.1,41.7,0.376,786751.3,786751.3,14949,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728440,2255355.00
07/22/2017 09:00,2,1.541,ACTIVE,213.29,348.36,60.023,1500728403,"201051344001158","219011344069620",28.96,23.80,0,333.33,393.15,45.2,41.7,0.376,771227.9,771227.9,14949,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728440,2255356.00
07/22/2017 09:00,2,1.508,ACTIVE,213.51,349.26,60.055,1500728403,"201051344000576","219011344069620",28.84,24.30,0,322.21,392.55,44.1,40.6,0.362,785739.9,785739.9,14958,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728441,2255357.00
07/22/2017 09:00,2,1.445,ACTIVE,211.25,349.56,60.007,1500728403,"274151322000087","219011344069620",28.23,32.00,0,330.03,367.90,41.3,37.9,0.252,973542.6,973542.6,15049,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728442,2255358.00
07/22/2017 09:00,2,1.518,ACTIVE,212.61,346.86,59.986,1500728403,"201051344001230","219011344069620",28.90,24.50,0,329.73,366.10,44.4,41.0,0.367,774549.8,774549.8,14970,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500728443,2255359.00
07/22/2017 09:15,2,1.512,ACTIVE,213.74,348.96,59.944,1500729304,"201051344000645","219011344069620",28.75,25.50,0,333.33,367.30,44.0,40.5,0.358,784694.6,784694.6,14932,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729305,2255360.00
07/22/2017 09:15,2,1.426,ACTIVE,211.03,342.95,59.944,1500729304,"274151322000085","219011344069620",28.09,27.00,0,330.33,357.38,40.6,37.3,0.274,994196.8,994196.8,14845,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729306,2255361.00
07/22/2017 09:15,2,1.516,ACTIVE,213.29,350.47,59.970,1500729304,"201051344000633","219011344069620",29.08,24.30,0,331.83,369.10,44.7,41.2,0.380,771654.8,771654.8,14984,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729306,2255362.00
07/22/2017 09:15,2,1.527,ACTIVE,213.51,348.96,59.917,1500729304,"201051344000469","219011344069620",28.96,23.50,0,331.23,367.60,44.9,41.4,0.376,775300.3,775300.3,14957,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729307,2255363.00
07/22/2017 09:15,2,1.516,ACTIVE,212.38,347.76,59.954,1500729304,"201051344000646","219011344069620",29.08,24.00,0,330.63,367.00,44.7,41.2,0.362,770045.7,770045.7,14941,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729308,2255364.00
07/22/2017 09:15,2,1.461,ACTIVE,211.03,344.76,59.944,1500729304,"274151322000052","219011344069620",28.94,27.00,0,329.43,358.88,42.9,39.4,0.305,1034618.7,1034618.7,14843,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729309,2255365.00
07/22/2017 09:15,2,1.555,ACTIVE,212.83,348.36,59.981,1500729304,"201051344000585","219011344069620",29.14,25.00,0,332.73,367.90,45.9,42.4,0.376,783419.0,783419.0,14940,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729310,2255366.00
07/22/2017 09:15,2,1.498,ACTIVE,212.16,346.26,59.907,1500729304,"201051344001230","219011344069620",28.78,24.30,0,329.43,366.10,43.7,40.2,0.358,774556.8,774556.8,14971,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729311,2255367.00
07/22/2017 09:15,2,1.488,ACTIVE,213.29,348.36,59.965,1500729304,"201051344000582","219011344069620",28.98,24.50,0,331.83,367.90,43.7,40.3,0.358,763730.8,763730.8,14935,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729312,2255368.00
07/22/2017 09:15,2,1.539,ACTIVE,212.38,347.46,59.944,1500729304,"201051344000955","219011344069620",29.08,24.30,0,330.03,367.90,45.3,41.8,0.384,783601.4,783601.4,14952,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729313,2255369.00
07/22/2017 09:15,2,0.953,ACTIVE,211.03,420.80,59.949,1500729304,"274151322000094","219011344069620",39.20,28.50,0,329.73,436.13,38.2,34.9,0.265,853294.3,853294.3,15203,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729314,2255370.00
07/22/2017 09:15,2,1.555,ACTIVE,213.06,348.66,59.996,1500729304,"201051344000579","219011344069620",29.30,23.80,0,333.03,369.10,46.2,42.7,0.367,793544.0,793544.0,14943,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729315,2255371.00
07/22/2017 09:15,2,1.545,ACTIVE,212.38,347.76,59.901,1500729304,"201051344000890","219011344069620",28.94,24.50,0,331.53,368.50,45.3,41.8,0.358,777639.6,777639.6,14952,0,0,0,L,1122011218,0,122.01,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729315,2255372.00
07/22/2017 09:15,2,1.523,ACTIVE,212.83,348.06,59.949,1500729304,"201051344000438","219011344069620",29.34,24.00,0,331.83,369.40,45.3,41.8,0.371,780067.4,780067.4,14938,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729316,2255373.00
07/22/2017 09:15,2,1.555,ACTIVE,212.61,344.15,59.944,1500729304,"201051344000417","219011344069620",18.73,23.80,0,332.13,358.28,29.6,26.6,0.243,701942.8,701942.8,14974,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729317,2255374.00
07/22/2017 09:15,2,1.451,ACTIVE,211.03,349.56,59.891,1500729304,"274151322000083","219011344069620",28.78,26.80,0,329.43,357.98,42.3,38.9,0.309,1024182.5,1024182.5,14855,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729318,2255375.00
07/22/2017 09:15,2,1.549,ACTIVE,211.70,341.75,59.944,1500729304,"274151322000076","219011344069620",29.36,27.00,0,331.23,361.59,46.0,42.5,0.318,1093112.4,1093112.4,14854,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729319,2255376.00
07/22/2017 09:15,2,1.559,ACTIVE,213.06,347.46,59.912,1500729304,"201051344000868","219011344069620",28.67,24.30,0,331.53,367.60,45.3,41.8,0.371,773681.7,773681.7,14959,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729320,2255377.00
07/22/2017 09:15,2,1.535,ACTIVE,211.03,341.75,59.949,1500729304,"274151322000095","219011344069620",29.00,27.00,0,329.43,358.88,45.0,41.5,0.301,1082585.0,1082585.0,14868,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729321,2255378.00
07/22/2017 09:15,2,1.561,ACTIVE,213.29,346.56,59.949,1500729304,"201051344000988","219011344069620",18.73,24.00,0,332.43,359.48,29.6,26.6,0.243,674528.1,674528.1,14943,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729322,2255379.00
07/22/2017 09:15,2,1.539,ACTIVE,212.83,346.26,59.959,1500729304,"201051344001025","219011344069620",29.20,24.50,0,331.83,367.90,45.5,42.0,0.371,780555.5,780555.5,14942,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729323,2255380.00
07/22/2017 09:15,2,1.533,ACTIVE,213.29,348.36,60.007,1500729304,"201051344000458","219011344069620",28.75,25.50,0,333.63,367.60,44.6,41.2,0.376,785017.5,785017.5,14930,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729324,2255381.00
07/22/2017 09:15,2,1.533,ACTIVE,213.96,350.17,59.954,1500729304,"201051344000853","219011344069620",29.02,24.50,0,334.24,369.10,45.1,41.6,0.376,786184.2,786184.2,14949,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729324,2255382.00
07/22/2017 09:15,2,1.494,ACTIVE,212.61,348.36,59.922,1500729304,"201051344000685","219011344069620",29.18,24.00,0,331.83,368.20,44.2,40.8,0.380,779907.7,779907.7,14970,0,0,0,L,1122011218,0,122.68,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729325,2255383.00
07/22/2017 09:15,2,1.500,ACTIVE,212.83,348.06,59.954,1500729304,"201051344000917","219011344069620",28.82,25.00,0,330.03,367.90,43.9,40.4,0.358,776576.8,776576.8,14960,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729326,2255384.00
07/22/2017 09:15,2,1.480,ACTIVE,212.61,347.46,59.949,1500729304,"201051344001145","219011344069620",29.46,23.50,0,331.83,367.30,44.2,40.7,0.354,784591.2,784591.2,14953,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729327,2255385.00
07/22/2017 09:15,2,1.525,ACTIVE,212.83,347.76,59.891,1500729304,"201051344000651","219011344069620",29.06,24.80,0,333.03,367.30,44.9,41.4,0.367,773449.4,773449.4,14949,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729328,2255386.00
