ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 09:15,2,1.424,ACTIVE,211.25,348.66,59.954,1500729304,"274151322000088","219011344069620",28.47,27.00,0,329.73,356.78,41.0,37.6,0.270,982569.9,982569.9,14848,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729329,2255387.00
07/22/2017 09:15,2,0.969,ACTIVE,212.16,424.11,59.949,1500729304,"274151322000068","219011344069620",39.62,29.00,0,330.03,437.93,38.7,35.5,0.256,854002.0,854002.0,15216,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729330,2255388.00
07/22/2017 09:15,2,1.539,ACTIVE,212.61,347.16,59.981,1500729304,"201051344001135","219011344069620",29.26,24.80,0,331.53,366.40,45.6,42.1,0.367,768956.8,768956.8,14924,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729331,2255389.00
07/22/2017 09:15,2,1.537,ACTIVE,212.61,348.36,59.944,1500729304,"201051344000594","219011344069620",29.28,24.00,0,330.33,367.30,45.6,42.1,0.371,788282.9,788282.9,14942,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729332,2255390.00
07/22/2017 09:15,2,1.545,ACTIVE,213.06,347.76,59.949,1500729304,"201051344001203","219011344069620",28.84,24.80,0,332.13,368.80,45.2,41.7,0.371,778673.5,778673.5,14973,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729333,2255391.00
07/22/2017 09:15,2,1.461,ACTIVE,211.03,349.56,59.949,1500729304,"274151322000054","219011344069620",28.05,27.50,0,329.13,357.68,41.5,38.1,0.292,998976.3,998976.3,14831,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729334,2255392.00
07/22/2017 09:15,2,1.559,ACTIVE,213.29,347.46,59.928,1500729304,"201051344000867","219011344069620",28.78,25.30,0,331.53,367.60,45.5,42.0,0.362,772452.1,772452.1,14975,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729335,2255393.00
07/22/2017 09:15,2,1.502,ACTIVE,212.83,348.36,59.981,1500729304,"201051344001093","219011344069620",28.96,25.00,0,332.43,369.10,44.1,40.6,0.354,776559.4,776559.4,14969,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729336,2255394.00
07/22/2017 09:15,2,1.518,ACTIVE,213.29,348.96,59.949,1500729304,"201051344000900","219011344069620",29.16,24.50,0,331.23,369.40,44.9,41.4,0.371,794166.3,794166.3,14977,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729337,2255395.00
07/22/2017 09:15,2,1.502,ACTIVE,213.51,347.76,59.933,1500729304,"201051344000648","219011344069620",29.18,24.30,0,333.03,367.60,44.5,41.0,0.367,781464.4,781464.4,14947,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729337,2255396.00
07/22/2017 09:15,2,1.533,ACTIVE,213.29,349.56,59.954,1500729304,"201051344000569","219011344069620",29.04,24.50,0,331.83,368.20,45.1,41.6,0.376,796070.8,796070.8,14923,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729338,2255397.00
07/22/2017 09:15,2,1.533,ACTIVE,213.51,348.96,59.949,1500729304,"201051344000983","219011344069620",29.30,24.80,0,332.43,368.80,45.5,42.0,0.376,786759.1,786759.1,14950,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729339,2255398.00
07/22/2017 09:15,2,1.559,ACTIVE,213.51,349.56,59.975,1500729304,"201051344001158","219011344069620",28.53,24.00,0,332.43,369.10,45.1,41.6,0.371,771235.5,771235.5,14950,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729340,2255399.00
07/22/2017 09:15,2,1.521,ACTIVE,213.74,349.86,59.922,1500729304,"201051344000576","219011344069620",28.77,24.80,0,332.43,368.20,44.3,40.9,0.367,785747.4,785747.4,14959,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729341,2255400.00
07/22/2017 09:15,2,1.441,ACTIVE,211.48,348.96,59.970,1500729304,"274151322000087","219011344069620",28.25,33.00,0,330.03,355.88,41.2,37.9,0.252,973549.5,973549.5,15050,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500729342,2255401.00
07/22/2017 09:30,2,1.178,ACTIVE,212.83,345.06,59.944,1500730204,"201051344000645","219011344069620",28.35,25.80,0,333.03,368.20,33.9,30.7,0.270,784702.8,784702.8,14933,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730205,2255402.00
07/22/2017 09:30,2,1.113,ACTIVE,210.80,338.14,59.933,1500730204,"274151322000085","219011344069620",27.43,27.50,0,329.73,356.78,30.9,27.9,0.203,994204.2,994204.2,14846,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730206,2255403.00
07/22/2017 09:30,2,1.178,ACTIVE,212.61,345.66,59.944,1500730204,"201051344000633","219011344069620",28.78,24.50,0,331.53,369.40,34.3,31.2,0.283,771663.0,771663.0,14985,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730207,2255404.00
07/22/2017 09:30,2,1.193,ACTIVE,212.61,345.36,59.949,1500730204,"201051344000469","219011344069620",28.53,23.80,0,331.53,368.20,34.5,31.4,0.283,775308.6,775308.6,14958,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730208,2255405.00
07/22/2017 09:30,2,1.199,ACTIVE,211.70,344.15,59.891,1500730204,"201051344000646","219011344069620",28.33,24.30,0,329.43,367.30,34.4,31.3,0.274,770054.0,770054.0,14942,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730208,2255406.00
07/22/2017 09:30,2,1.154,ACTIVE,210.57,341.15,59.938,1500730204,"274151322000052","219011344069620",28.11,27.30,0,328.82,357.68,32.9,29.8,0.225,1034626.6,1034626.6,14844,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730209,2255407.00
07/22/2017 09:30,2,1.223,ACTIVE,212.38,344.76,59.944,1500730204,"201051344000585","219011344069620",28.71,25.00,0,331.23,367.60,35.6,32.5,0.283,783427.6,783427.6,14941,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730210,2255408.00
07/22/2017 09:30,2,1.135,ACTIVE,211.93,342.95,59.944,1500730204,"201051344001230","219011344069620",28.94,24.30,0,328.52,365.49,33.3,30.2,0.265,774564.9,774564.9,14972,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730211,2255409.00
07/22/2017 09:30,2,1.160,ACTIVE,212.61,344.15,59.891,1500730204,"201051344000582","219011344069620",28.51,24.80,0,332.73,368.20,33.5,30.4,0.270,763738.9,763738.9,14936,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730212,2255410.00
07/22/2017 09:30,2,1.197,ACTIVE,211.70,343.25,59.954,1500730204,"201051344000955","219011344069620",28.90,24.50,0,329.13,366.70,35.0,31.9,0.283,783609.8,783609.8,14953,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730213,2255411.00
07/22/2017 09:30,2,0.744,ACTIVE,211.03,412.98,59.938,1500730204,"274151322000094","219011344069620",38.47,29.00,0,330.03,437.33,28.8,25.9,0.199,853301.1,853301.1,15204,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730214,2255412.00
07/22/2017 09:30,2,1.227,ACTIVE,212.38,344.45,59.954,1500730204,"201051344000579","219011344069620",28.71,24.00,0,332.43,368.50,35.7,32.6,0.283,793552.6,793552.6,14944,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730215,2255413.00
07/22/2017 09:30,2,1.201,ACTIVE,211.93,342.65,59.928,1500730204,"201051344000890","219011344069620",28.71,24.80,0,329.73,367.60,35.0,31.8,0.270,777648.0,777648.0,14953,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730216,2255414.00
07/22/2017 09:30,2,1.174,ACTIVE,212.16,343.85,59.954,1500730204,"201051344000438","219011344069620",29.24,24.50,0,331.53,368.20,34.8,31.7,0.278,780075.8,780075.8,14939,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730217,2255415.00
07/22/2017 09:30,2,1.201,ACTIVE,212.16,340.55,59.949,1500730204,"201051344000417","219011344069620",18.77,24.00,0,331.23,357.38,22.8,20.1,0.177,701948.1,701948.1,14975,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730218,2255416.00
07/22/2017 09:30,2,1.127,ACTIVE,211.25,338.74,59.944,1500730204,"274151322000083","219011344069620",28.19,27.00,0,329.13,357.08,32.2,29.1,0.221,1024190.2,1024190.2,14856,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730219,2255417.00
07/22/2017 09:30,2,1.191,ACTIVE,211.48,344.15,59.938,1500730204,"274151322000076","219011344069620",29.06,27.30,0,330.93,359.18,35.1,32.0,0.243,1093120.8,1093120.8,14855,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730220,2255418.00
07/22/2017 09:30,2,1.201,ACTIVE,212.16,344.45,59.959,1500730204,"201051344000868","219011344069620",28.65,24.50,0,331.53,368.50,34.9,31.7,0.278,773690.1,773690.1,14960,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730221,2255419.00
07/22/2017 09:30,2,1.184,ACTIVE,211.03,341.75,59.949,1500730204,"274151322000095","219011344069620",28.57,27.30,0,328.82,357.98,34.3,31.2,0.239,1082593.2,1082593.2,14869,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730221,2255420.00
07/22/2017 09:30,2,1.205,ACTIVE,212.38,343.25,59.954,1500730204,"201051344000988","219011344069620",18.53,24.00,0,332.73,360.38,22.6,19.9,0.177,674533.3,674533.3,14944,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730222,2255421.00
07/22/2017 09:30,2,1.197,ACTIVE,211.93,343.55,59.949,1500730204,"201051344001025","219011344069620",28.86,25.00,0,331.23,367.60,35.0,31.9,0.278,780563.9,780563.9,14943,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730223,2255422.00
07/22/2017 09:30,2,1.176,ACTIVE,212.61,344.45,59.954,1500730204,"201051344000458","219011344069620",28.84,25.80,0,333.33,368.20,34.4,31.2,0.287,785025.7,785025.7,14931,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730224,2255423.00
07/22/2017 09:30,2,1.205,ACTIVE,213.06,346.26,59.975,1500730204,"201051344000853","219011344069620",28.37,24.80,0,334.24,370.60,34.6,31.5,0.283,786192.4,786192.4,14950,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730225,2255424.00
07/22/2017 09:30,2,1.164,ACTIVE,212.38,343.85,59.970,1500730204,"201051344000685","219011344069620",28.47,24.30,0,332.13,367.90,33.6,30.5,0.292,779915.8,779915.8,14971,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730226,2255425.00
07/22/2017 09:30,2,1.143,ACTIVE,212.16,344.15,59.901,1500730204,"201051344000917","219011344069620",28.75,25.30,0,330.93,367.90,33.3,30.2,0.265,776584.7,776584.7,14961,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730227,2255426.00
07/22/2017 09:30,2,1.148,ACTIVE,212.16,343.85,59.959,1500730204,"201051344001145","219011344069620",28.98,23.80,0,331.83,367.60,33.7,30.6,0.265,784599.3,784599.3,14954,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730228,2255427.00
07/22/2017 09:30,2,1.188,ACTIVE,212.38,344.45,59.959,1500730204,"201051344000651","219011344069620",28.53,25.00,0,332.73,368.20,34.3,31.2,0.274,773457.6,773457.6,14950,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730229,2255428.00
07/22/2017 09:30,2,1.109,ACTIVE,210.57,338.14,59.949,1500730204,"274151322000088","219011344069620",27.67,27.50,0,328.52,356.18,31.1,28.1,0.186,982577.3,982577.3,14849,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730230,2255429.00
07/22/2017 09:30,2,0.770,ACTIVE,211.48,408.18,59.959,1500730204,"274151322000068","219011344069620",38.17,29.50,0,329.73,439.43,29.8,26.9,0.199,854009.0,854009.0,15217,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730230,2255430.00
07/22/2017 09:30,2,1.207,ACTIVE,211.93,343.55,59.959,1500730204,"201051344001135","219011344069620",28.92,24.80,0,329.73,367.60,35.5,32.3,0.278,768965.3,768965.3,14925,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730232,2255431.00
07/22/2017 09:30,2,1.201,ACTIVE,211.93,343.55,59.986,1500730204,"201051344000594","219011344069620",28.82,24.30,0,330.03,368.80,35.1,31.9,0.283,788291.2,788291.2,14943,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730232,2255432.00
07/22/2017 09:30,2,1.186,ACTIVE,212.38,343.55,59.965,1500730204,"201051344001203","219011344069620",28.77,25.30,0,331.83,368.20,34.6,31.5,0.283,778681.7,778681.7,14974,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730233,2255433.00
07/22/2017 09:30,2,1.125,ACTIVE,211.03,340.25,59.917,1500730204,"274151322000054","219011344069620",27.77,27.80,0,329.13,357.08,31.6,28.6,0.208,998983.8,998983.8,14832,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730234,2255434.00
07/22/2017 09:30,2,1.203,ACTIVE,212.61,343.85,59.981,1500730204,"201051344000867","219011344069620",28.73,25.30,0,331.83,367.90,35.0,31.9,0.274,772460.4,772460.4,14976,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730235,2255435.00
07/22/2017 09:30,2,1.156,ACTIVE,212.38,344.15,59.954,1500730204,"201051344001093","219011344069620",28.75,24.80,0,331.83,367.60,33.6,30.6,0.261,776567.4,776567.4,14970,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730236,2255436.00
07/22/2017 09:30,2,1.184,ACTIVE,212.38,345.06,59.965,1500730204,"201051344000900","219011344069620",28.67,25.00,0,331.83,368.80,34.4,31.2,0.270,794174.5,794174.5,14978,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730237,2255437.00
07/22/2017 09:30,2,1.186,ACTIVE,212.61,344.45,60.002,1500730204,"201051344000648","219011344069620",28.55,24.50,0,332.73,368.80,34.3,31.2,0.283,781472.5,781472.5,14948,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730238,2255438.00
07/22/2017 09:30,2,1.207,ACTIVE,212.38,344.76,59.959,1500730204,"201051344000569","219011344069620",28.41,24.80,0,332.43,369.10,34.7,31.6,0.278,796079.0,796079.0,14924,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730239,2255439.00
07/22/2017 09:30,2,1.205,ACTIVE,212.38,344.45,59.975,1500730204,"201051344000983","219011344069620",28.92,25.00,0,332.43,369.10,35.3,32.1,0.287,786767.4,786767.4,14951,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730240,2255440.00
07/22/2017 09:30,2,1.203,ACTIVE,212.38,344.15,59.965,1500730204,"201051344001158","219011344069620",28.57,24.00,0,333.03,368.80,34.8,31.7,0.283,771243.7,771243.7,14951,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730241,2255441.00
07/22/2017 09:30,2,1.178,ACTIVE,213.06,345.06,59.975,1500730204,"201051344000576","219011344069620",28.55,25.00,0,333.33,370.00,34.0,30.9,0.274,785755.4,785755.4,14960,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730242,2255442.00
07/22/2017 09:30,2,1.121,ACTIVE,211.03,338.14,59.959,1500730204,"274151322000087","219011344069620",27.81,34.30,0,329.13,355.58,31.6,28.5,0.177,973556.9,973556.9,15051,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500730243,2255443.00
07/22/2017 09:45,2,1.510,ACTIVE,212.38,347.16,59.954,1500731103,"201051344000645","219011344069620",28.71,26.00,0,331.53,367.00,43.9,40.5,0.362,784711.6,784711.6,14934,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731104,2255444.00
07/22/2017 09:45,2,1.441,ACTIVE,210.35,345.96,59.938,1500731103,"274151322000085","219011344069620",27.77,27.80,0,329.73,356.18,40.5,37.2,0.305,994212.3,994212.3,14847,0,0,0,L,1151911521,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731105,2255445.00
07/22/2017 09:45,2,1.525,ACTIVE,212.61,348.96,59.896,1500731103,"201051344000633","219011344069620",28.80,24.80,0,330.93,367.60,44.5,41.1,0.367,771672.0,771672.0,14986,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731106,2255446.00
07/22/2017 09:45,2,1.531,ACTIVE,212.83,347.46,59.944,1500731103,"201051344000469","219011344069620",28.88,24.00,0,330.63,367.00,44.8,41.3,0.380,775317.6,775317.6,14959,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731107,2255447.00
07/22/2017 09:45,2,1.525,ACTIVE,211.93,347.16,59.944,1500731103,"201051344000646","219011344069620",28.86,24.30,0,329.13,366.10,44.6,41.1,0.371,770062.9,770062.9,14943,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731108,2255448.00
07/22/2017 09:45,2,1.492,ACTIVE,211.03,345.06,59.949,1500731103,"274151322000052","219011344069620",28.47,27.30,0,328.22,357.38,43.0,39.5,0.287,1034635.1,1034635.1,14845,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731109,2255449.00
07/22/2017 09:45,2,1.574,ACTIVE,212.83,348.36,59.954,1500731103,"201051344000585","219011344069620",28.71,25.00,0,330.33,366.40,45.8,42.3,0.371,783436.8,783436.8,14942,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731110,2255450.00
07/22/2017 09:45,2,1.480,ACTIVE,212.38,346.56,59.965,1500731103,"201051344001230","219011344069620",29.00,24.30,0,325.82,363.39,43.5,40.1,0.358,774573.5,774573.5,14973,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731111,2255451.00
07/22/2017 09:45,2,1.504,ACTIVE,213.29,348.36,59.949,1500731103,"201051344000582","219011344069620",28.63,25.00,0,331.53,366.10,43.6,40.1,0.358,763747.6,763747.6,14937,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731112,2255452.00
07/22/2017 09:45,2,1.557,ACTIVE,212.16,347.46,59.944,1500731103,"201051344000955","219011344069620",28.80,24.80,0,329.13,365.19,45.4,41.9,0.380,783618.9,783618.9,14954,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731113,2255453.00
07/22/2017 09:45,2,0.994,ACTIVE,211.48,407.57,59.954,1500731103,"274151322000094","219011344069620",37.95,29.30,0,328.22,437.63,37.8,34.6,0.265,853308.6,853308.6,15205,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731113,2255454.00
07/22/2017 09:45,2,1.566,ACTIVE,213.29,348.36,60.002,1500731103,"201051344000579","219011344069620",29.04,24.00,0,331.23,367.00,46.1,42.6,0.376,793561.8,793561.8,14945,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731114,2255455.00
07/22/2017 09:45,2,1.539,ACTIVE,212.38,346.86,59.949,1500731103,"201051344000890","219011344069620",29.04,24.80,0,329.43,366.40,45.3,41.8,0.367,777657.0,777657.0,14954,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731115,2255456.00
07/22/2017 09:45,2,1.535,ACTIVE,213.06,348.06,59.954,1500731103,"201051344000438","219011344069620",29.10,24.50,0,330.63,366.70,45.3,41.8,0.376,780084.9,780084.9,14940,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731116,2255457.00
07/22/2017 09:45,2,1.537,ACTIVE,212.61,343.85,59.954,1500731103,"201051344000417","219011344069620",19.00,24.00,0,330.03,356.18,29.6,26.6,0.243,701953.8,701953.8,14976,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731117,2255458.00
07/22/2017 09:45,2,1.457,ACTIVE,210.80,339.95,59.912,1500731103,"274151322000083","219011344069620",28.69,27.50,0,329.13,357.08,42.4,39.0,0.292,1024198.6,1024198.6,14857,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731118,2255459.00
07/22/2017 09:45,2,1.561,ACTIVE,211.48,342.05,59.933,1500731103,"274151322000076","219011344069620",29.24,27.80,0,330.03,359.18,46.2,42.7,0.323,1093130.0,1093130.0,14856,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731119,2255460.00
07/22/2017 09:45,2,1.541,ACTIVE,212.83,348.06,59.954,1500731103,"201051344000868","219011344069620",28.98,24.50,0,330.93,366.70,45.2,41.7,0.362,773699.1,773699.1,14961,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731120,2255461.00
07/22/2017 09:45,2,1.527,ACTIVE,211.25,341.15,59.944,1500731103,"274151322000095","219011344069620",29.26,27.80,0,328.82,358.28,45.2,41.7,0.314,1082602.2,1082602.2,14870,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731121,2255462.00
07/22/2017 09:45,2,1.557,ACTIVE,213.29,346.26,59.949,1500731103,"201051344000988","219011344069620",18.81,24.30,0,331.53,358.58,29.7,26.7,0.243,674539.1,674539.1,14945,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731121,2255463.00
07/22/2017 09:45,2,1.553,ACTIVE,212.61,347.16,59.891,1500731103,"201051344001025","219011344069620",29.04,24.80,0,330.63,366.70,45.7,42.2,0.362,780573.0,780573.0,14944,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731123,2255464.00
07/22/2017 09:45,2,1.545,ACTIVE,213.06,348.06,59.944,1500731103,"201051344000458","219011344069620",28.63,25.80,0,331.53,366.70,44.9,41.4,0.380,785034.7,785034.7,14932,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731123,2255465.00
07/22/2017 09:45,2,1.549,ACTIVE,213.74,349.56,59.944,1500731103,"201051344000853","219011344069620",28.77,24.80,0,333.03,368.50,45.1,41.6,0.376,786201.4,786201.4,14951,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731124,2255466.00
07/22/2017 09:45,2,1.518,ACTIVE,212.61,348.06,59.991,1500731103,"201051344000685","219011344069620",28.80,24.30,0,330.03,366.40,44.3,40.8,0.380,779924.5,779924.5,14972,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731125,2255467.00
07/22/2017 09:45,2,1.492,ACTIVE,212.83,347.76,59.912,1500731103,"201051344000917","219011344069620",28.88,25.30,0,329.73,365.80,43.7,40.2,0.354,776593.4,776593.4,14962,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731126,2255468.00
07/22/2017 09:45,2,1.512,ACTIVE,212.61,346.56,59.949,1500731103,"201051344001145","219011344069620",28.94,23.80,0,330.93,366.40,44.3,40.9,0.362,784608.0,784608.0,14955,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731127,2255469.00
07/22/2017 09:45,2,1.543,ACTIVE,213.06,348.36,59.886,1500731103,"201051344000651","219011344069620",28.80,25.30,0,331.53,367.30,45.1,41.6,0.362,773466.5,773466.5,14951,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731128,2255470.00
07/22/2017 09:45,2,1.447,ACTIVE,211.03,339.04,59.944,1500731103,"274151322000088","219011344069620",28.17,27.50,0,328.82,356.78,41.3,37.9,0.274,982585.4,982585.4,14850,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731129,2255471.00
07/22/2017 09:45,2,1.021,ACTIVE,211.70,405.77,59.938,1500731103,"274151322000068","219011344069620",37.93,29.80,0,329.73,435.83,39.2,35.9,0.265,854016.7,854016.7,15218,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731130,2255472.00
07/22/2017 09:45,2,1.582,ACTIVE,212.61,348.06,59.917,1500731103,"201051344001135","219011344069620",28.67,25.00,0,329.43,366.10,46.0,42.4,0.371,768974.4,768974.4,14926,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731131,2255473.00
07/22/2017 09:45,2,1.549,ACTIVE,212.83,347.76,59.959,1500731103,"201051344000594","219011344069620",29.30,24.30,0,329.13,367.00,46.0,42.5,0.371,788300.3,788300.3,14944,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731132,2255474.00
07/22/2017 09:45,2,1.547,ACTIVE,212.83,348.06,59.938,1500731103,"201051344001203","219011344069620",28.96,25.30,0,331.23,367.60,45.4,41.9,0.376,778690.7,778690.7,14975,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731132,2255475.00
07/22/2017 09:45,2,1.488,ACTIVE,210.80,340.85,59.933,1500731103,"274151322000054","219011344069620",27.77,27.80,0,328.82,357.38,41.8,38.5,0.287,998992.0,998992.0,14833,0,0,0,L,1151911521,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731133,2255476.00
07/22/2017 09:45,2,1.572,ACTIVE,213.29,347.46,59.907,1500731103,"201051344000867","219011344069620",28.75,25.50,0,330.63,366.70,45.8,42.3,0.367,772469.5,772469.5,14977,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731134,2255477.00
07/22/2017 09:45,2,1.520,ACTIVE,213.06,348.06,59.944,1500731103,"201051344001093","219011344069620",28.82,25.00,0,331.83,366.40,44.4,40.9,0.354,776576.1,776576.1,14971,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731135,2255478.00
07/22/2017 09:45,2,1.533,ACTIVE,213.29,349.26,59.954,1500731103,"201051344000900","219011344069620",29.10,25.00,0,331.53,367.00,45.3,41.8,0.376,794183.4,794183.4,14979,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731136,2255479.00
07/22/2017 09:45,2,1.529,ACTIVE,213.29,347.76,59.959,1500731103,"201051344000648","219011344069620",28.96,24.80,0,331.23,367.30,44.9,41.4,0.367,781481.4,781481.4,14949,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731138,2255480.00
07/22/2017 09:45,2,1.561,ACTIVE,213.06,348.66,59.954,1500731103,"201051344000569","219011344069620",28.80,25.00,0,331.53,367.30,45.5,42.0,0.376,796088.0,796088.0,14925,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731139,2255481.00
07/22/2017 09:45,2,1.578,ACTIVE,213.29,348.36,59.975,1500731103,"201051344000983","219011344069620",28.80,25.30,0,330.93,367.60,46.1,42.6,0.384,786776.5,786776.5,14952,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731140,2255482.00
07/22/2017 09:45,2,1.561,ACTIVE,213.51,348.06,59.954,1500731103,"201051344001158","219011344069620",28.90,24.30,0,331.23,367.60,45.7,42.2,0.380,771252.7,771252.7,14952,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731141,2255483.00
07/22/2017 09:45,2,1.537,ACTIVE,213.74,349.86,60.007,1500731103,"201051344000576","219011344069620",28.80,25.30,0,331.23,367.60,44.9,41.4,0.371,785764.3,785764.3,14961,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731142,2255484.00
07/22/2017 09:45,2,1.461,ACTIVE,211.03,348.96,59.949,1500731103,"274151322000087","219011344069620",28.23,35.00,0,328.22,355.88,41.8,38.4,0.261,973565.1,973565.1,15052,0,0,0,L,1151911521,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500731142,2255485.00
07/22/2017 10:00,2,2.547,ACTIVE,214.19,358.88,59.991,1500732003,"201051344000645","219011344069620",28.33,27.30,0,317.40,391.34,73.1,68.6,0.605,784725.8,784725.8,14935,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732004,2255486.00
07/22/2017 10:00,2,2.383,ACTIVE,211.48,353.77,59.981,1500732003,"274151322000085","219011344069620",27.73,29.50,0,327.92,375.41,66.9,62.6,0.460,994225.5,994225.5,14848,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732005,2255487.00
07/22/2017 10:00,2,2.465,ACTIVE,213.74,358.28,59.944,1500732003,"201051344000633","219011344069620",28.94,26.00,0,317.70,390.74,72.2,67.8,0.623,771686.4,771686.4,14987,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732006,2255488.00
07/22/2017 10:00,2,2.502,ACTIVE,214.19,359.18,59.996,1500732003,"201051344000469","219011344069620",28.71,25.30,0,315.90,391.34,72.8,68.3,0.619,775332.1,775332.1,14960,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732007,2255489.00
07/22/2017 10:00,2,2.455,ACTIVE,212.38,356.18,59.933,1500732003,"201051344000646","219011344069620",28.65,25.30,0,317.40,389.24,71.2,66.8,0.605,770077.4,770077.4,14944,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732008,2255490.00
07/22/2017 10:00,2,2.383,ACTIVE,210.80,349.26,59.981,1500732003,"274151322000052","219011344069620",28.51,29.30,0,325.52,375.71,68.8,64.4,0.491,1034649.2,1034649.2,14846,0,0,0,L,1151911521,0,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732009,2255491.00
07/22/2017 10:00,2,2.469,ACTIVE,213.29,355.88,59.991,1500732003,"201051344000585","219011344069620",28.75,26.50,0,318.91,389.54,71.8,67.4,0.597,783451.5,783451.5,14943,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732010,2255492.00
07/22/2017 10:00,2,2.389,ACTIVE,212.61,354.07,60.028,1500732003,"201051344001230","219011344069620",28.96,25.50,0,315.90,387.14,70.1,65.7,0.588,774587.8,774587.8,14974,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732011,2255493.00
07/22/2017 10:00,2,2.389,ACTIVE,213.51,356.78,60.039,1500732003,"201051344000582","219011344069620",28.86,26.30,0,317.40,390.14,69.8,65.5,0.579,763761.8,763761.8,14938,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732011,2255494.00
07/22/2017 10:00,2,2.488,ACTIVE,212.61,356.18,60.007,1500732003,"201051344000955","219011344069620",28.78,26.30,0,318.00,388.94,72.5,68.1,0.623,783633.6,783633.6,14955,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732012,2255495.00
07/22/2017 10:00,2,1.615,ACTIVE,210.80,413.29,59.975,1500732003,"274151322000094","219011344069620",37.61,30.50,0,391.34,451.46,60.7,56.7,0.420,853321.0,853321.0,15206,0,0,0,L,1151911521,0,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732013,2255496.00
07/22/2017 10:00,2,2.527,ACTIVE,213.96,359.48,59.991,1500732003,"201051344000579","219011344069620",29.34,25.50,0,317.40,391.04,75.1,70.6,0.628,793576.6,793576.6,14946,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732014,2255497.00
07/22/2017 10:00,2,2.492,ACTIVE,212.61,355.28,60.018,1500732003,"201051344000890","219011344069620",28.84,26.00,0,317.70,388.94,72.8,68.4,0.605,777671.7,777671.7,14955,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732015,2255498.00
07/22/2017 10:00,2,2.473,ACTIVE,213.06,357.08,60.034,1500732003,"201051344000438","219011344069620",29.18,26.00,0,317.10,390.44,73.1,68.6,0.619,780099.5,780099.5,14941,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732016,2255499.00
07/22/2017 10:00,2,2.490,ACTIVE,212.83,350.17,59.959,1500732003,"201051344000417","219011344069620",18.83,25.00,0,331.83,372.41,47.5,44.0,0.402,701963.2,701963.2,14977,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732017,2255500.00
07/22/2017 10:00,2,2.334,ACTIVE,211.03,356.18,59.991,1500732003,"274151322000083","219011344069620",28.61,29.00,0,326.72,375.71,67.6,63.3,0.477,1024212.4,1024212.4,14858,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732018,2255501.00
07/22/2017 10:00,2,2.504,ACTIVE,211.48,357.08,59.970,1500732003,"274151322000076","219011344069620",29.34,29.80,0,327.32,376.92,74.4,69.9,0.521,1093145.1,1093145.1,14857,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732019,2255502.00
07/22/2017 10:00,2,2.502,ACTIVE,213.29,358.28,59.954,1500732003,"201051344000868","219011344069620",28.65,25.80,0,317.70,389.84,72.7,68.2,0.601,773713.7,773713.7,14962,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732020,2255503.00
07/22/2017 10:00,2,2.459,ACTIVE,210.80,358.58,59.975,1500732003,"274151322000095","219011344069620",29.08,29.80,0,325.52,375.71,72.4,68.0,0.499,1082617.0,1082617.0,14871,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732020,2255504.00
07/22/2017 10:00,2,2.455,ACTIVE,213.96,352.87,59.949,1500732003,"201051344000988","219011344069620",19.04,25.00,0,332.43,377.22,47.4,43.8,0.407,674548.5,674548.5,14946,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732021,2255505.00
07/22/2017 10:00,2,2.445,ACTIVE,212.61,356.18,59.981,1500732003,"201051344001025","219011344069620",29.00,26.00,0,318.30,390.74,71.9,67.5,0.583,780587.7,780587.7,14945,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732022,2255506.00
07/22/2017 10:00,2,2.402,ACTIVE,213.74,356.78,59.949,1500732003,"201051344000458","219011344069620",28.77,27.30,0,317.40,391.04,70.0,65.6,0.605,785049.1,785049.1,14933,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732023,2255507.00
07/22/2017 10:00,2,2.408,ACTIVE,214.41,359.78,59.981,1500732003,"201051344000853","219011344069620",28.67,26.00,0,318.00,392.55,69.9,65.5,0.588,786215.9,786215.9,14952,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732024,2255508.00
07/22/2017 10:00,2,2.348,ACTIVE,212.83,355.88,60.028,1500732003,"201051344000685","219011344069620",29.14,25.50,0,315.60,389.24,69.2,64.9,0.614,779939.0,779939.0,14973,0,0,0,L,1122011218,0,122.68,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732025,2255509.00
07/22/2017 10:00,2,2.303,ACTIVE,213.06,355.88,59.981,1500732003,"201051344000917","219011344069620",29.28,26.50,0,318.91,389.24,68.3,64.0,0.575,776607.6,776607.6,14963,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732026,2255510.00
07/22/2017 10:00,2,2.346,ACTIVE,212.61,354.07,59.944,1500732003,"201051344001145","219011344069620",28.90,25.00,0,319.51,389.24,68.7,64.4,0.570,784622.4,784622.4,14956,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732027,2255511.00
07/22/2017 10:00,2,2.379,ACTIVE,213.29,356.18,59.922,1500732003,"201051344000651","219011344069620",28.90,26.80,0,318.91,390.14,69.7,65.3,0.570,773481.1,773481.1,14952,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732028,2255512.00
07/22/2017 10:00,2,2.287,ACTIVE,210.80,350.47,59.991,1500732003,"274151322000088","219011344069620",28.05,29.00,0,327.32,375.71,65.0,60.8,0.442,982598.9,982598.9,14851,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732029,2255513.00
07/22/2017 10:00,2,1.576,ACTIVE,211.25,423.50,59.975,1500732003,"274151322000068","219011344069620",38.49,30.80,0,389.84,446.95,61.4,57.4,0.420,854029.4,854029.4,15219,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732030,2255514.00
07/22/2017 10:00,2,2.387,ACTIVE,213.06,354.37,59.981,1500732003,"201051344001135","219011344069620",28.92,26.30,0,317.40,389.24,70.0,65.6,0.579,768989.2,768989.2,14927,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732030,2255515.00
07/22/2017 10:00,2,2.426,ACTIVE,212.83,355.88,59.933,1500732003,"201051344000594","219011344069620",28.65,25.50,0,318.61,389.54,70.4,66.0,0.579,788315.2,788315.2,14945,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732031,2255516.00
07/22/2017 10:00,2,2.389,ACTIVE,213.29,354.97,60.028,1500732003,"201051344001203","219011344069620",29.02,26.50,0,318.30,391.34,70.2,65.9,0.592,778705.4,778705.4,14976,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732032,2255517.00
07/22/2017 10:00,2,2.307,ACTIVE,211.25,343.85,59.986,1500732003,"274151322000054","219011344069620",27.77,29.50,0,326.12,376.31,64.9,60.7,0.442,999005.6,999005.6,14834,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732033,2255518.00
07/22/2017 10:00,2,2.414,ACTIVE,213.74,356.18,60.007,1500732003,"201051344000867","219011344069620",28.65,27.00,0,317.40,388.64,70.0,65.7,0.575,772484.2,772484.2,14978,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732034,2255519.00
07/22/2017 10:00,2,2.344,ACTIVE,213.29,356.48,59.991,1500732003,"201051344001093","219011344069620",29.20,26.00,0,318.61,389.54,69.4,65.0,0.561,776590.6,776590.6,14972,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732035,2255520.00
07/22/2017 10:00,2,2.410,ACTIVE,213.96,357.38,60.018,1500732003,"201051344000900","219011344069620",28.67,26.50,0,318.00,391.34,70.0,65.6,0.588,794198.1,794198.1,14980,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732036,2255521.00
07/22/2017 10:00,2,2.373,ACTIVE,213.96,357.98,59.922,1500732003,"201051344000648","219011344069620",28.67,26.30,0,317.70,391.04,68.9,64.6,0.579,781495.8,781495.8,14950,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732037,2255522.00
07/22/2017 10:00,2,2.404,ACTIVE,213.74,356.18,59.944,1500732003,"201051344000569","219011344069620",28.53,26.50,0,318.00,391.64,69.4,65.1,0.588,796102.6,796102.6,14926,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732038,2255523.00
07/22/2017 10:00,2,2.406,ACTIVE,213.96,357.68,60.002,1500732003,"201051344000983","219011344069620",28.75,26.80,0,318.91,390.44,70.1,65.7,0.605,786791.2,786791.2,14953,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732039,2255524.00
07/22/2017 10:00,2,2.414,ACTIVE,213.96,357.38,59.996,1500732003,"201051344001158","219011344069620",28.78,25.80,0,316.80,391.04,70.4,66.1,0.597,771267.4,771267.4,14953,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732040,2255525.00
07/22/2017 10:00,2,2.373,ACTIVE,214.19,357.98,60.018,1500732003,"201051344000576","219011344069620",28.84,26.50,0,318.00,391.64,69.4,65.1,0.579,785778.7,785778.7,14962,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732041,2255526.00
07/22/2017 10:00,2,2.338,ACTIVE,210.80,356.18,59.996,1500732003,"274151322000087","219011344069620",27.75,37.50,0,327.62,373.61,65.7,61.5,0.415,973578.6,973578.6,15053,0,0,0,L,1151911521,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732042,2255527.00
07/22/2017 10:15,2,4.551,ACTIVE,216.45,353.77,59.975,1500732903,"201051344000645","219011344069620",28.31,31.00,0,319.51,404.87,130.5,124.0,0.605,784747.4,784747.4,14936,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732904,2255528.00
07/22/2017 10:15,2,3.238,ACTIVE,212.61,342.05,59.975,1500732903,"274151322000085","219011344069620",27.15,34.30,0,327.32,384.13,89.0,84.0,0.340,994245.4,994245.4,14849,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732905,2255529.00
