ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 10:15,2,4.527,ACTIVE,216.22,354.67,59.954,1500732903,"201051344000633","219011344069620",28.23,29.50,0,316.80,406.37,129.4,123.0,0.614,771708.2,771708.2,14988,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732906,2255530.00
07/22/2017 10:15,2,4.842,ACTIVE,216.90,354.97,59.970,1500732903,"201051344000469","219011344069620",28.47,29.00,0,317.40,406.67,139.5,132.8,0.672,775354.0,775354.0,14961,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732907,2255531.00
07/22/2017 10:15,2,4.072,ACTIVE,213.96,350.47,59.970,1500732903,"201051344000646","219011344069620",28.37,29.80,0,318.00,401.26,117.0,111.0,0.557,770099.0,770099.0,14945,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732908,2255532.00
07/22/2017 10:15,2,3.461,ACTIVE,212.61,346.26,59.965,1500732903,"274151322000052","219011344069620",27.95,34.80,0,324.92,386.53,97.9,92.6,0.389,1034670.2,1034670.2,14847,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732909,2255533.00
07/22/2017 10:15,2,4.418,ACTIVE,215.09,351.37,59.965,1500732903,"201051344000585","219011344069620",28.59,30.50,0,318.00,400.36,128.0,121.6,0.601,783473.4,783473.4,14944,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732910,2255534.00
07/22/2017 10:15,2,4.088,ACTIVE,213.96,348.66,59.986,1500732903,"201051344001230","219011344069620",28.47,29.00,0,318.30,401.86,117.8,111.8,0.561,774609.5,774609.5,14975,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732911,2255535.00
07/22/2017 10:15,2,4.311,ACTIVE,215.32,351.67,59.954,1500732903,"201051344000582","219011344069620",28.31,30.00,0,317.70,401.56,123.6,117.4,0.579,763783.2,763783.2,14939,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732911,2255536.00
07/22/2017 10:15,2,4.473,ACTIVE,214.41,351.37,59.965,1500732903,"201051344000955","219011344069620",28.41,29.80,0,317.10,400.66,128.8,122.4,0.619,783655.8,783655.8,14956,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732912,2255537.00
07/22/2017 10:15,2,2.512,ACTIVE,213.06,418.70,59.970,1500732903,"274151322000094","219011344069620",38.66,35.80,0,392.25,454.16,97.8,92.5,0.371,853340.0,853340.0,15207,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732913,2255538.00
07/22/2017 10:15,2,5.191,ACTIVE,217.58,357.08,59.959,1500732903,"201051344000579","219011344069620",29.20,29.80,0,318.00,406.07,153.5,146.2,0.725,793599.0,793599.0,14947,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732914,2255539.00
07/22/2017 10:15,2,4.754,ACTIVE,214.64,351.97,59.965,1500732903,"201051344000890","219011344069620",28.59,30.00,0,320.11,400.66,137.6,130.9,0.636,777693.7,777693.7,14956,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732915,2255540.00
07/22/2017 10:15,2,4.773,ACTIVE,215.54,354.07,59.975,1500732903,"201051344000438","219011344069620",29.04,29.50,0,317.70,401.56,140.3,133.5,0.663,780121.6,780121.6,14942,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732916,2255541.00
07/22/2017 10:15,2,5.031,ACTIVE,215.32,349.86,59.970,1500732903,"201051344000417","219011344069620",18.73,27.50,0,317.70,388.94,95.6,90.4,0.455,701977.3,701977.3,14978,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732917,2255542.00
07/22/2017 10:15,2,4.377,ACTIVE,213.06,359.18,59.959,1500732903,"274151322000083","219011344069620",28.37,33.80,0,325.22,386.53,125.7,119.4,0.495,1024233.2,1024233.2,14859,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732918,2255543.00
07/22/2017 10:15,2,5.014,ACTIVE,214.19,348.66,59.959,1500732903,"274151322000076","219011344069620",28.71,35.00,0,328.22,388.94,145.9,138.9,0.552,1093168.0,1093168.0,14858,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732919,2255544.00
07/22/2017 10:15,2,5.383,ACTIVE,216.67,356.78,59.970,1500732903,"201051344000868","219011344069620",28.17,29.50,0,319.81,406.37,153.4,146.2,0.703,773735.9,773735.9,14963,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732920,2255545.00
07/22/2017 10:15,2,5.131,ACTIVE,213.06,345.36,59.959,1500732903,"274151322000095","219011344069620",28.75,35.80,0,324.92,390.14,149.3,142.2,0.570,1082639.5,1082639.5,14872,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732921,2255546.00
07/22/2017 10:15,2,5.457,ACTIVE,217.58,353.77,59.970,1500732903,"201051344000988","219011344069620",18.43,28.30,0,317.40,391.94,101.9,96.4,0.482,674562.9,674562.9,14947,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732922,2255547.00
07/22/2017 10:15,2,5.393,ACTIVE,216.00,354.07,59.965,1500732903,"201051344001025","219011344069620",27.99,30.50,0,319.51,401.56,152.8,145.6,0.698,780609.9,780609.9,14946,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732923,2255548.00
07/22/2017 10:15,2,5.436,ACTIVE,217.80,357.68,59.959,1500732903,"201051344000458","219011344069620",28.75,30.80,0,319.21,405.77,158.0,150.6,0.765,785071.0,785071.0,14934,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732924,2255549.00
07/22/2017 10:15,2,5.678,ACTIVE,218.26,360.38,59.970,1500732903,"201051344000853","219011344069620",28.37,30.80,0,321.01,404.87,163.2,155.6,0.765,786237.9,786237.9,14953,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732925,2255550.00
07/22/2017 10:15,2,5.406,ACTIVE,215.09,354.97,59.965,1500732903,"201051344000685","219011344069620",28.71,29.00,0,316.20,400.36,157.1,149.7,0.765,779961.0,779961.0,14974,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732925,2255551.00
07/22/2017 10:15,2,5.459,ACTIVE,216.22,357.68,59.938,1500732903,"201051344000917","219011344069620",28.63,30.80,0,319.81,401.26,158.3,150.9,0.747,776629.4,776629.4,14964,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732926,2255552.00
07/22/2017 10:15,2,5.512,ACTIVE,215.54,357.38,59.959,1500732903,"201051344001145","219011344069620",28.55,28.80,0,319.21,400.36,159.3,151.8,0.734,784644.3,784644.3,14957,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732927,2255553.00
07/22/2017 10:15,2,5.654,ACTIVE,216.67,357.08,59.975,1500732903,"201051344000651","219011344069620",28.53,30.00,0,319.21,404.57,163.3,155.7,0.751,773503.3,773503.3,14953,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732928,2255554.00
07/22/2017 10:15,2,5.371,ACTIVE,213.51,346.56,59.965,1500732903,"274151322000088","219011344069620",27.67,33.80,0,326.42,385.93,150.3,143.2,0.570,982619.6,982619.6,14852,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732929,2255555.00
07/22/2017 10:15,2,3.596,ACTIVE,214.41,431.32,59.965,1500732903,"274151322000068","219011344069620",39.16,35.60,0,390.14,459.57,142.8,135.9,0.552,854048.7,854048.7,15220,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732930,2255556.00
07/22/2017 10:15,2,5.816,ACTIVE,216.22,357.38,59.970,1500732903,"201051344001135","219011344069620",28.47,30.00,0,318.91,400.96,167.7,159.9,0.791,769011.4,769011.4,14928,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732931,2255557.00
07/22/2017 10:15,2,6.158,ACTIVE,216.67,358.28,59.970,1500732903,"201051344000594","219011344069620",28.63,30.30,0,316.50,401.56,178.6,170.4,0.804,788337.8,788337.8,14946,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732932,2255558.00
07/22/2017 10:15,2,6.057,ACTIVE,216.90,357.08,59.959,1500732903,"201051344001203","219011344069620",28.43,30.00,0,318.30,404.57,174.3,166.3,0.818,778728.0,778728.0,14977,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732933,2255559.00
07/22/2017 10:15,2,5.514,ACTIVE,213.74,348.96,59.975,1500732903,"274151322000054","219011344069620",27.47,34.50,0,325.82,385.63,153.3,146.1,0.583,999026.1,999026.1,14835,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732934,2255560.00
07/22/2017 10:15,2,6.396,ACTIVE,217.80,357.98,59.981,1500732903,"201051344000867","219011344069620",28.17,30.50,0,318.91,405.47,182.3,174.0,0.835,772506.8,772506.8,14979,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732934,2255561.00
07/22/2017 10:15,2,6.104,ACTIVE,216.90,359.48,59.975,1500732903,"201051344001093","219011344069620",28.88,30.30,0,317.70,402.46,178.6,170.5,0.822,776613.0,776613.0,14973,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732935,2255562.00
07/22/2017 10:15,2,6.383,ACTIVE,218.26,363.69,59.970,1500732903,"201051344000900","219011344069620",28.84,30.00,0,318.30,406.97,186.4,178.0,0.826,794220.7,794220.7,14981,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732936,2255563.00
07/22/2017 10:15,2,6.281,ACTIVE,218.03,360.69,59.975,1500732903,"201051344000648","219011344069620",28.41,30.00,0,318.91,405.77,180.7,172.5,0.849,781518.0,781518.0,14951,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732937,2255564.00
07/22/2017 10:15,2,6.361,ACTIVE,218.26,360.08,59.959,1500732903,"201051344000569","219011344069620",28.01,30.50,0,318.91,404.87,180.5,172.3,0.840,796125.0,796125.0,14927,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732938,2255565.00
07/22/2017 10:15,2,6.223,ACTIVE,218.48,359.78,59.981,1500732903,"201051344000983","219011344069620",28.53,31.30,0,319.81,405.17,179.7,171.5,0.840,786813.7,786813.7,14954,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732939,2255566.00
07/22/2017 10:15,2,6.209,ACTIVE,218.48,360.08,59.986,1500732903,"201051344001158","219011344069620",28.51,30.00,0,317.70,406.07,179.2,171.1,0.835,771290.0,771290.0,14954,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732940,2255567.00
07/22/2017 10:15,2,6.223,ACTIVE,218.26,361.29,59.970,1500732903,"201051344000576","219011344069620",28.15,31.00,0,318.30,405.47,177.3,169.2,0.813,785801.0,785801.0,14963,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732941,2255568.00
07/22/2017 10:15,2,5.799,ACTIVE,214.19,364.29,59.970,1500732903,"274151322000087","219011344069620",27.59,44.00,0,327.32,383.83,161.8,154.3,0.597,973599.3,973599.3,15054,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500732942,2255569.00
07/22/2017 10:30,2,3.832,ACTIVE,216.00,351.07,59.959,1500733804,"201051344000645","219011344069620",27.53,35.60,0,334.54,407.57,106.9,101.3,0.499,784782.4,784782.4,14937,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733805,2255570.00
07/22/2017 10:30,2,3.664,ACTIVE,213.06,349.86,59.959,1500733804,"274151322000085","219011344069620",25.74,38.40,0,328.82,384.73,95.5,90.3,0.362,994277.0,994277.0,14850,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733806,2255571.00
07/22/2017 10:30,2,3.959,ACTIVE,215.77,353.17,59.986,1500733804,"201051344000633","219011344069620",27.57,34.30,0,333.03,408.18,110.6,104.8,0.535,771743.5,771743.5,14989,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733807,2255572.00
07/22/2017 10:30,2,3.963,ACTIVE,216.22,353.17,59.970,1500733804,"201051344000469","219011344069620",27.79,33.80,0,333.63,409.38,111.5,105.7,0.535,775389.3,775389.3,14962,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733808,2255573.00
07/22/2017 10:30,2,3.922,ACTIVE,214.19,348.96,59.975,1500733804,"201051344000646","219011344069620",27.81,34.50,0,330.93,403.37,110.4,104.6,0.530,770134.0,770134.0,14946,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733809,2255574.00
07/22/2017 10:30,2,3.836,ACTIVE,212.83,351.97,59.965,1500733804,"274151322000052","219011344069620",27.31,40.60,0,330.03,388.04,106.1,100.5,0.420,1034704.2,1034704.2,14848,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733809,2255575.00
07/22/2017 10:30,2,4.170,ACTIVE,215.54,351.97,59.975,1500733804,"201051344000585","219011344069620",27.35,35.60,0,331.53,407.27,115.5,109.6,0.544,783508.4,783508.4,14945,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733810,2255576.00
07/22/2017 10:30,2,4.170,ACTIVE,214.41,349.56,59.965,1500733804,"201051344001230","219011344069620",27.77,33.00,0,331.23,402.77,117.3,111.3,0.557,774644.6,774644.6,14976,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733811,2255577.00
07/22/2017 10:30,2,4.152,ACTIVE,215.54,352.87,59.975,1500733804,"201051344000582","219011344069620",27.57,34.00,0,332.43,408.78,116.0,110.1,0.544,763817.8,763817.8,14940,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733812,2255578.00
07/22/2017 10:30,2,4.193,ACTIVE,214.41,350.17,59.965,1500733804,"201051344000955","219011344069620",27.97,34.80,0,331.53,403.67,118.7,112.7,0.570,783691.3,783691.3,14957,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733813,2255579.00
07/22/2017 10:30,2,2.816,ACTIVE,213.06,406.67,59.933,1500733804,"274151322000094","219011344069620",37.07,40.40,0,378.42,454.46,106.0,100.4,0.407,853371.0,853371.0,15208,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733814,2255580.00
07/22/2017 10:30,2,4.012,ACTIVE,216.22,352.27,59.975,1500733804,"201051344000579","219011344069620",27.97,33.50,0,334.54,408.18,113.6,107.8,0.535,793634.6,793634.6,14948,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733815,2255581.00
07/22/2017 10:30,2,4.141,ACTIVE,214.19,348.36,59.970,1500733804,"201051344000890","219011344069620",27.45,33.50,0,332.13,403.67,115.1,109.2,0.526,777729.0,777729.0,14957,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733816,2255582.00
07/22/2017 10:30,2,4.070,ACTIVE,215.09,350.47,59.970,1500733804,"201051344000438","219011344069620",27.75,33.80,0,332.13,408.18,114.4,108.5,0.544,780157.0,780157.0,14943,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733817,2255583.00
07/22/2017 10:30,2,3.900,ACTIVE,214.64,356.48,59.981,1500733804,"201051344000417","219011344069620",18.23,32.00,0,317.70,389.24,72.1,67.6,0.623,701999.8,701999.8,14979,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733818,2255584.00
07/22/2017 10:30,2,4.004,ACTIVE,212.61,355.28,59.959,1500733804,"274151322000083","219011344069620",27.41,39.30,0,327.02,387.14,111.3,105.5,0.442,1024266.6,1024266.6,14860,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733819,2255585.00
07/22/2017 10:30,2,4.219,ACTIVE,213.51,345.36,59.965,1500733804,"274151322000076","219011344069620",27.79,41.00,0,330.93,390.74,118.7,112.6,0.460,1093204.4,1093204.4,14859,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733820,2255586.00
07/22/2017 10:30,2,3.504,ACTIVE,214.87,349.26,59.981,1500733804,"201051344000868","219011344069620",27.43,33.30,0,331.53,408.48,97.3,92.0,0.460,773770.9,773770.9,14964,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733821,2255587.00
07/22/2017 10:30,2,3.998,ACTIVE,212.61,350.47,59.981,1500733804,"274151322000095","219011344069620",27.95,41.00,0,331.23,391.04,113.0,107.1,0.433,1082675.4,1082675.4,14873,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733821,2255588.00
07/22/2017 10:30,2,3.398,ACTIVE,215.54,356.78,59.975,1500733804,"201051344000988","219011344069620",18.01,32.60,0,318.00,391.94,62.0,57.9,0.535,674585.7,674585.7,14948,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733822,2255589.00
07/22/2017 10:30,2,3.510,ACTIVE,214.64,347.46,59.975,1500733804,"201051344001025","219011344069620",27.35,35.60,0,331.83,406.67,97.2,91.9,0.446,780645.0,780645.0,14947,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733823,2255590.00
07/22/2017 10:30,2,3.396,ACTIVE,215.54,349.86,59.975,1500733804,"201051344000458","219011344069620",27.43,35.60,0,334.84,408.18,94.4,89.2,0.464,785105.8,785105.8,14935,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733824,2255591.00
07/22/2017 10:30,2,3.408,ACTIVE,216.00,351.37,59.996,1500733804,"201051344000853","219011344069620",27.69,35.20,0,335.44,407.27,95.6,90.4,0.455,786272.7,786272.7,14954,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733825,2255592.00
07/22/2017 10:30,2,3.391,ACTIVE,214.19,348.06,59.981,1500733804,"201051344000685","219011344069620",28.11,32.60,0,331.83,403.07,96.6,91.3,0.477,779996.0,779996.0,14975,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733826,2255593.00
07/22/2017 10:30,2,3.455,ACTIVE,214.64,347.76,59.981,1500733804,"201051344000917","219011344069620",27.75,34.50,0,330.93,407.87,97.1,91.8,0.460,776664.0,776664.0,14965,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733827,2255594.00
07/22/2017 10:30,2,3.572,ACTIVE,214.41,347.46,59.981,1500733804,"201051344001145","219011344069620",27.69,33.30,0,331.83,403.37,100.1,94.7,0.464,784679.2,784679.2,14958,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733828,2255595.00
07/22/2017 10:30,2,3.621,ACTIVE,215.09,348.66,59.981,1500733804,"201051344000651","219011344069620",27.29,35.20,0,333.33,408.48,100.2,94.8,0.464,773538.3,773538.3,14954,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733829,2255596.00
07/22/2017 10:30,2,3.533,ACTIVE,212.38,342.35,59.959,1500733804,"274151322000088","219011344069620",26.90,38.60,0,327.32,386.83,96.2,91.0,0.367,982652.3,982652.3,14853,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733830,2255597.00
07/22/2017 10:30,2,2.416,ACTIVE,213.74,405.47,59.970,1500733804,"274151322000068","219011344069620",37.45,41.50,0,384.43,451.76,92.3,87.2,0.349,854079.6,854079.6,15221,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733830,2255598.00
07/22/2017 10:30,2,3.701,ACTIVE,214.64,349.26,59.981,1500733804,"201051344001135","219011344069620",27.55,34.80,0,332.73,407.27,103.3,97.8,0.482,769046.2,769046.2,14929,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733831,2255599.00
07/22/2017 10:30,2,3.789,ACTIVE,214.87,349.56,60.002,1500733804,"201051344000594","219011344069620",28.17,35.80,0,331.23,409.38,108.2,102.5,0.495,788373.1,788373.1,14947,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733832,2255600.00
07/22/2017 10:30,2,3.842,ACTIVE,214.87,348.36,59.975,1500733804,"201051344001203","219011344069620",27.59,35.00,0,333.33,409.08,107.3,101.7,0.517,778763.2,778763.2,14978,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733833,2255601.00
07/22/2017 10:30,2,3.672,ACTIVE,213.06,355.88,59.975,1500733804,"274151322000054","219011344069620",26.30,39.50,0,327.62,386.53,97.8,92.5,0.376,999058.1,999058.1,14836,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733834,2255602.00
07/22/2017 10:30,2,3.990,ACTIVE,215.54,350.47,59.965,1500733804,"201051344000867","219011344069620",27.79,35.40,0,331.83,407.87,112.3,106.5,0.517,772541.7,772541.7,14980,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733835,2255603.00
07/22/2017 10:30,2,3.953,ACTIVE,215.09,351.67,59.975,1500733804,"201051344001093","219011344069620",27.47,34.30,0,332.43,409.08,110.0,104.2,0.517,776647.9,776647.9,14974,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733836,2255604.00
07/22/2017 10:30,2,4.145,ACTIVE,215.77,353.17,59.981,1500733804,"201051344000900","219011344069620",27.85,34.30,0,333.63,409.68,117.0,111.0,0.539,794255.9,794255.9,14982,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733837,2255605.00
07/22/2017 10:30,2,4.096,ACTIVE,216.00,351.67,59.965,1500733804,"201051344000648","219011344069620",27.71,34.00,0,334.24,408.48,115.0,109.1,0.548,781552.3,781552.3,14952,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733838,2255606.00
07/22/2017 10:30,2,4.137,ACTIVE,216.22,352.57,59.970,1500733804,"201051344000569","219011344069620",27.73,35.40,0,333.63,408.18,116.2,110.2,0.548,796159.4,796159.4,14928,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733839,2255607.00
07/22/2017 10:30,2,4.227,ACTIVE,216.45,353.47,60.002,1500733804,"201051344000983","219011344069620",27.65,35.60,0,333.63,408.18,118.3,112.3,0.566,786848.3,786848.3,14955,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733840,2255608.00
07/22/2017 10:30,2,4.258,ACTIVE,216.45,353.17,59.991,1500733804,"201051344001158","219011344069620",27.45,34.80,0,334.24,407.57,118.5,112.4,0.557,771324.6,771324.6,14955,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733841,2255609.00
07/22/2017 10:30,2,4.398,ACTIVE,216.90,355.28,60.002,1500733804,"201051344000576","219011344069620",27.73,35.40,0,334.54,407.27,123.6,117.4,0.588,785835.4,785835.4,14964,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733842,2255610.00
07/22/2017 10:30,2,3.920,ACTIVE,213.06,345.96,59.986,1500733804,"274151322000087","219011344069620",26.64,49.30,0,328.52,385.63,105.6,100.0,0.380,973631.5,973631.5,15055,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500733843,2255611.00
07/22/2017 10:45,2,6.607,ACTIVE,218.03,359.78,59.965,1500734703,"201051344000645","219011344069620",26.60,40.20,0,335.14,406.07,178.0,169.9,0.818,784825.2,784825.2,14938,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734704,2255612.00
07/22/2017 10:45,2,6.291,ACTIVE,213.51,347.46,59.954,1500734703,"274151322000085","219011344069620",24.55,44.30,0,332.43,383.83,156.3,149.0,0.601,994314.7,994314.7,14851,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734705,2255613.00
07/22/2017 10:45,2,6.561,ACTIVE,217.35,358.58,59.970,1500734703,"201051344000633","219011344069620",26.82,39.00,0,335.44,406.67,178.1,170.0,0.853,771786.6,771786.6,14990,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734706,2255614.00
07/22/2017 10:45,2,6.541,ACTIVE,218.26,361.59,59.959,1500734703,"201051344000469","219011344069620",26.80,39.00,0,334.84,407.27,177.4,169.3,0.840,775432.4,775432.4,14963,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734707,2255615.00
07/22/2017 10:45,2,6.471,ACTIVE,215.77,357.98,59.959,1500734703,"201051344000646","219011344069620",26.60,40.00,0,330.03,400.96,174.3,166.3,0.826,770176.6,770176.6,14947,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734708,2255616.00
07/22/2017 10:45,2,6.289,ACTIVE,213.29,349.26,59.954,1500734703,"274151322000052","219011344069620",26.36,47.30,0,331.23,387.44,167.8,160.1,0.663,1034745.3,1034745.3,14849,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734709,2255617.00
07/22/2017 10:45,2,6.369,ACTIVE,216.67,357.38,59.965,1500734703,"201051344000585","219011344069620",26.72,40.80,0,333.03,403.07,172.4,164.4,0.809,783551.2,783551.2,14946,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734709,2255618.00
07/22/2017 10:45,2,6.287,ACTIVE,215.09,356.78,59.954,1500734703,"201051344001230","219011344069620",26.92,37.80,0,331.23,401.86,171.4,163.6,0.800,774687.6,774687.6,14977,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734710,2255619.00
07/22/2017 10:45,2,6.145,ACTIVE,216.67,358.58,59.975,1500734703,"201051344000582","219011344069620",26.80,38.60,0,331.83,402.46,166.7,159.0,0.769,763860.2,763860.2,14941,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734711,2255620.00
07/22/2017 10:45,2,6.250,ACTIVE,215.54,355.88,59.954,1500734703,"201051344000955","219011344069620",26.48,39.30,0,330.33,400.96,167.5,159.8,0.818,783734.5,783734.5,14958,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734712,2255621.00
07/22/2017 10:45,2,3.980,ACTIVE,213.29,402.16,59.954,1500734703,"274151322000094","219011344069620",36.64,45.80,0,379.32,449.35,147.6,140.5,0.570,853409.2,853409.2,15209,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734713,2255622.00
07/22/2017 10:45,2,5.955,ACTIVE,217.58,357.68,59.965,1500734703,"201051344000579","219011344069620",27.02,39.30,0,335.44,407.57,162.9,155.3,0.769,793678.5,793678.5,14949,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734715,2255623.00
07/22/2017 10:45,2,5.873,ACTIVE,215.09,354.97,60.002,1500734703,"201051344000890","219011344069620",26.84,38.00,0,331.23,401.86,159.8,152.3,0.734,777772.3,777772.3,14958,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734716,2255624.00
07/22/2017 10:45,2,5.848,ACTIVE,215.77,356.18,59.954,1500734703,"201051344000438","219011344069620",26.64,38.20,0,331.83,402.77,157.6,150.2,0.738,780200.2,780200.2,14944,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734717,2255625.00
07/22/2017 10:45,2,5.510,ACTIVE,215.54,350.77,59.954,1500734703,"201051344000417","219011344069620",17.89,37.80,0,332.13,388.64,99.8,94.4,0.486,702027.3,702027.3,14980,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734718,2255626.00
07/22/2017 10:45,2,5.492,ACTIVE,212.83,348.96,59.933,1500734703,"274151322000083","219011344069620",26.48,45.80,0,331.23,386.83,147.2,140.1,0.592,1024307.4,1024307.4,14861,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734718,2255627.00
07/22/2017 10:45,2,5.777,ACTIVE,213.74,348.06,59.959,1500734703,"274151322000076","219011344069620",27.12,48.80,0,331.23,389.24,158.6,151.1,0.619,1093248.8,1093248.8,14860,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734719,2255628.00
07/22/2017 10:45,2,5.559,ACTIVE,216.00,353.77,59.965,1500734703,"201051344000868","219011344069620",26.82,38.40,0,331.83,406.07,151.1,143.9,0.689,773814.1,773814.1,14965,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734720,2255629.00
07/22/2017 10:45,2,5.656,ACTIVE,212.61,344.15,59.965,1500734703,"274151322000095","219011344069620",27.08,48.50,0,330.63,389.84,154.9,147.6,0.592,1082719.4,1082719.4,14874,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734721,2255630.00
07/22/2017 10:45,2,5.379,ACTIVE,217.13,352.87,59.965,1500734703,"201051344000988","219011344069620",17.89,38.20,0,333.93,391.64,97.5,92.1,0.451,674613.6,674613.6,14949,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734722,2255631.00
07/22/2017 10:45,2,5.590,ACTIVE,215.77,356.18,59.959,1500734703,"201051344001025","219011344069620",26.80,40.80,0,331.83,402.46,151.8,144.5,0.689,780688.3,780688.3,14948,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734723,2255632.00
07/22/2017 10:45,2,5.568,ACTIVE,217.13,356.48,59.959,1500734703,"201051344000458","219011344069620",26.62,40.80,0,335.14,406.67,150.1,143.0,0.725,785148.9,785148.9,14936,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734724,2255633.00
07/22/2017 10:45,2,5.396,ACTIVE,217.58,356.78,59.922,1500734703,"201051344000853","219011344069620",26.94,40.40,0,336.64,406.37,147.1,140.1,0.698,786315.9,786315.9,14955,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734725,2255634.00
07/22/2017 10:45,2,5.385,ACTIVE,214.87,354.97,59.959,1500734703,"201051344000685","219011344069620",27.00,36.50,0,330.33,400.96,147.2,140.2,0.716,780039.5,780039.5,14976,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734726,2255635.00
07/22/2017 10:45,2,5.199,ACTIVE,215.54,354.07,59.965,1500734703,"201051344000917","219011344069620",26.80,40.00,0,331.23,400.96,141.2,134.4,0.667,776706.9,776706.9,14966,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734727,2255636.00
07/22/2017 10:45,2,5.100,ACTIVE,214.41,350.47,59.959,1500734703,"201051344001145","219011344069620",26.96,38.20,0,331.23,401.56,139.2,132.4,0.654,784722.5,784722.5,14959,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734727,2255637.00
07/22/2017 10:45,2,5.004,ACTIVE,215.54,351.97,59.959,1500734703,"201051344000651","219011344069620",26.34,40.20,0,334.24,405.47,133.5,126.9,0.619,773581.5,773581.5,14955,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734728,2255638.00
07/22/2017 10:45,2,4.688,ACTIVE,212.38,351.97,59.959,1500734703,"274151322000088","219011344069620",26.00,45.50,0,330.63,386.23,123.3,117.1,0.468,982692.5,982692.5,14854,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734729,2255639.00
07/22/2017 10:45,2,3.070,ACTIVE,213.51,398.56,59.954,1500734703,"274151322000068","219011344069620",36.82,46.60,0,377.22,446.05,114.4,108.5,0.442,854117.9,854117.9,15222,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734730,2255640.00
07/22/2017 10:45,2,4.697,ACTIVE,214.87,351.07,59.949,1500734703,"201051344001135","219011344069620",26.62,40.00,0,331.23,401.26,126.6,120.2,0.592,769089.3,769089.3,14930,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734731,2255641.00
07/22/2017 10:45,2,4.633,ACTIVE,214.87,350.77,59.991,1500734703,"201051344000594","219011344069620",27.14,41.00,0,330.03,407.27,127.3,121.0,0.592,788417.2,788417.2,14948,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734732,2255642.00
07/22/2017 10:45,2,4.604,ACTIVE,215.09,351.37,59.954,1500734703,"201051344001203","219011344069620",26.94,39.30,0,333.63,405.77,125.4,119.1,0.597,778807.0,778807.0,14979,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734733,2255643.00
07/22/2017 10:45,2,4.379,ACTIVE,212.61,356.18,59.975,1500734703,"274151322000054","219011344069620",25.17,46.80,0,331.23,385.63,111.5,105.7,0.429,999097.0,999097.0,14837,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734734,2255644.00
07/22/2017 10:45,2,4.578,ACTIVE,215.32,349.86,59.959,1500734703,"201051344000867","219011344069620",26.50,40.40,0,332.73,406.07,122.8,116.6,0.566,772585.2,772585.2,14981,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734735,2255645.00
07/22/2017 10:45,2,4.393,ACTIVE,215.09,352.27,59.965,1500734703,"201051344001093","219011344069620",26.94,39.80,0,332.43,405.77,119.9,113.8,0.548,776691.2,776691.2,14975,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734736,2255646.00
07/22/2017 10:45,2,4.430,ACTIVE,215.77,352.27,59.965,1500734703,"201051344000900","219011344069620",26.78,39.00,0,333.93,408.18,120.1,114.0,0.552,794300.0,794300.0,14983,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734737,2255647.00
07/22/2017 10:45,2,4.260,ACTIVE,215.77,350.77,59.970,1500734703,"201051344000648","219011344069620",26.74,38.40,0,334.54,407.27,115.3,109.4,0.544,781595.3,781595.3,14953,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734738,2255648.00
07/22/2017 10:45,2,4.217,ACTIVE,215.54,351.67,59.975,1500734703,"201051344000569","219011344069620",26.72,39.80,0,332.43,406.97,114.1,108.2,0.539,796202.4,796202.4,14929,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734739,2255649.00
07/22/2017 10:45,2,4.146,ACTIVE,215.77,351.07,59.959,1500734703,"201051344000983","219011344069620",27.12,40.80,0,333.93,406.67,113.8,107.9,0.552,786891.6,786891.6,14956,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734739,2255650.00
07/22/2017 10:45,2,4.172,ACTIVE,215.54,349.26,59.965,1500734703,"201051344001158","219011344069620",26.32,40.00,0,333.63,406.67,111.2,105.4,0.517,771367.7,771367.7,14956,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734740,2255651.00
07/22/2017 10:45,2,4.066,ACTIVE,215.77,351.37,59.954,1500734703,"201051344000576","219011344069620",26.66,39.80,0,334.54,406.67,109.8,104.0,0.535,785878.4,785878.4,14965,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734741,2255652.00
07/22/2017 10:45,2,3.902,ACTIVE,212.38,354.67,59.938,1500734703,"274151322000087","219011344069620",26.00,57.00,0,329.73,384.43,102.7,97.2,0.384,973671.3,973671.3,15056,0,0,0,L,1151911521,0,122.01,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500734742,2255653.00
07/22/2017 11:00,2,5.811,ACTIVE,217.80,358.28,59.965,1500735603,"201051344000645","219011344069620",27.61,40.60,0,333.93,397.96,162.4,154.9,0.756,784854.7,784854.7,14939,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735604,2255654.00
07/22/2017 11:00,2,5.520,ACTIVE,213.74,346.86,59.965,1500735603,"274151322000085","219011344069620",25.84,46.00,0,331.83,377.22,144.5,137.5,0.557,994341.0,994341.0,14852,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735605,2255655.00
07/22/2017 11:00,2,5.801,ACTIVE,217.13,358.88,59.981,1500735603,"201051344000633","219011344069620",28.05,39.30,0,332.73,397.66,164.7,157.0,0.791,771816.5,771816.5,14991,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735606,2255656.00
07/22/2017 11:00,2,5.746,ACTIVE,218.26,360.08,59.965,1500735603,"201051344000469","219011344069620",28.23,38.40,0,333.33,401.56,164.3,156.7,0.782,775462.2,775462.2,14964,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735607,2255657.00
07/22/2017 11:00,2,5.695,ACTIVE,215.54,356.18,59.959,1500735603,"201051344000646","219011344069620",28.29,39.30,0,331.23,395.55,163.2,155.6,0.787,770206.1,770206.1,14948,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735608,2255658.00
07/22/2017 11:00,2,5.670,ACTIVE,213.51,351.07,59.959,1500735603,"274151322000052","219011344069620",27.55,48.30,0,322.81,381.73,158.2,150.7,0.623,1034773.9,1034773.9,14850,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735609,2255659.00
07/22/2017 11:00,2,5.820,ACTIVE,216.90,357.38,59.965,1500735603,"201051344000585","219011344069620",27.83,40.20,0,332.43,394.05,164.1,156.4,0.769,783581.0,783581.0,14947,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735610,2255660.00
07/22/2017 11:00,2,5.752,ACTIVE,215.32,354.07,59.991,1500735603,"201051344001230","219011344069620",28.27,36.00,0,332.13,395.55,164.8,157.1,0.782,774717.3,774717.3,14978,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735611,2255661.00
07/22/2017 11:00,2,5.727,ACTIVE,216.67,357.38,59.970,1500735603,"201051344000582","219011344069620",27.93,38.80,0,331.83,394.35,161.9,154.4,0.756,763889.6,763889.6,14942,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735612,2255662.00
07/22/2017 11:00,2,5.832,ACTIVE,215.54,356.78,59.975,1500735603,"201051344000955","219011344069620",28.17,39.80,0,331.53,394.05,166.5,158.8,0.787,783764.5,783764.5,14959,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735613,2255663.00
07/22/2017 11:00,2,3.750,ACTIVE,213.51,416.29,59.965,1500735603,"274151322000094","219011344069620",38.41,46.00,0,379.02,444.54,145.7,138.7,0.566,853435.3,853435.3,15210,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735614,2255664.00
07/22/2017 11:00,2,5.816,ACTIVE,218.03,358.88,60.002,1500735603,"201051344000579","219011344069620",28.53,38.40,0,333.63,399.46,168.1,160.3,0.782,793709.0,793709.0,14950,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735614,2255665.00
07/22/2017 11:00,2,5.814,ACTIVE,215.54,353.77,59.954,1500735603,"201051344000890","219011344069620",28.01,38.00,0,332.73,393.15,164.8,157.2,0.751,777802.1,777802.1,14959,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735615,2255666.00
07/22/2017 11:00,2,5.771,ACTIVE,216.00,356.18,59.965,1500735603,"201051344000438","219011344069620",28.39,38.40,0,331.83,393.15,165.8,158.1,0.778,780230.0,780230.0,14945,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735616,2255667.00
07/22/2017 11:00,2,5.773,ACTIVE,216.00,349.86,59.965,1500735603,"201051344000417","219011344069620",18.15,37.30,0,317.10,389.24,106.2,100.6,0.499,702046.3,702046.3,14981,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735617,2255668.00
07/22/2017 11:00,2,5.611,ACTIVE,213.06,357.98,59.959,1500735603,"274151322000083","219011344069620",27.59,46.40,0,331.83,379.32,156.7,149.4,0.632,1024335.6,1024335.6,14862,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735618,2255669.00
07/22/2017 11:00,2,5.988,ACTIVE,214.19,348.06,59.954,1500735603,"274151322000076","219011344069620",28.19,49.80,0,324.62,384.43,170.8,162.9,0.667,1093279.6,1093279.6,14861,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735619,2255670.00
07/22/2017 11:00,2,5.912,ACTIVE,216.90,358.28,59.965,1500735603,"201051344000868","219011344069620",27.71,38.20,0,331.53,393.75,166.0,158.3,0.765,773843.9,773843.9,14966,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735620,2255671.00
