ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 11:00,2,5.951,ACTIVE,213.06,356.48,59.949,1500735603,"274151322000095","219011344069620",28.03,47.80,0,331.23,379.02,168.6,160.8,0.641,1082749.7,1082749.7,14875,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735621,2255672.00
07/22/2017 11:00,2,5.916,ACTIVE,218.03,354.67,59.938,1500735603,"201051344000988","219011344069620",18.23,38.00,0,317.10,392.25,109.2,103.5,0.513,674632.8,674632.8,14950,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735622,2255673.00
07/22/2017 11:00,2,5.990,ACTIVE,216.67,357.08,59.938,1500735603,"201051344001025","219011344069620",27.57,40.60,0,332.43,392.85,167.3,159.6,0.760,780718.2,780718.2,14949,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735623,2255674.00
07/22/2017 11:00,2,5.834,ACTIVE,218.03,358.58,59.954,1500735603,"201051344000458","219011344069620",28.31,41.00,0,333.93,398.86,167.3,159.6,0.795,785178.7,785178.7,14937,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735624,2255675.00
07/22/2017 11:00,2,5.936,ACTIVE,218.71,362.49,59.954,1500735603,"201051344000853","219011344069620",27.75,39.50,0,334.24,397.96,166.8,159.1,0.795,786345.5,786345.5,14956,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735625,2255676.00
07/22/2017 11:00,2,5.936,ACTIVE,215.77,357.68,59.959,1500735603,"201051344000685","219011344069620",27.97,36.80,0,332.73,393.75,168.1,160.3,0.818,780069.2,780069.2,14977,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735626,2255677.00
07/22/2017 11:00,2,5.859,ACTIVE,216.45,355.28,59.970,1500735603,"201051344000917","219011344069620",28.05,40.20,0,331.83,392.55,166.2,158.5,0.791,776736.3,776736.3,14967,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735626,2255678.00
07/22/2017 11:00,2,5.869,ACTIVE,215.54,355.88,59.970,1500735603,"201051344001145","219011344069620",28.21,37.00,0,332.43,393.15,167.4,159.7,0.773,784752.3,784752.3,14960,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735627,2255679.00
07/22/2017 11:00,2,5.916,ACTIVE,216.90,356.78,59.970,1500735603,"201051344000651","219011344069620",27.87,40.80,0,332.43,392.85,167.0,159.3,0.769,773611.1,773611.1,14956,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735628,2255680.00
07/22/2017 11:00,2,5.666,ACTIVE,213.06,360.69,59.986,1500735603,"274151322000088","219011344069620",27.12,46.20,0,324.02,398.86,155.4,148.0,0.592,982720.2,982720.2,14855,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735629,2255681.00
07/22/2017 11:00,2,3.840,ACTIVE,214.19,420.50,59.954,1500735603,"274151322000068","219011344069620",37.81,47.80,0,378.72,442.74,146.7,139.6,0.570,854144.0,854144.0,15223,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735630,2255682.00
07/22/2017 11:00,2,5.900,ACTIVE,216.45,357.38,59.965,1500735603,"201051344001135","219011344069620",27.89,40.20,0,332.73,393.15,166.6,158.9,0.791,769119.2,769119.2,14931,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735631,2255683.00
07/22/2017 11:00,2,5.988,ACTIVE,216.45,359.18,59.959,1500735603,"201051344000594","219011344069620",28.15,40.00,0,331.53,395.25,170.7,162.8,0.782,788447.7,788447.7,14949,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735632,2255684.00
07/22/2017 11:00,2,5.982,ACTIVE,216.67,357.08,59.959,1500735603,"201051344001203","219011344069620",27.89,39.30,0,332.43,393.75,169.0,161.2,0.800,778837.1,778837.1,14980,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735633,2255685.00
07/22/2017 11:00,2,5.662,ACTIVE,213.74,363.99,59.954,1500735603,"274151322000054","219011344069620",26.22,47.00,0,312.59,392.55,150.3,143.1,0.570,999123.7,999123.7,14838,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735634,2255686.00
07/22/2017 11:00,2,5.848,ACTIVE,217.35,357.38,59.970,1500735603,"201051344000867","219011344069620",28.23,41.30,0,332.73,393.75,167.2,159.4,0.765,772615.3,772615.3,14982,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735635,2255687.00
07/22/2017 11:00,2,5.893,ACTIVE,216.67,357.98,59.986,1500735603,"201051344001093","219011344069620",27.81,39.00,0,332.43,393.45,165.9,158.2,0.765,776720.9,776720.9,14976,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735636,2255688.00
07/22/2017 11:00,2,5.814,ACTIVE,217.58,359.48,59.949,1500735603,"201051344000900","219011344069620",28.17,38.80,0,333.33,398.86,165.9,158.2,0.765,794330.3,794330.3,14984,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735637,2255689.00
07/22/2017 11:00,2,5.689,ACTIVE,217.58,358.28,59.949,1500735603,"201051344000648","219011344069620",28.01,38.60,0,333.63,398.86,161.2,153.7,0.756,781624.9,781624.9,14954,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735638,2255690.00
07/22/2017 11:00,2,5.707,ACTIVE,217.58,358.28,59.970,1500735603,"201051344000569","219011344069620",27.71,40.00,0,332.73,397.66,160.2,152.7,0.747,796232.1,796232.1,14930,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735638,2255691.00
07/22/2017 11:00,2,5.656,ACTIVE,218.03,357.98,59.949,1500735603,"201051344000983","219011344069620",28.07,40.40,0,332.73,398.26,160.8,153.2,0.765,786921.6,786921.6,14957,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735639,2255692.00
07/22/2017 11:00,2,5.676,ACTIVE,217.80,357.98,59.975,1500735603,"201051344001158","219011344069620",27.99,40.00,0,333.63,398.56,160.8,153.3,0.756,771397.6,771397.6,14957,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735640,2255693.00
07/22/2017 11:00,2,5.613,ACTIVE,217.80,359.18,59.975,1500735603,"201051344000576","219011344069620",27.95,39.30,0,332.13,398.86,158.8,151.4,0.747,785908.0,785908.0,14966,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735641,2255694.00
07/22/2017 11:00,2,5.410,ACTIVE,213.51,357.08,59.991,1500735603,"274151322000087","219011344069620",27.08,58.80,0,332.13,378.12,148.3,141.2,0.548,973698.9,973698.9,15057,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500735642,2255695.00
07/22/2017 11:15,2,5.529,ACTIVE,217.58,357.98,59.959,1500736504,"201051344000645","219011344069620",26.86,42.50,0,334.84,405.17,150.4,143.3,0.703,784893.2,784893.2,14940,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736505,2255696.00
07/22/2017 11:15,2,5.238,ACTIVE,213.74,360.69,59.954,1500736504,"274151322000085","219011344069620",25.19,47.50,0,333.33,383.23,133.6,127.0,0.508,994375.1,994375.1,14853,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736506,2255697.00
07/22/2017 11:15,2,5.475,ACTIVE,216.90,357.68,59.949,1500736504,"201051344000633","219011344069620",27.00,41.50,0,333.93,405.77,149.7,142.5,0.707,771855.3,771855.3,14992,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736506,2255698.00
07/22/2017 11:15,2,5.445,ACTIVE,217.80,357.08,59.954,1500736504,"201051344000469","219011344069620",26.90,39.50,0,334.24,406.67,148.3,141.2,0.707,775500.9,775500.9,14965,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736507,2255699.00
07/22/2017 11:15,2,5.328,ACTIVE,215.09,353.47,59.970,1500736504,"201051344000646","219011344069620",27.27,41.00,0,330.93,401.26,147.2,140.2,0.703,770244.6,770244.6,14949,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736508,2255700.00
07/22/2017 11:15,2,5.221,ACTIVE,213.74,359.18,59.954,1500736504,"274151322000052","219011344069620",26.88,49.80,0,331.83,388.34,142.0,135.1,0.548,1034811.1,1034811.1,14851,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736509,2255701.00
07/22/2017 11:15,2,5.314,ACTIVE,216.45,355.28,59.965,1500736504,"201051344000585","219011344069620",27.21,42.30,0,331.53,400.66,146.4,139.4,0.685,783619.7,783619.7,14948,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736510,2255702.00
07/22/2017 11:15,2,5.287,ACTIVE,215.09,353.17,59.959,1500736504,"201051344001230","219011344069620",27.17,38.60,0,331.83,401.56,145.6,138.6,0.689,774756.0,774756.0,14979,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736511,2255703.00
07/22/2017 11:15,2,5.168,ACTIVE,216.45,355.28,59.938,1500736504,"201051344000582","219011344069620",27.41,40.80,0,330.93,401.26,143.4,136.5,0.672,763927.7,763927.7,14943,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736512,2255704.00
07/22/2017 11:15,2,5.305,ACTIVE,215.32,353.77,59.922,1500736504,"201051344000955","219011344069620",27.29,41.50,0,331.53,402.46,146.7,139.7,0.703,783803.5,783803.5,14960,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736513,2255705.00
07/22/2017 11:15,2,3.420,ACTIVE,213.74,401.56,59.959,1500736504,"274151322000094","219011344069620",37.31,48.00,0,382.03,446.05,128.9,122.5,0.495,853469.4,853469.4,15211,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736514,2255706.00
07/22/2017 11:15,2,5.393,ACTIVE,217.80,357.08,59.954,1500736504,"201051344000579","219011344069620",27.29,40.20,0,335.44,407.27,149.0,141.9,0.698,793748.5,793748.5,14951,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736515,2255707.00
07/22/2017 11:15,2,5.275,ACTIVE,215.32,352.57,59.954,1500736504,"201051344000890","219011344069620",27.51,39.00,0,332.13,401.56,147.1,140.0,0.681,777840.8,777840.8,14960,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736515,2255708.00
07/22/2017 11:15,2,5.326,ACTIVE,216.00,355.88,59.965,1500736504,"201051344000438","219011344069620",27.35,39.80,0,331.53,401.86,147.5,140.5,0.703,780268.8,780268.8,14946,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736516,2255709.00
07/22/2017 11:15,2,5.240,ACTIVE,215.54,348.66,59.965,1500736504,"201051344000417","219011344069620",17.89,39.50,0,333.03,380.52,95.1,89.8,0.455,702071.0,702071.0,14982,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736517,2255710.00
07/22/2017 11:15,2,5.131,ACTIVE,213.29,346.56,59.954,1500736504,"274151322000083","219011344069620",27.02,49.50,0,331.83,386.53,140.3,133.5,0.566,1024372.3,1024372.3,14863,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736518,2255711.00
07/22/2017 11:15,2,5.473,ACTIVE,214.64,367.60,59.922,1500736504,"274151322000076","219011344069620",27.55,53.30,0,332.43,389.24,152.7,145.4,0.583,1093319.5,1093319.5,14862,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736519,2255712.00
07/22/2017 11:15,2,5.502,ACTIVE,216.45,355.58,59.959,1500736504,"201051344000868","219011344069620",26.86,40.60,0,332.43,401.26,149.7,142.6,0.685,773882.6,773882.6,14967,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736520,2255713.00
07/22/2017 11:15,2,5.451,ACTIVE,213.29,346.56,59.981,1500736504,"274151322000095","219011344069620",27.43,50.00,0,331.23,389.54,151.2,144.0,0.579,1082789.0,1082789.0,14876,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736521,2255714.00
07/22/2017 11:15,2,5.350,ACTIVE,217.58,353.47,59.965,1500736504,"201051344000988","219011344069620",17.89,40.00,0,337.24,386.53,97.0,91.7,0.455,674657.9,674657.9,14951,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736522,2255715.00
07/22/2017 11:15,2,5.465,ACTIVE,216.22,353.77,59.965,1500736504,"201051344001025","219011344069620",27.00,42.30,0,331.53,401.26,149.3,142.1,0.694,780756.9,780756.9,14950,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736523,2255716.00
07/22/2017 11:15,2,5.434,ACTIVE,217.80,357.38,59.928,1500736504,"201051344000458","219011344069620",27.17,43.00,0,334.24,406.67,149.5,142.4,0.712,785217.3,785217.3,14938,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736523,2255717.00
07/22/2017 11:15,2,5.504,ACTIVE,218.26,358.58,59.949,1500736504,"201051344000853","219011344069620",26.76,41.30,0,336.94,405.17,149.2,142.0,0.712,786384.0,786384.0,14957,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736524,2255718.00
07/22/2017 11:15,2,5.352,ACTIVE,215.54,354.07,59.954,1500736504,"201051344000685","219011344069620",27.53,38.00,0,331.23,400.36,149.2,142.1,0.747,780108.0,780108.0,14978,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736525,2255719.00
07/22/2017 11:15,2,5.256,ACTIVE,216.00,355.28,59.954,1500736504,"201051344000917","219011344069620",27.57,41.80,0,330.93,400.06,146.9,139.8,0.703,776774.6,776774.6,14968,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736526,2255720.00
07/22/2017 11:15,2,5.355,ACTIVE,215.32,353.77,59.954,1500736504,"201051344001145","219011344069620",27.25,39.30,0,331.53,400.36,147.9,140.8,0.685,784790.9,784790.9,14961,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736527,2255721.00
07/22/2017 11:15,2,5.348,ACTIVE,216.45,355.88,59.959,1500736504,"201051344000651","219011344069620",27.12,42.80,0,332.13,401.26,146.8,139.7,0.676,773649.7,773649.7,14957,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736528,2255722.00
07/22/2017 11:15,2,5.113,ACTIVE,213.29,353.17,59.949,1500736504,"274151322000088","219011344069620",26.44,48.00,0,332.13,385.93,136.9,130.2,0.521,982756.1,982756.1,14856,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736529,2255723.00
07/22/2017 11:15,2,3.420,ACTIVE,214.19,404.27,59.954,1500736504,"274151322000068","219011344069620",37.27,49.80,0,382.63,446.95,129.1,122.6,0.513,854178.0,854178.0,15224,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736530,2255724.00
07/22/2017 11:15,2,5.229,ACTIVE,216.00,354.67,59.949,1500736504,"201051344001135","219011344069620",27.49,41.50,0,331.23,400.06,145.5,138.5,0.663,769157.7,769157.7,14932,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736531,2255725.00
07/22/2017 11:15,2,5.307,ACTIVE,216.00,354.67,59.954,1500736504,"201051344000594","219011344069620",27.63,43.00,0,329.13,401.86,148.4,141.4,0.689,788487.0,788487.0,14950,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736532,2255726.00
07/22/2017 11:15,2,5.480,ACTIVE,216.22,354.07,59.922,1500736504,"201051344001203","219011344069620",26.70,41.30,0,331.83,401.86,148.3,141.2,0.698,778876.1,778876.1,14981,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736533,2255727.00
07/22/2017 11:15,2,5.176,ACTIVE,213.74,353.47,59.981,1500736504,"274151322000054","219011344069620",25.47,49.50,0,332.13,385.63,133.4,126.9,0.508,999158.4,999158.4,14839,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736534,2255728.00
07/22/2017 11:15,2,5.535,ACTIVE,216.90,356.18,59.954,1500736504,"201051344000867","219011344069620",27.10,43.20,0,332.43,403.97,151.9,144.7,0.694,772654.1,772654.1,14983,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736535,2255729.00
07/22/2017 11:15,2,5.473,ACTIVE,216.22,356.18,59.959,1500736504,"201051344001093","219011344069620",27.23,40.60,0,331.53,400.66,150.9,143.8,0.707,776759.4,776759.4,14977,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736536,2255730.00
07/22/2017 11:15,2,5.785,ACTIVE,217.58,358.88,59.949,1500736504,"201051344000900","219011344069620",26.92,41.00,0,333.93,406.67,157.7,150.3,0.716,794369.5,794369.5,14985,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736537,2255731.00
07/22/2017 11:15,2,5.607,ACTIVE,217.58,357.98,59.954,1500736504,"201051344000648","219011344069620",27.29,40.60,0,334.24,406.07,155.1,147.7,0.729,781663.2,781663.2,14955,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736538,2255732.00
07/22/2017 11:15,2,5.697,ACTIVE,217.80,358.88,59.996,1500736504,"201051344000569","219011344069620",27.10,41.30,0,334.24,405.77,156.3,148.9,0.742,796270.4,796270.4,14931,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736539,2255733.00
07/22/2017 11:15,2,5.730,ACTIVE,218.03,358.28,59.954,1500736504,"201051344000983","219011344069620",27.25,42.50,0,334.54,406.37,158.2,150.8,0.751,786960.2,786960.2,14958,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736540,2255734.00
07/22/2017 11:15,2,5.785,ACTIVE,218.03,357.08,59.959,1500736504,"201051344001158","219011344069620",26.84,41.30,0,334.54,406.37,157.2,149.8,0.734,771436.1,771436.1,14958,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736540,2255735.00
07/22/2017 11:15,2,5.703,ACTIVE,218.26,359.18,59.965,1500736504,"201051344000576","219011344069620",27.21,41.30,0,337.54,406.07,157.1,149.7,0.729,785946.2,785946.2,14967,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736541,2255736.00
07/22/2017 11:15,2,5.531,ACTIVE,213.74,346.86,59.949,1500736504,"274151322000087","219011344069620",26.16,60.30,0,332.43,384.43,146.3,139.3,0.544,973734.4,973734.4,15058,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500736542,2255737.00
07/22/2017 11:30,2,3.961,ACTIVE,215.77,351.07,59.996,1500737403,"201051344000645","219011344069620",27.17,43.20,0,333.93,408.48,109.1,103.4,0.513,784921.1,784921.1,14941,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737404,2255738.00
07/22/2017 11:30,2,3.789,ACTIVE,212.83,355.58,59.986,1500737403,"274151322000085","219011344069620",25.68,48.50,0,332.43,384.43,98.5,93.2,0.376,994400.3,994400.3,14854,0,0,0,L,1151911521,0,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737405,2255739.00
07/22/2017 11:30,2,3.982,ACTIVE,215.54,352.27,60.002,1500737403,"201051344000633","219011344069620",27.27,42.30,0,333.03,409.68,110.0,104.3,0.526,771883.6,771883.6,14993,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737406,2255740.00
07/22/2017 11:30,2,3.949,ACTIVE,216.00,351.97,59.991,1500737403,"201051344000469","219011344069620",27.41,40.80,0,333.33,409.68,109.7,103.9,0.535,775529.1,775529.1,14966,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737407,2255741.00
07/22/2017 11:30,2,3.951,ACTIVE,214.19,349.86,60.018,1500737403,"201051344000646","219011344069620",27.39,41.50,0,330.63,403.97,109.6,103.8,0.526,770272.8,770272.8,14950,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737408,2255742.00
07/22/2017 11:30,2,3.830,ACTIVE,212.61,356.18,60.028,1500737403,"274151322000052","219011344069620",27.47,49.80,0,331.23,388.64,106.6,101.0,0.415,1034838.5,1034838.5,14852,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737409,2255743.00
07/22/2017 11:30,2,3.947,ACTIVE,215.32,350.47,59.996,1500737403,"201051344000585","219011344069620",27.71,42.30,0,330.63,407.87,110.8,105.1,0.517,783648.2,783648.2,14949,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737410,2255744.00
07/22/2017 11:30,2,3.873,ACTIVE,214.19,347.46,59.996,1500737403,"201051344001230","219011344069620",27.65,39.30,0,330.93,403.97,108.5,102.8,0.517,774784.1,774784.1,14980,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737411,2255745.00
07/22/2017 11:30,2,3.861,ACTIVE,215.32,349.86,59.975,1500737403,"201051344000582","219011344069620",27.45,41.80,0,332.73,408.48,107.5,101.8,0.504,763955.5,763955.5,14944,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737412,2255746.00
07/22/2017 11:30,2,3.928,ACTIVE,214.19,349.26,59.996,1500737403,"201051344000955","219011344069620",27.63,41.80,0,331.23,404.27,109.9,104.1,0.526,783832.0,783832.0,14961,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737412,2255747.00
07/22/2017 11:30,2,2.490,ACTIVE,212.83,407.27,59.991,1500737403,"274151322000094","219011344069620",37.99,48.80,0,375.71,440.64,96.3,91.0,0.376,853494.3,853494.3,15212,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737413,2255748.00
07/22/2017 11:30,2,3.939,ACTIVE,215.77,351.37,59.981,1500737403,"201051344000579","219011344069620",27.79,41.30,0,333.63,409.98,110.9,105.1,0.535,793777.2,793777.2,14952,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737414,2255749.00
07/22/2017 11:30,2,3.887,ACTIVE,214.41,348.66,59.965,1500737403,"201051344000890","219011344069620",27.65,39.80,0,331.83,404.27,109.0,103.2,0.508,777869.1,777869.1,14961,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737415,2255750.00
07/22/2017 11:30,2,3.852,ACTIVE,214.87,350.17,59.996,1500737403,"201051344000438","219011344069620",27.97,40.40,0,331.83,405.77,109.0,103.3,0.513,780297.1,780297.1,14947,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737416,2255751.00
07/22/2017 11:30,2,3.818,ACTIVE,214.64,356.18,59.996,1500737403,"201051344000417","219011344069620",18.11,38.40,0,318.61,390.14,70.1,65.7,0.601,702089.0,702089.0,14983,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737417,2255752.00
07/22/2017 11:30,2,3.771,ACTIVE,212.61,343.25,60.007,1500737403,"274151322000083","219011344069620",27.37,48.50,0,332.43,388.64,104.5,98.9,0.415,1024399.4,1024399.4,14864,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737418,2255753.00
07/22/2017 11:30,2,4.018,ACTIVE,213.29,354.97,59.991,1500737403,"274151322000076","219011344069620",27.79,51.80,0,331.53,390.74,113.0,107.2,0.442,1093348.9,1093348.9,14863,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737419,2255754.00
07/22/2017 11:30,2,3.916,ACTIVE,214.87,348.66,60.002,1500737403,"201051344000868","219011344069620",27.23,40.80,0,333.33,409.08,108.0,102.4,0.504,773910.6,773910.6,14968,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737420,2255755.00
07/22/2017 11:30,2,3.941,ACTIVE,212.61,355.88,59.991,1500737403,"274151322000095","219011344069620",27.91,49.30,0,330.93,391.34,111.2,105.4,0.420,1082818.1,1082818.1,14877,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737421,2255756.00
07/22/2017 11:30,2,3.883,ACTIVE,215.54,357.98,59.996,1500737403,"201051344000988","219011344069620",17.87,39.30,0,318.00,392.55,70.4,66.0,0.614,674675.9,674675.9,14952,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737422,2255757.00
07/22/2017 11:30,2,3.900,ACTIVE,214.87,348.66,60.002,1500737403,"201051344001025","219011344069620",27.45,43.20,0,332.43,404.87,108.5,102.8,0.499,780785.2,780785.2,14951,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737423,2255758.00
07/22/2017 11:30,2,3.840,ACTIVE,215.77,351.37,59.996,1500737403,"201051344000458","219011344069620",27.57,43.00,0,333.93,408.78,107.2,101.5,0.530,785245.3,785245.3,14939,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737424,2255759.00
07/22/2017 11:30,2,3.854,ACTIVE,216.22,351.07,60.002,1500737403,"201051344000853","219011344069620",27.35,42.80,0,334.54,408.78,106.8,101.1,0.513,786411.8,786411.8,14958,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737424,2255760.00
07/22/2017 11:30,2,3.818,ACTIVE,214.41,349.26,60.002,1500737403,"201051344000685","219011344069620",27.79,38.80,0,331.83,404.57,107.5,101.8,0.535,780136.2,780136.2,14979,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737425,2255761.00
07/22/2017 11:30,2,3.779,ACTIVE,214.87,349.56,59.996,1500737403,"201051344000917","219011344069620",27.59,42.50,0,332.13,404.57,105.7,100.1,0.491,776802.3,776802.3,14969,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737426,2255762.00
07/22/2017 11:30,2,3.779,ACTIVE,214.41,348.96,59.986,1500737403,"201051344001145","219011344069620",27.93,39.30,0,331.83,404.57,106.9,101.2,0.499,784819.0,784819.0,14962,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737427,2255763.00
07/22/2017 11:30,2,3.838,ACTIVE,215.09,350.77,59.986,1500737403,"201051344000651","219011344069620",27.45,42.30,0,333.63,408.48,106.8,101.1,0.499,773677.8,773677.8,14958,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737428,2255764.00
07/22/2017 11:30,2,3.652,ACTIVE,212.16,353.77,59.996,1500737403,"274151322000088","219011344069620",27.04,48.80,0,332.13,387.44,100.0,94.6,0.380,982782.4,982782.4,14857,0,0,0,L,1151911521,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737429,2255765.00
07/22/2017 11:30,2,2.482,ACTIVE,213.29,402.46,60.018,1500737403,"274151322000068","219011344069620",37.51,49.30,0,372.41,441.54,95.0,89.8,0.367,854202.9,854202.9,15225,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737430,2255766.00
07/22/2017 11:30,2,3.775,ACTIVE,214.64,349.26,59.996,1500737403,"201051344001135","219011344069620",27.93,42.80,0,332.43,404.57,106.9,101.2,0.495,769185.9,769185.9,14933,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737431,2255767.00
07/22/2017 11:30,2,3.816,ACTIVE,214.41,349.26,60.018,1500737403,"201051344000594","219011344069620",27.97,43.20,0,331.83,405.47,108.2,102.5,0.495,788515.4,788515.4,14951,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737432,2255768.00
07/22/2017 11:30,2,3.871,ACTIVE,215.09,347.76,59.965,1500737403,"201051344001203","219011344069620",27.43,41.50,0,333.33,409.38,107.5,101.9,0.508,778904.4,778904.4,14982,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737433,2255769.00
07/22/2017 11:30,2,3.668,ACTIVE,212.61,343.85,59.981,1500737403,"274151322000054","219011344069620",26.06,50.40,0,332.43,385.93,96.8,91.5,0.371,999183.8,999183.8,14840,0,0,0,L,1151911521,0,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737434,2255770.00
07/22/2017 11:30,2,3.816,ACTIVE,215.09,347.76,59.991,1500737403,"201051344000867","219011344069620",27.71,43.40,0,333.33,408.48,107.0,101.4,0.495,772682.1,772682.1,14984,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737435,2255771.00
07/22/2017 11:30,2,3.729,ACTIVE,215.09,349.86,59.996,1500737403,"201051344001093","219011344069620",27.57,40.80,0,333.03,408.48,104.2,98.6,0.482,776787.0,776787.0,14978,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737436,2255772.00
07/22/2017 11:30,2,3.799,ACTIVE,215.09,350.17,59.996,1500737403,"201051344000900","219011344069620",27.91,41.80,0,333.03,409.68,107.5,101.8,0.499,794397.7,794397.7,14986,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737437,2255773.00
07/22/2017 11:30,2,3.785,ACTIVE,215.32,349.56,60.007,1500737403,"201051344000648","219011344069620",27.31,41.00,0,334.24,409.68,104.7,99.1,0.504,781690.7,781690.7,14956,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737438,2255774.00
07/22/2017 11:30,2,3.775,ACTIVE,215.32,350.17,59.996,1500737403,"201051344000569","219011344069620",27.47,42.50,0,333.93,407.87,105.1,99.5,0.504,796297.9,796297.9,14932,0,0,0,L,1122011218,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737439,2255775.00
07/22/2017 11:30,2,3.801,ACTIVE,215.54,349.26,60.012,1500737403,"201051344000983","219011344069620",27.65,43.20,0,332.73,409.38,106.6,101.0,0.508,786988.1,786988.1,14959,0,0,0,L,1122011218,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737440,2255776.00
07/22/2017 11:30,2,3.838,ACTIVE,215.54,348.96,60.007,1500737403,"201051344001158","219011344069620",27.10,42.50,0,333.93,408.78,105.3,99.7,0.486,771463.7,771463.7,14959,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737441,2255777.00
07/22/2017 11:30,2,3.693,ACTIVE,215.54,350.77,59.996,1500737403,"201051344000576","219011344069620",27.81,42.50,0,333.63,409.08,104.0,98.4,0.495,785973.6,785973.6,14968,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737441,2255778.00
07/22/2017 11:30,2,3.605,ACTIVE,212.61,342.35,59.996,1500737403,"274151322000087","219011344069620",27.04,61.00,0,332.43,386.83,98.5,93.2,0.358,973760.4,973760.4,15059,0,0,0,L,1151911521,0,122.01,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500737442,2255779.00
07/22/2017 11:45,2,4.299,ACTIVE,215.77,351.07,59.975,1500738303,"201051344000645","219011344069620",27.00,43.40,0,334.24,390.74,117.6,111.6,0.544,784950.7,784950.7,14942,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738304,2255780.00
07/22/2017 11:45,2,4.064,ACTIVE,212.83,353.77,59.970,1500738303,"274151322000085","219011344069620",25.64,50.20,0,333.03,374.81,105.7,100.1,0.407,994426.8,994426.8,14855,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738305,2255781.00
07/22/2017 11:45,2,4.305,ACTIVE,215.32,352.57,59.970,1500738303,"201051344000633","219011344069620",27.37,42.30,0,331.83,391.64,119.2,113.2,0.575,771913.6,771913.6,14994,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738306,2255782.00
07/22/2017 11:45,2,4.314,ACTIVE,215.77,352.27,59.970,1500738303,"201051344000469","219011344069620",27.15,41.00,0,333.03,391.34,118.7,112.6,0.579,775558.9,775558.9,14967,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738307,2255783.00
07/22/2017 11:45,2,4.256,ACTIVE,214.19,350.17,59.970,1500738303,"201051344000646","219011344069620",27.59,40.80,0,332.73,390.44,119.0,112.9,0.570,770302.7,770302.7,14951,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738308,2255784.00
07/22/2017 11:45,2,4.166,ACTIVE,212.83,357.68,59.975,1500738303,"274151322000052","219011344069620",27.35,50.60,0,332.73,378.42,115.4,109.4,0.464,1034867.5,1034867.5,14853,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738309,2255785.00
07/22/2017 11:45,2,4.350,ACTIVE,215.09,350.17,59.949,1500738303,"201051344000585","219011344069620",27.45,42.50,0,332.73,389.24,120.9,114.7,0.561,783678.4,783678.4,14950,0,0,0,L,1122011218,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738310,2255786.00
07/22/2017 11:45,2,4.150,ACTIVE,213.74,348.36,59.970,1500738303,"201051344001230","219011344069620",28.09,39.00,0,332.43,390.44,118.0,112.0,0.561,774813.7,774813.7,14981,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738311,2255787.00
07/22/2017 11:45,2,4.197,ACTIVE,215.09,353.47,59.996,1500738303,"201051344000582","219011344069620",27.65,41.80,0,332.13,390.14,117.6,111.5,0.552,763985.0,763985.0,14945,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738312,2255788.00
07/22/2017 11:45,2,4.268,ACTIVE,213.96,349.56,59.981,1500738303,"201051344000955","219011344069620",27.91,42.50,0,333.33,390.14,120.6,114.5,0.583,783862.2,783862.2,14962,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738313,2255789.00
07/22/2017 11:45,2,2.764,ACTIVE,213.06,410.88,59.965,1500738303,"274151322000094","219011344069620",37.39,50.00,0,381.12,435.53,104.2,98.6,0.407,853520.6,853520.6,15213,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738313,2255790.00
07/22/2017 11:45,2,4.334,ACTIVE,216.00,351.97,59.981,1500738303,"201051344000579","219011344069620",27.97,40.40,0,333.93,393.15,122.8,116.6,0.579,793807.7,793807.7,14953,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738314,2255791.00
07/22/2017 11:45,2,4.320,ACTIVE,213.96,348.96,59.954,1500738303,"201051344000890","219011344069620",27.41,40.00,0,333.33,390.44,120.0,113.9,0.557,777899.0,777899.0,14962,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738315,2255792.00
07/22/2017 11:45,2,4.299,ACTIVE,214.87,351.67,59.970,1500738303,"201051344000438","219011344069620",27.69,41.00,0,332.73,390.14,120.5,114.4,0.579,780327.3,780327.3,14948,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738316,2255793.00
07/22/2017 11:45,2,4.275,ACTIVE,214.41,356.48,59.949,1500738303,"201051344000417","219011344069620",17.89,39.00,0,319.81,389.24,77.5,72.9,0.667,702108.2,702108.2,14984,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738317,2255794.00
07/22/2017 11:45,2,4.166,ACTIVE,212.61,342.65,59.965,1500738303,"274151322000083","219011344069620",27.35,49.50,0,330.33,377.52,115.4,109.4,0.460,1024428.1,1024428.1,14865,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738318,2255795.00
07/22/2017 11:45,2,4.424,ACTIVE,213.29,358.58,59.970,1500738303,"274151322000076","219011344069620",27.83,53.50,0,333.63,380.82,124.7,118.4,0.491,1093380.1,1093380.1,14864,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738319,2255796.00
07/22/2017 11:45,2,4.361,ACTIVE,214.64,350.47,59.975,1500738303,"201051344000868","219011344069620",27.17,41.50,0,333.03,390.44,120.0,113.9,0.561,773940.6,773940.6,14969,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738320,2255797.00
07/22/2017 11:45,2,4.400,ACTIVE,212.38,352.27,59.959,1500738303,"274151322000095","219011344069620",27.79,50.20,0,331.53,379.62,123.8,117.6,0.473,1082848.9,1082848.9,14878,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738321,2255798.00
07/22/2017 11:45,2,4.322,ACTIVE,216.00,359.78,59.975,1500738303,"201051344000988","219011344069620",17.89,40.40,0,318.00,392.25,78.3,73.7,0.672,674695.3,674695.3,14953,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738322,2255799.00
07/22/2017 11:45,2,4.359,ACTIVE,215.09,350.47,59.970,1500738303,"201051344001025","219011344069620",27.37,43.60,0,332.13,390.44,121.0,114.8,0.552,780815.4,780815.4,14952,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738322,2255800.00
07/22/2017 11:45,2,4.332,ACTIVE,216.00,351.07,59.965,1500738303,"201051344000458","219011344069620",27.23,43.80,0,333.33,393.75,119.5,113.4,0.575,785275.2,785275.2,14940,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738323,2255801.00
07/22/2017 11:45,2,4.279,ACTIVE,216.22,352.27,59.970,1500738303,"201051344000853","219011344069620",27.43,43.00,0,334.24,394.35,118.9,112.8,0.570,786441.6,786441.6,14959,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738324,2255802.00
07/22/2017 11:45,2,4.287,ACTIVE,214.19,351.37,60.002,1500738303,"201051344000685","219011344069620",27.71,39.30,0,333.03,390.44,120.2,114.1,0.601,780166.3,780166.3,14980,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738325,2255803.00
07/22/2017 11:45,2,4.189,ACTIVE,214.64,352.27,59.970,1500738303,"201051344000917","219011344069620",27.79,42.50,0,332.13,388.64,118.0,112.0,0.557,776831.9,776831.9,14970,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738326,2255804.00
07/22/2017 11:45,2,4.248,ACTIVE,214.19,350.17,59.975,1500738303,"201051344001145","219011344069620",27.75,38.80,0,333.03,389.54,119.3,113.3,0.566,784848.9,784848.9,14963,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738327,2255805.00
07/22/2017 11:45,2,4.324,ACTIVE,215.09,351.97,59.970,1500738303,"201051344000651","219011344069620",27.25,43.20,0,333.03,389.84,119.3,113.2,0.552,773707.7,773707.7,14959,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738328,2255806.00
07/22/2017 11:45,2,4.098,ACTIVE,212.38,345.06,59.944,1500738303,"274151322000088","219011344069620",26.94,50.00,0,331.83,377.82,111.8,106.0,0.429,982810.4,982810.4,14858,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738329,2255807.00
07/22/2017 11:45,2,2.758,ACTIVE,213.29,409.68,59.970,1500738303,"274151322000068","219011344069620",37.63,50.80,0,382.03,436.13,105.0,99.4,0.402,854229.3,854229.3,15226,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738330,2255808.00
07/22/2017 11:45,2,4.281,ACTIVE,214.41,350.17,59.975,1500738303,"201051344001135","219011344069620",27.57,43.00,0,332.73,389.24,119.6,113.5,0.561,769215.9,769215.9,14934,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738331,2255809.00
07/22/2017 11:45,2,4.312,ACTIVE,214.64,350.77,59.975,1500738303,"201051344000594","219011344069620",27.71,43.00,0,330.93,391.94,121.1,115.0,0.561,788545.9,788545.9,14952,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738332,2255810.00
07/22/2017 11:45,2,4.295,ACTIVE,214.87,349.86,59.975,1500738303,"201051344001203","219011344069620",27.55,42.00,0,332.73,390.74,119.9,113.8,0.570,778934.6,778934.6,14983,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738333,2255811.00
07/22/2017 11:45,2,4.109,ACTIVE,212.61,343.55,59.970,1500738303,"274151322000054","219011344069620",25.92,51.00,0,332.13,376.01,107.8,102.1,0.415,999210.9,999210.9,14841,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738334,2255812.00
07/22/2017 11:45,2,4.291,ACTIVE,215.09,350.17,59.970,1500738303,"201051344000867","219011344069620",27.49,44.00,0,332.73,389.54,119.5,113.4,0.552,772712.3,772712.3,14985,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738335,2255813.00
