ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 11:45,2,4.131,ACTIVE,214.87,350.47,59.970,1500738303,"201051344001093","219011344069620",27.71,40.60,0,332.13,389.84,115.9,110.0,0.544,776816.4,776816.4,14979,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738336,2255814.00
07/22/2017 11:45,2,4.266,ACTIVE,215.54,350.47,59.975,1500738303,"201051344000900","219011344069620",27.79,41.80,0,333.03,392.25,120.1,114.0,0.552,794428.1,794428.1,14987,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738337,2255815.00
07/22/2017 11:45,2,4.146,ACTIVE,215.54,349.56,59.970,1500738303,"201051344000648","219011344069620",27.89,41.30,0,333.33,391.64,117.1,111.1,0.561,781720.3,781720.3,14957,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738338,2255816.00
07/22/2017 11:45,2,4.184,ACTIVE,215.54,350.17,59.970,1500738303,"201051344000569","219011344069620",27.71,43.40,0,333.03,390.74,117.5,111.5,0.561,796327.7,796327.7,14933,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738339,2255817.00
07/22/2017 11:45,2,4.242,ACTIVE,216.00,353.17,59.975,1500738303,"201051344000983","219011344069620",27.71,44.30,0,333.33,391.64,119.0,112.9,0.575,787018.2,787018.2,14960,0,0,0,L,1122011218,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738340,2255818.00
07/22/2017 11:45,2,4.281,ACTIVE,215.77,350.47,59.975,1500738303,"201051344001158","219011344069620",27.29,42.30,0,333.33,391.04,118.3,112.3,0.570,771493.6,771493.6,14960,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738340,2255819.00
07/22/2017 11:45,2,4.217,ACTIVE,216.00,352.27,59.975,1500738303,"201051344000576","219011344069620",27.31,42.30,0,332.73,394.35,116.7,110.7,0.561,786003.1,786003.1,14969,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738341,2255820.00
07/22/2017 11:45,2,4.035,ACTIVE,212.83,342.05,59.970,1500738303,"274151322000087","219011344069620",27.08,61.30,0,332.43,376.62,110.7,104.9,0.407,973788.3,973788.3,15060,0,0,0,L,1151911521,0,122.01,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500738342,2255821.00
07/22/2017 12:00,2,2.611,ACTIVE,214.19,357.98,60.028,1500739203,"201051344000645","219011344069620",27.77,40.60,0,319.81,388.94,73.4,68.9,0.619,784974.2,784974.2,14943,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739204,2255822.00
07/22/2017 12:00,2,2.535,ACTIVE,211.93,354.67,60.002,1500739203,"274151322000085","219011344069620",26.12,46.40,0,327.62,375.11,67.2,62.9,0.473,994448.0,994448.0,14856,0,0,0,L,1151911521,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739205,2255823.00
07/22/2017 12:00,2,2.635,ACTIVE,213.74,358.58,59.986,1500739203,"201051344000633","219011344069620",27.85,40.00,0,319.51,389.24,74.3,69.8,0.654,771937.3,771937.3,14995,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739206,2255824.00
07/22/2017 12:00,2,2.615,ACTIVE,214.19,358.28,59.949,1500739203,"201051344000469","219011344069620",27.95,38.60,0,316.80,388.94,74.0,69.5,0.645,775582.5,775582.5,14968,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739207,2255825.00
07/22/2017 12:00,2,2.602,ACTIVE,212.61,356.48,59.944,1500739203,"201051344000646","219011344069620",28.17,38.40,0,317.10,387.14,74.2,69.7,0.636,770326.4,770326.4,14952,0,0,0,L,1122011218,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739208,2255826.00
07/22/2017 12:00,2,2.580,ACTIVE,211.70,346.86,59.996,1500739203,"274151322000052","219011344069620",27.65,47.30,0,327.02,375.41,72.3,67.9,0.508,1034890.5,1034890.5,14854,0,0,0,L,1151911521,0,120.88,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739209,2255827.00
07/22/2017 12:00,2,2.676,ACTIVE,213.29,357.98,59.991,1500739203,"201051344000585","219011344069620",27.97,39.80,0,318.00,387.14,75.8,71.2,0.632,783702.4,783702.4,14951,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739210,2255828.00
07/22/2017 12:00,2,2.557,ACTIVE,212.61,354.67,60.034,1500739203,"201051344001230","219011344069620",28.23,35.40,0,317.10,385.03,73.1,68.7,0.619,774837.0,774837.0,14982,0,0,0,L,1122011218,0,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739211,2255829.00
07/22/2017 12:00,2,2.580,ACTIVE,213.29,357.08,60.012,1500739203,"201051344000582","219011344069620",27.69,39.50,0,316.80,388.04,72.3,67.9,0.601,764008.1,764008.1,14946,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739212,2255830.00
07/22/2017 12:00,2,2.580,ACTIVE,212.61,355.88,60.007,1500739203,"201051344000955","219011344069620",28.55,39.30,0,317.10,386.23,74.6,70.1,0.641,783886.0,783886.0,14963,0,0,0,L,1122011218,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739212,2255831.00
07/22/2017 12:00,2,1.715,ACTIVE,211.93,415.69,60.007,1500739203,"274151322000094","219011344069620",37.27,46.20,0,377.82,438.53,64.6,60.5,0.464,853541.3,853541.3,15214,0,0,0,L,1151911521,0,121.33,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739213,2255832.00
07/22/2017 12:00,2,2.645,ACTIVE,213.96,358.88,60.023,1500739203,"201051344000579","219011344069620",28.31,38.40,0,315.30,390.14,75.9,71.3,0.636,793831.9,793831.9,14954,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739214,2255833.00
07/22/2017 12:00,2,2.619,ACTIVE,212.61,354.67,59.996,1500739203,"201051344000890","219011344069620",28.07,36.80,0,318.61,387.14,74.4,69.9,0.619,777922.7,777922.7,14963,0,0,0,L,1122011218,0,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739215,2255834.00
07/22/2017 12:00,2,2.586,ACTIVE,213.29,357.68,60.002,1500739203,"201051344000438","219011344069620",28.31,38.00,0,318.30,388.34,74.2,69.7,0.636,780350.9,780350.9,14949,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739216,2255835.00
07/22/2017 12:00,2,2.596,ACTIVE,212.83,349.26,59.996,1500739203,"201051344000417","219011344069620",18.29,36.30,0,318.30,389.24,48.1,44.5,0.415,702123.3,702123.3,14985,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739217,2255836.00
07/22/2017 12:00,2,2.537,ACTIVE,211.48,361.59,59.991,1500739203,"274151322000083","219011344069620",27.75,45.80,0,326.72,375.41,71.3,66.9,0.526,1024450.8,1024450.8,14866,0,0,0,L,1151911521,0,120.88,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739218,2255837.00
07/22/2017 12:00,2,2.674,ACTIVE,212.61,349.86,59.975,1500739203,"274151322000076","219011344069620",28.41,49.30,0,329.13,377.22,77.0,72.4,0.548,1093404.6,1093404.6,14865,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739219,2255838.00
07/22/2017 12:00,2,2.633,ACTIVE,213.29,357.08,59.986,1500739203,"201051344000868","219011344069620",27.79,38.60,0,319.51,387.44,74.1,69.6,0.614,773964.1,773964.1,14970,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739220,2255839.00
07/22/2017 12:00,2,2.652,ACTIVE,211.25,360.38,60.002,1500739203,"274151322000095","219011344069620",28.27,46.40,0,327.32,376.62,76.0,71.4,0.526,1082873.1,1082873.1,14879,0,0,0,L,1151911521,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739221,2255840.00
07/22/2017 12:00,2,2.602,ACTIVE,213.74,352.87,60.018,1500739203,"201051344000988","219011344069620",18.33,38.00,0,331.83,391.94,48.3,44.7,0.420,674710.5,674710.5,14954,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739221,2255841.00
07/22/2017 12:00,2,2.645,ACTIVE,212.83,356.48,59.991,1500739203,"201051344001025","219011344069620",27.75,40.60,0,319.51,388.04,74.3,69.8,0.605,780839.0,780839.0,14953,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739222,2255842.00
07/22/2017 12:00,2,2.580,ACTIVE,213.74,358.58,60.007,1500739203,"201051344000458","219011344069620",28.11,40.60,0,318.00,388.64,73.5,69.0,0.636,785298.6,785298.6,14941,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739223,2255843.00
07/22/2017 12:00,2,2.609,ACTIVE,214.41,359.18,60.044,1500739203,"201051344000853","219011344069620",27.75,40.00,0,319.21,390.44,73.3,68.9,0.636,786464.9,786464.9,14960,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739224,2255844.00
07/22/2017 12:00,2,2.562,ACTIVE,213.06,356.78,60.012,1500739203,"201051344000685","219011344069620",28.19,35.60,0,316.20,387.74,73.2,68.7,0.650,780189.7,780189.7,14981,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739225,2255845.00
07/22/2017 12:00,2,2.533,ACTIVE,212.83,356.18,60.002,1500739203,"201051344001145","219011344069620",28.55,36.30,0,318.91,387.14,73.3,68.8,0.610,784872.2,784872.2,14964,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739227,2255846.00
07/22/2017 12:00,2,2.568,ACTIVE,213.29,357.38,60.012,1500739203,"201051344000651","219011344069620",28.09,41.00,0,318.61,388.34,73.1,68.6,0.614,773731.0,773731.0,14960,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739228,2255847.00
07/22/2017 12:00,2,2.473,ACTIVE,211.25,359.48,59.965,1500739203,"274151322000088","219011344069620",27.45,46.20,0,328.52,375.71,68.7,64.4,0.464,982832.2,982832.2,14859,0,0,0,L,1151911521,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739229,2255848.00
07/22/2017 12:00,2,1.664,ACTIVE,212.38,420.80,59.996,1500739203,"274151322000068","219011344069620",38.21,47.00,0,379.62,441.24,64.2,60.0,0.438,854249.8,854249.8,15227,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739230,2255849.00
07/22/2017 12:00,2,2.637,ACTIVE,212.83,355.58,59.944,1500739203,"201051344001135","219011344069620",27.87,40.40,0,318.00,386.83,74.5,70.0,0.623,769239.5,769239.5,14935,0,0,0,L,1122011218,0,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739231,2255850.00
07/22/2017 12:00,2,2.621,ACTIVE,213.06,355.88,60.002,1500739203,"201051344000594","219011344069620",28.11,40.20,0,318.91,388.04,74.6,70.1,0.628,788569.6,788569.6,14953,0,0,0,L,1122011218,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739232,2255851.00
07/22/2017 12:00,2,2.605,ACTIVE,213.29,356.78,59.991,1500739203,"201051344001203","219011344069620",28.03,38.80,0,318.00,388.34,74.0,69.5,0.619,778958.1,778958.1,14984,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739233,2255852.00
07/22/2017 12:00,2,2.496,ACTIVE,212.16,344.45,60.007,1500739203,"274151322000054","219011344069620",26.60,47.30,0,326.42,375.71,67.2,63.0,0.455,999232.1,999232.1,14842,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739233,2255853.00
07/22/2017 12:00,2,2.621,ACTIVE,213.74,356.48,59.981,1500739203,"201051344000867","219011344069620",27.93,41.00,0,318.61,387.74,74.2,69.7,0.605,772735.8,772735.8,14986,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739234,2255854.00
07/22/2017 12:00,2,2.490,ACTIVE,213.29,356.48,60.007,1500739203,"201051344001093","219011344069620",28.31,38.00,0,319.81,386.83,71.4,67.0,0.588,776839.1,776839.1,14980,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739235,2255855.00
07/22/2017 12:00,2,2.602,ACTIVE,213.74,357.98,59.970,1500739203,"201051344000900","219011344069620",28.15,38.80,0,316.80,388.94,74.2,69.7,0.619,794451.7,794451.7,14988,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739236,2255856.00
07/22/2017 12:00,2,2.525,ACTIVE,213.96,357.08,60.018,1500739203,"201051344000648","219011344069620",28.29,38.40,0,318.61,389.24,72.4,67.9,0.610,781743.3,781743.3,14958,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739237,2255857.00
07/22/2017 12:00,2,2.559,ACTIVE,213.74,357.68,59.975,1500739203,"201051344000569","219011344069620",28.15,40.00,0,318.00,388.64,73.0,68.5,0.623,796350.8,796350.8,14934,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739238,2255858.00
07/22/2017 12:00,2,2.623,ACTIVE,213.96,358.28,60.044,1500739203,"201051344000983","219011344069620",27.87,40.80,0,318.61,388.64,74.0,69.5,0.628,787041.6,787041.6,14961,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739239,2255859.00
07/22/2017 12:00,2,2.598,ACTIVE,213.74,357.38,60.007,1500739203,"201051344001158","219011344069620",27.83,39.80,0,317.70,388.34,73.2,68.8,0.628,771516.8,771516.8,14961,0,0,0,L,1122011218,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739240,2255860.00
07/22/2017 12:00,2,2.555,ACTIVE,214.19,357.68,60.002,1500739203,"201051344000576","219011344069620",27.77,39.00,0,318.91,389.24,71.8,67.4,0.614,786026.0,786026.0,14970,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739241,2255861.00
07/22/2017 12:00,2,2.469,ACTIVE,211.93,353.17,60.002,1500739203,"274151322000087","219011344069620",27.27,57.70,0,328.82,374.81,68.2,63.9,0.460,973809.8,973809.8,15061,0,0,0,L,1151911521,0,121.33,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739242,2255862.00
07/22/2017 12:00,2,2.533,ACTIVE,213.06,357.08,59.996,1500739203,"201051344000917","219011344069620",27.95,40.00,0,331.23,385.93,71.7,67.3,0.614,776855.1,776855.1,14972,0,0,0,L,1122011218,1,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500739243,2255863.00
07/22/2017 12:15,2,1.525,ACTIVE,212.83,346.86,59.949,1500740103,"201051344000645","219011344069620",27.77,36.50,0,334.24,389.24,42.9,39.5,0.358,784987.7,784987.7,14944,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740104,2255864.00
07/22/2017 12:15,2,1.455,ACTIVE,211.70,347.46,59.949,1500740103,"274151322000085","219011344069620",26.80,42.50,0,331.53,370.90,39.5,36.2,0.265,994460.3,994460.3,14857,0,0,0,L,1151911521,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740105,2255865.00
07/22/2017 12:15,2,1.512,ACTIVE,213.06,349.26,59.965,1500740103,"201051344000633","219011344069620",28.37,36.30,0,331.83,389.24,43.5,40.1,0.371,771950.9,771950.9,14996,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740106,2255866.00
07/22/2017 12:15,2,1.529,ACTIVE,212.83,347.76,59.944,1500740103,"201051344000469","219011344069620",28.01,35.00,0,333.03,388.34,43.4,39.9,0.380,775596.1,775596.1,14969,0,0,0,L,1122011218,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740107,2255867.00
07/22/2017 12:15,2,1.547,ACTIVE,211.93,347.16,59.928,1500740103,"201051344000646","219011344069620",27.81,34.80,0,329.43,386.53,43.6,40.2,0.362,770340.1,770340.1,14953,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740107,2255868.00
07/22/2017 12:15,2,1.502,ACTIVE,211.48,342.65,59.944,1500740103,"274151322000052","219011344069620",27.67,42.80,0,330.03,373.01,42.1,38.7,0.292,1034903.7,1034903.7,14855,0,0,0,L,1151911521,0,120.88,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740109,2255869.00
07/22/2017 12:15,2,1.561,ACTIVE,212.61,347.46,59.933,1500740103,"201051344000585","219011344069620",28.43,35.80,0,331.53,386.83,45.0,41.5,0.367,783716.5,783716.5,14952,0,0,0,L,1122011218,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740110,2255870.00
07/22/2017 12:15,2,1.484,ACTIVE,212.16,345.06,59.933,1500740103,"201051344001230","219011344069620",28.17,32.20,0,327.32,384.13,42.3,38.9,0.358,774850.3,774850.3,14983,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740111,2255871.00
07/22/2017 12:15,2,1.496,ACTIVE,212.83,347.16,59.954,1500740103,"201051344000582","219011344069620",27.77,36.50,0,332.13,387.44,42.1,38.7,0.354,764021.4,764021.4,14947,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740112,2255872.00
07/22/2017 12:15,2,1.531,ACTIVE,211.93,345.96,59.959,1500740103,"201051344000955","219011344069620",28.25,35.80,0,328.82,385.33,43.8,40.4,0.367,783899.7,783899.7,14964,0,0,0,L,1122011218,0,121.10,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740112,2255873.00
07/22/2017 12:15,2,0.990,ACTIVE,211.70,403.37,59.944,1500740103,"274151322000094","219011344069620",37.29,42.30,0,332.13,439.13,37.5,34.3,0.252,853553.1,853553.1,15215,0,0,0,L,1151911521,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740113,2255874.00
07/22/2017 12:15,2,1.555,ACTIVE,212.83,347.46,59.959,1500740103,"201051344000579","219011344069620",28.33,34.50,0,333.03,389.24,44.6,41.1,0.367,793845.9,793845.9,14955,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740114,2255875.00
07/22/2017 12:15,2,1.529,ACTIVE,212.16,345.96,59.954,1500740103,"201051344000890","219011344069620",28.19,33.00,0,330.93,386.83,43.8,40.3,0.354,777936.4,777936.4,14964,0,0,0,L,1122011218,0,121.78,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740115,2255876.00
07/22/2017 12:15,2,1.500,ACTIVE,212.16,347.16,59.933,1500740103,"201051344000438","219011344069620",28.47,34.50,0,330.63,388.04,43.2,39.8,0.362,780364.5,780364.5,14950,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740116,2255877.00
07/22/2017 12:15,2,1.531,ACTIVE,212.38,342.65,59.959,1500740103,"201051344000417","219011344069620",18.21,33.50,0,332.13,370.30,28.2,25.3,0.230,702131.9,702131.9,14986,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740117,2255878.00
07/22/2017 12:15,2,1.473,ACTIVE,211.25,347.76,59.933,1500740103,"274151322000083","219011344069620",27.69,40.80,0,329.43,372.41,41.3,37.9,0.292,1024463.8,1024463.8,14867,0,0,0,L,1151911521,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740118,2255879.00
07/22/2017 12:15,2,1.562,ACTIVE,211.70,342.05,59.938,1500740103,"274151322000076","219011344069620",28.19,43.40,0,332.43,376.31,44.6,41.1,0.314,1093418.7,1093418.7,14866,0,0,0,L,1151911521,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740119,2255880.00
07/22/2017 12:15,2,1.551,ACTIVE,212.38,345.96,59.949,1500740103,"201051344000868","219011344069620",27.75,35.20,0,332.13,387.14,43.6,40.2,0.354,773977.8,773977.8,14971,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740120,2255881.00
07/22/2017 12:15,2,1.529,ACTIVE,211.03,339.65,59.944,1500740103,"274151322000095","219011344069620",28.33,40.80,0,329.13,375.41,43.8,40.4,0.301,1082887.0,1082887.0,14880,0,0,0,L,1151911521,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740121,2255882.00
07/22/2017 12:15,2,1.537,ACTIVE,212.61,344.76,59.949,1500740103,"201051344000988","219011344069620",18.07,35.00,0,333.33,373.91,28.1,25.2,0.234,674719.2,674719.2,14955,0,0,0,L,1122011218,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740121,2255883.00
07/22/2017 12:15,2,1.498,ACTIVE,212.16,345.96,59.917,1500740103,"201051344001025","219011344069620",28.57,36.80,0,331.83,386.83,43.3,39.9,0.358,780852.7,780852.7,14954,0,0,0,L,1122011218,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740122,2255884.00
07/22/2017 12:15,2,1.488,ACTIVE,212.61,345.96,59.891,1500740103,"201051344000458","219011344069620",28.35,36.80,0,333.63,387.74,42.7,39.3,0.371,785312.1,785312.1,14942,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740123,2255885.00
07/22/2017 12:15,2,1.498,ACTIVE,213.29,348.06,59.954,1500740103,"201051344000853","219011344069620",28.27,36.00,0,334.54,388.64,42.9,39.5,0.358,786478.4,786478.4,14961,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740124,2255886.00
07/22/2017 12:15,2,1.479,ACTIVE,212.38,346.86,59.949,1500740103,"201051344000685","219011344069620",28.11,32.40,0,332.43,386.53,42.1,38.7,0.376,780203.0,780203.0,14982,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740125,2255887.00
07/22/2017 12:15,2,1.475,ACTIVE,212.16,346.56,59.959,1500740103,"201051344000917","219011344069620",27.83,36.50,0,331.83,385.03,41.6,38.3,0.349,776868.0,776868.0,14973,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740126,2255888.00
07/22/2017 12:15,2,1.469,ACTIVE,212.38,346.56,59.917,1500740103,"201051344001145","219011344069620",28.51,32.80,0,333.03,386.23,42.4,39.0,0.345,784885.6,784885.6,14965,0,0,0,L,1122011218,0,121.55,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740127,2255889.00
07/22/2017 12:15,2,1.484,ACTIVE,212.61,346.86,59.944,1500740103,"201051344000651","219011344069620",28.13,37.80,0,333.03,387.14,42.3,38.9,0.354,773744.4,773744.4,14961,0,0,0,L,1122011218,0,122.01,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740128,2255890.00
07/22/2017 12:15,2,1.428,ACTIVE,211.03,344.15,59.922,1500740103,"274151322000088","219011344069620",27.29,42.00,0,329.43,371.81,39.4,36.1,0.261,982844.7,982844.7,14860,0,0,0,L,1151911521,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740129,2255891.00
07/22/2017 12:15,2,0.984,ACTIVE,211.93,400.96,59.954,1500740103,"274151322000068","219011344069620",37.47,43.40,0,333.03,438.53,37.4,34.2,0.252,854261.6,854261.6,15228,0,0,0,L,1151911521,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740129,2255892.00
07/22/2017 12:15,2,1.553,ACTIVE,211.93,345.36,59.922,1500740103,"201051344001135","219011344069620",28.01,37.00,0,332.13,385.33,44.1,40.6,0.358,769253.2,769253.2,14936,0,0,0,L,1122011218,0,121.33,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740131,2255893.00
07/22/2017 12:15,2,1.527,ACTIVE,211.93,345.36,59.991,1500740103,"201051344000594","219011344069620",28.01,36.00,0,329.73,386.53,43.4,39.9,0.358,788583.3,788583.3,14954,0,0,0,L,1122011218,0,121.33,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740131,2255894.00
07/22/2017 12:15,2,1.514,ACTIVE,212.61,345.96,59.954,1500740103,"201051344001203","219011344069620",28.11,35.40,0,333.03,386.83,43.1,39.7,0.354,778971.7,778971.7,14985,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740132,2255895.00
07/22/2017 12:15,2,1.449,ACTIVE,211.03,340.55,59.959,1500740103,"274151322000054","219011344069620",26.76,43.40,0,329.73,371.81,39.2,35.9,0.270,999244.4,999244.4,14843,0,0,0,L,1151911521,0,121.33,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740133,2255896.00
07/22/2017 12:15,2,1.500,ACTIVE,212.61,346.86,59.996,1500740103,"201051344000867","219011344069620",28.53,37.30,0,330.93,386.83,43.4,39.9,0.349,772749.5,772749.5,14987,0,0,0,L,1122011218,0,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740134,2255897.00
07/22/2017 12:15,2,1.449,ACTIVE,212.38,346.86,59.996,1500740103,"201051344001093","219011344069620",28.05,34.80,0,332.73,385.63,41.2,37.9,0.331,776852.1,776852.1,14981,0,0,0,L,1122011218,0,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740135,2255898.00
07/22/2017 12:15,2,1.508,ACTIVE,212.38,346.26,59.944,1500740103,"201051344000900","219011344069620",28.21,35.20,0,333.03,387.74,43.1,39.7,0.354,794465.3,794465.3,14989,0,0,0,L,1122011218,0,121.55,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740136,2255899.00
07/22/2017 12:15,2,1.475,ACTIVE,212.83,346.56,59.928,1500740103,"201051344000648","219011344069620",28.21,35.00,0,333.33,387.44,42.1,38.8,0.354,781756.6,781756.6,14959,0,0,0,L,1122011218,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740137,2255900.00
07/22/2017 12:15,2,1.508,ACTIVE,212.61,347.16,59.965,1500740103,"201051344000569","219011344069620",27.93,36.30,0,332.73,387.14,42.7,39.3,0.358,796364.1,796364.1,14935,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740138,2255901.00
07/22/2017 12:15,2,1.523,ACTIVE,212.83,346.86,59.901,1500740103,"201051344000983","219011344069620",28.21,37.00,0,333.03,388.34,43.5,40.1,0.367,787055.2,787055.2,14962,0,0,0,L,1122011218,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740139,2255902.00
07/22/2017 12:15,2,1.521,ACTIVE,212.61,345.66,59.959,1500740103,"201051344001158","219011344069620",27.63,36.00,0,331.83,387.44,42.6,39.2,0.358,771530.2,771530.2,14962,0,0,0,L,1122011218,0,121.33,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740140,2255903.00
07/22/2017 12:15,2,1.471,ACTIVE,213.06,347.76,59.949,1500740103,"201051344000576","219011344069620",27.93,35.20,0,333.93,388.34,41.6,38.3,0.354,786039.1,786039.1,14971,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740141,2255904.00
07/22/2017 12:15,2,1.416,ACTIVE,211.70,341.45,59.954,1500740103,"274151322000087","219011344069620",27.45,52.30,0,329.73,370.90,39.4,36.1,0.247,973822.2,973822.2,15062,0,0,0,L,1151911521,0,121.55,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500740142,2255905.00
07/22/2017 12:30,2,1.654,ACTIVE,212.61,347.16,59.907,1500741003,"201051344000645","219011344069620",27.89,34.30,0,330.33,367.90,46.8,43.2,0.389,784996.9,784996.9,14945,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741004,2255906.00
07/22/2017 12:30,2,1.572,ACTIVE,211.48,342.35,59.938,1500741003,"274151322000085","219011344069620",27.29,40.20,0,329.13,357.98,43.5,40.0,0.296,994468.8,994468.8,14858,0,0,0,L,1151911521,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741005,2255907.00
07/22/2017 12:30,2,1.660,ACTIVE,213.29,349.56,59.896,1500741003,"201051344000633","219011344069620",28.37,33.80,0,331.23,369.10,47.8,44.2,0.402,771960.3,771960.3,14997,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741006,2255908.00
07/22/2017 12:30,2,1.668,ACTIVE,213.29,348.96,59.928,1500741003,"201051344000469","219011344069620",28.29,32.60,0,330.93,368.50,47.8,44.2,0.411,775605.5,775605.5,14970,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741007,2255909.00
07/22/2017 12:30,2,1.656,ACTIVE,212.16,348.06,59.938,1500741003,"201051344000646","219011344069620",28.45,32.80,0,328.82,367.90,47.7,44.1,0.398,770349.5,770349.5,14954,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741008,2255910.00
07/22/2017 12:30,2,1.623,ACTIVE,211.48,351.67,59.944,1500741003,"274151322000052","219011344069620",28.05,40.20,0,329.13,359.18,46.1,42.6,0.327,1034912.8,1034912.8,14856,0,0,0,L,1151911521,0,121.10,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741009,2255911.00
07/22/2017 12:30,2,1.738,ACTIVE,212.83,349.86,59.986,1500741003,"201051344000585","219011344069620",28.09,34.00,0,331.23,368.20,49.5,45.9,0.402,783726.3,783726.3,14953,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741010,2255912.00
07/22/2017 12:30,2,1.635,ACTIVE,212.38,347.16,59.959,1500741003,"201051344001230","219011344069620",28.53,30.30,0,325.82,365.80,47.3,43.7,0.393,774859.6,774859.6,14984,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741011,2255913.00
07/22/2017 12:30,2,1.645,ACTIVE,213.06,349.56,59.944,1500741003,"201051344000582","219011344069620",28.07,34.50,0,331.23,368.50,46.8,43.2,0.389,764030.5,764030.5,14948,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741012,2255914.00
07/22/2017 12:30,2,1.682,ACTIVE,212.38,348.66,59.917,1500741003,"201051344000955","219011344069620",28.39,33.50,0,327.92,367.00,48.3,44.7,0.411,783909.3,783909.3,14965,0,0,0,L,1122011218,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741013,2255915.00
07/22/2017 12:30,2,1.104,ACTIVE,211.70,400.06,59.944,1500741003,"274151322000094","219011344069620",37.13,40.20,0,331.83,430.12,41.5,38.1,0.278,853561.1,853561.1,15216,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741014,2255916.00
07/22/2017 12:30,2,1.705,ACTIVE,213.51,349.86,59.944,1500741003,"201051344000579","219011344069620",28.71,32.60,0,330.93,369.40,49.5,45.9,0.407,793855.6,793855.6,14956,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741015,2255917.00
07/22/2017 12:30,2,1.686,ACTIVE,212.61,348.06,59.901,1500741003,"201051344000890","219011344069620",28.51,31.30,0,328.52,367.60,48.7,45.1,0.389,777945.9,777945.9,14965,0,0,0,L,1122011218,0,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741015,2255918.00
07/22/2017 12:30,2,1.643,ACTIVE,212.83,348.66,59.938,1500741003,"201051344000438","219011344069620",28.94,32.40,0,330.03,369.10,48.2,44.6,0.402,780374.0,780374.0,14951,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741016,2255919.00
07/22/2017 12:30,2,1.670,ACTIVE,212.83,344.76,59.944,1500741003,"201051344000417","219011344069620",18.63,32.00,0,330.63,357.38,31.5,28.4,0.256,702137.9,702137.9,14987,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741017,2255920.00
07/22/2017 12:30,2,1.627,ACTIVE,211.48,347.46,59.933,1500741003,"274151322000083","219011344069620",27.95,38.40,0,329.43,359.18,46.1,42.6,0.318,1024472.8,1024472.8,14868,0,0,0,L,1151911521,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741018,2255921.00
07/22/2017 12:30,2,1.717,ACTIVE,211.93,344.15,59.938,1500741003,"274151322000076","219011344069620",28.67,40.60,0,330.93,361.59,49.9,46.2,0.349,1093428.4,1093428.4,14867,0,0,0,L,1151911521,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741019,2255922.00
07/22/2017 12:30,2,1.730,ACTIVE,213.06,349.26,59.938,1500741003,"201051344000868","219011344069620",27.89,33.00,0,330.03,368.50,48.9,45.3,0.402,773987.3,773987.3,14972,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741020,2255923.00
07/22/2017 12:30,2,1.711,ACTIVE,211.70,351.67,59.938,1500741003,"274151322000095","219011344069620",28.47,38.20,0,329.43,360.69,49.3,45.7,0.340,1082896.6,1082896.6,14881,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741021,2255924.00
07/22/2017 12:30,2,1.676,ACTIVE,213.29,346.26,59.944,1500741003,"201051344000988","219011344069620",18.71,33.00,0,331.53,359.78,31.8,28.8,0.261,674725.2,674725.2,14956,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741022,2255925.00
07/22/2017 12:30,2,1.721,ACTIVE,212.83,349.56,60.002,1500741003,"201051344001025","219011344069620",28.21,34.50,0,330.03,369.40,49.2,45.5,0.398,780862.2,780862.2,14955,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741023,2255926.00
07/22/2017 12:30,2,1.689,ACTIVE,213.29,349.26,59.912,1500741003,"201051344000458","219011344069620",28.31,34.30,0,330.93,369.70,48.5,44.9,0.411,785321.5,785321.5,14943,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741023,2255927.00
07/22/2017 12:30,2,1.705,ACTIVE,213.96,350.77,59.954,1500741003,"201051344000853","219011344069620",28.15,33.80,0,333.63,370.60,48.7,45.0,0.411,786487.8,786487.8,14962,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741024,2255928.00
07/22/2017 12:30,2,1.660,ACTIVE,212.83,349.56,59.944,1500741003,"201051344000685","219011344069620",28.47,30.80,0,330.03,368.50,47.9,44.3,0.424,780212.2,780212.2,14983,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741025,2255929.00
07/22/2017 12:30,2,1.676,ACTIVE,212.83,349.26,59.949,1500741003,"201051344000917","219011344069620",28.23,34.30,0,329.13,368.50,47.9,44.3,0.402,776877.2,776877.2,14974,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741026,2255930.00
07/22/2017 12:30,2,1.676,ACTIVE,213.06,348.36,59.944,1500741003,"201051344001145","219011344069620",28.55,31.30,0,331.23,368.80,48.5,44.9,0.402,784894.9,784894.9,14966,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741027,2255931.00
07/22/2017 12:30,2,1.670,ACTIVE,213.06,349.26,59.938,1500741003,"201051344000651","219011344069620",28.61,35.40,0,331.83,369.40,48.4,44.8,0.398,773753.6,773753.6,14962,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741028,2255932.00
07/22/2017 12:30,2,1.602,ACTIVE,211.25,350.77,59.938,1500741003,"274151322000088","219011344069620",27.77,40.00,0,329.73,358.88,45.0,41.6,0.301,982853.3,982853.3,14861,0,0,0,L,1151911521,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741029,2255933.00
07/22/2017 12:30,2,1.119,ACTIVE,212.38,411.78,59.933,1500741003,"274151322000068","219011344069620",37.93,41.00,0,333.03,432.82,42.6,39.2,0.287,854269.8,854269.8,15229,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741030,2255934.00
07/22/2017 12:30,2,1.732,ACTIVE,212.61,348.06,59.954,1500741003,"201051344001135","219011344069620",28.43,34.80,0,329.13,368.80,49.9,46.2,0.407,769262.9,769262.9,14937,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741031,2255935.00
07/22/2017 12:30,2,1.709,ACTIVE,212.83,348.06,59.949,1500741003,"201051344000594","219011344069620",28.75,33.80,0,327.92,368.50,49.8,46.1,0.415,788592.9,788592.9,14955,0,0,0,L,1122011218,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741032,2255936.00
07/22/2017 12:30,2,1.727,ACTIVE,213.06,348.66,59.938,1500741003,"201051344001203","219011344069620",28.31,33.30,0,331.53,370.00,49.5,45.9,0.407,778981.2,778981.2,14986,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741033,2255937.00
07/22/2017 12:30,2,1.631,ACTIVE,211.25,341.15,59.938,1500741003,"274151322000054","219011344069620",27.47,40.60,0,329.43,359.18,45.3,41.8,0.309,999253.1,999253.1,14844,0,0,0,L,1151911521,0,121.33,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741034,2255938.00
07/22/2017 12:30,2,1.738,ACTIVE,213.29,349.26,59.959,1500741003,"201051344000867","219011344069620",28.43,35.00,0,330.33,368.80,50.0,46.4,0.402,772759.1,772759.1,14988,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741035,2255939.00
07/22/2017 12:30,2,1.680,ACTIVE,212.83,349.86,59.938,1500741003,"201051344001093","219011344069620",28.31,32.80,0,331.23,368.50,48.2,44.6,0.393,776861.2,776861.2,14982,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741036,2255940.00
07/22/2017 12:30,2,1.693,ACTIVE,213.29,349.86,59.944,1500741003,"201051344000900","219011344069620",28.96,33.00,0,330.63,369.40,49.6,46.0,0.407,794474.8,794474.8,14990,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741036,2255941.00
07/22/2017 12:30,2,1.688,ACTIVE,213.51,349.26,59.949,1500741003,"201051344000648","219011344069620",28.49,32.60,0,331.83,370.30,48.7,45.1,0.411,781765.9,781765.9,14960,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741037,2255942.00
07/22/2017 12:30,2,1.717,ACTIVE,213.06,348.66,59.944,1500741003,"201051344000569","219011344069620",28.53,34.00,0,330.33,369.70,49.6,46.0,0.415,796373.6,796373.6,14936,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741038,2255943.00
07/22/2017 12:30,2,1.701,ACTIVE,213.51,349.26,59.949,1500741003,"201051344000983","219011344069620",29.10,34.50,0,330.33,370.00,50.2,46.6,0.424,787064.9,787064.9,14963,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741039,2255944.00
07/22/2017 12:30,2,1.768,ACTIVE,213.29,349.86,60.007,1500741003,"201051344001158","219011344069620",27.69,33.80,0,330.63,369.70,49.6,46.0,0.415,771539.7,771539.7,14963,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741040,2255945.00
07/22/2017 12:30,2,1.695,ACTIVE,213.74,351.07,59.944,1500741003,"201051344000576","219011344069620",28.39,33.00,0,331.23,370.60,48.8,45.2,0.411,786048.3,786048.3,14972,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741041,2255946.00
07/22/2017 12:30,2,1.646,ACTIVE,211.70,347.76,59.949,1500741003,"274151322000087","219011344069620",27.69,49.30,0,329.73,358.58,46.1,42.6,0.287,973830.9,973830.9,15063,0,0,0,L,1151911521,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741042,2255947.00
07/22/2017 12:45,2,1.809,ACTIVE,213.74,350.17,59.975,1500741903,"201051344000645","219011344069620",27.61,33.30,0,331.53,376.62,50.6,46.9,0.420,785009.3,785009.3,14946,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741904,2255948.00
07/22/2017 12:45,2,1.711,ACTIVE,211.70,342.95,59.965,1500741903,"274151322000085","219011344069620",27.10,38.60,0,329.43,363.99,46.9,43.4,0.331,994480.4,994480.4,14859,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741905,2255949.00
07/22/2017 12:45,2,1.795,ACTIVE,213.51,351.37,59.981,1500741903,"201051344000633","219011344069620",28.19,32.80,0,332.13,377.52,51.3,47.6,0.442,771973.0,771973.0,14998,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741906,2255950.00
07/22/2017 12:45,2,1.771,ACTIVE,213.51,350.47,59.965,1500741903,"201051344000469","219011344069620",28.51,32.00,0,330.63,376.62,51.2,47.5,0.438,775618.2,775618.2,14971,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741907,2255951.00
07/22/2017 12:45,2,1.781,ACTIVE,212.38,349.56,59.970,1500741903,"201051344000646","219011344069620",28.43,32.00,0,330.33,375.41,51.3,47.6,0.438,770362.1,770362.1,14955,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741908,2255952.00
07/22/2017 12:45,2,1.771,ACTIVE,212.16,352.57,59.981,1500741903,"274151322000052","219011344069620",27.67,38.80,0,330.03,365.19,49.6,46.0,0.349,1034925.0,1034925.0,14857,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741909,2255953.00
07/22/2017 12:45,2,1.828,ACTIVE,213.29,350.77,59.975,1500741903,"201051344000585","219011344069620",28.43,33.00,0,332.13,376.31,52.6,48.8,0.433,783739.3,783739.3,14954,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741910,2255954.00
07/22/2017 12:45,2,1.766,ACTIVE,212.38,348.36,59.975,1500741903,"201051344001230","219011344069620",27.89,30.00,0,326.42,373.91,49.9,46.3,0.420,774872.0,774872.0,14985,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741911,2255955.00
07/22/2017 12:45,2,1.746,ACTIVE,213.29,350.17,59.970,1500741903,"201051344000582","219011344069620",28.23,33.30,0,331.23,376.31,50.0,46.3,0.411,764042.9,764042.9,14949,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741911,2255956.00
