ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 12:45,2,1.811,ACTIVE,212.61,348.96,60.034,1500741903,"201051344000955","219011344069620",28.07,32.80,0,330.33,375.11,51.4,47.7,0.433,783922.0,783922.0,14966,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741912,2255957.00
07/22/2017 12:45,2,1.133,ACTIVE,212.16,412.98,59.954,1500741903,"274151322000094","219011344069620",38.49,39.30,0,380.22,433.12,43.7,40.3,0.305,853572.0,853572.0,15217,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741913,2255958.00
07/22/2017 12:45,2,1.799,ACTIVE,213.74,351.07,59.991,1500741903,"201051344000579","219011344069620",28.71,32.00,0,332.13,377.22,52.4,48.6,0.433,793868.6,793868.6,14957,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741914,2255959.00
07/22/2017 12:45,2,1.807,ACTIVE,212.61,348.96,59.917,1500741903,"201051344000890","219011344069620",28.01,30.80,0,330.33,375.71,51.3,47.6,0.411,777958.7,777958.7,14966,0,0,0,L,1122011218,0,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741915,2255960.00
07/22/2017 12:45,2,1.760,ACTIVE,213.06,350.47,60.012,1500741903,"201051344000438","219011344069620",28.67,31.80,0,332.43,376.92,51.0,47.3,0.433,780386.6,780386.6,14952,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741916,2255961.00
07/22/2017 12:45,2,1.799,ACTIVE,212.83,345.06,59.970,1500741903,"201051344000417","219011344069620",18.23,31.00,0,331.23,362.49,33.2,30.2,0.278,702146.0,702146.0,14988,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741917,2255962.00
07/22/2017 12:45,2,1.721,ACTIVE,211.93,343.85,59.965,1500741903,"274151322000083","219011344069620",27.91,37.00,0,328.82,364.89,48.6,45.0,0.349,1024484.9,1024484.9,14869,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741918,2255963.00
07/22/2017 12:45,2,1.814,ACTIVE,212.83,346.86,59.959,1500741903,"274151322000076","219011344069620",28.63,39.30,0,333.03,367.90,52.6,48.8,0.371,1093441.6,1093441.6,14868,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741919,2255964.00
07/22/2017 12:45,2,1.791,ACTIVE,213.06,349.86,59.954,1500741903,"201051344000868","219011344069620",28.21,32.20,0,331.83,375.41,51.2,47.5,0.415,774000.1,774000.1,14973,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741919,2255965.00
07/22/2017 12:45,2,1.785,ACTIVE,211.70,340.85,59.959,1500741903,"274151322000095","219011344069620",28.65,37.00,0,328.22,367.00,51.8,48.1,0.345,1082909.6,1082909.6,14882,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741920,2255966.00
07/22/2017 12:45,2,1.805,ACTIVE,213.51,348.06,59.970,1500741903,"201051344000988","219011344069620",18.15,32.40,0,332.73,365.19,33.2,30.1,0.270,674733.3,674733.3,14957,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741921,2255967.00
07/22/2017 12:45,2,1.795,ACTIVE,213.06,349.26,59.970,1500741903,"201051344001025","219011344069620",28.25,33.30,0,331.83,377.22,51.4,47.7,0.415,780875.0,780875.0,14956,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741922,2255968.00
07/22/2017 12:45,2,1.771,ACTIVE,213.51,349.56,59.959,1500741903,"201051344000458","219011344069620",28.03,33.50,0,332.43,376.31,50.3,46.6,0.433,785334.0,785334.0,14944,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741923,2255969.00
07/22/2017 12:45,2,1.764,ACTIVE,214.19,351.97,59.996,1500741903,"201051344000853","219011344069620",28.29,33.00,0,333.63,377.82,50.5,46.9,0.429,786500.4,786500.4,14963,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741924,2255970.00
07/22/2017 12:45,2,1.752,ACTIVE,213.06,349.86,59.959,1500741903,"201051344000685","219011344069620",28.03,30.30,0,331.53,376.01,49.8,46.1,0.438,780224.7,780224.7,14984,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741925,2255971.00
07/22/2017 12:45,2,1.725,ACTIVE,213.06,349.56,59.965,1500741903,"201051344000917","219011344069620",28.21,33.30,0,330.93,375.11,49.3,45.7,0.411,776889.5,776889.5,14975,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741926,2255972.00
07/22/2017 12:45,2,1.730,ACTIVE,213.06,349.26,60.028,1500741903,"201051344001145","219011344069620",28.47,30.50,0,331.83,375.71,49.9,46.3,0.407,784907.4,784907.4,14967,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741927,2255973.00
07/22/2017 12:45,2,1.742,ACTIVE,213.29,349.86,59.965,1500741903,"201051344000651","219011344069620",28.41,34.30,0,332.73,376.62,50.1,46.5,0.420,773766.2,773766.2,14963,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741928,2255974.00
07/22/2017 12:45,2,1.670,ACTIVE,211.70,347.76,59.954,1500741903,"274151322000088","219011344069620",27.59,38.60,0,328.82,363.99,46.7,43.2,0.314,982865.0,982865.0,14862,0,0,0,L,1151911521,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741928,2255975.00
07/22/2017 12:45,2,1.158,ACTIVE,212.61,413.29,59.965,1500741903,"274151322000068","219011344069620",38.13,40.00,0,385.63,434.33,44.7,41.2,0.301,854280.8,854280.8,15230,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741929,2255976.00
07/22/2017 12:45,2,1.795,ACTIVE,212.61,348.96,59.965,1500741903,"201051344001135","219011344069620",28.27,33.80,0,331.53,375.41,51.4,47.7,0.420,769275.8,769275.8,14938,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741930,2255977.00
07/22/2017 12:45,2,1.771,ACTIVE,212.83,348.96,59.959,1500741903,"201051344000594","219011344069620",28.45,33.00,0,329.43,375.71,51.1,47.4,0.424,788605.7,788605.7,14956,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741931,2255978.00
07/22/2017 12:45,2,1.744,ACTIVE,213.29,349.26,59.954,1500741903,"201051344001203","219011344069620",28.63,32.40,0,331.83,377.22,50.6,46.9,0.424,778993.9,778993.9,14987,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741932,2255979.00
07/22/2017 12:45,2,1.680,ACTIVE,211.93,344.76,59.965,1500741903,"274151322000054","219011344069620",27.41,39.50,0,329.43,364.89,46.6,43.1,0.323,999264.7,999264.7,14845,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741933,2255980.00
07/22/2017 12:45,2,1.811,ACTIVE,213.29,348.66,60.007,1500741903,"201051344000867","219011344069620",27.81,33.80,0,330.93,375.41,51.0,47.3,0.415,772771.9,772771.9,14989,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741934,2255981.00
07/22/2017 12:45,2,1.709,ACTIVE,213.06,350.47,60.039,1500741903,"201051344001093","219011344069620",28.25,32.00,0,332.13,375.71,48.9,45.2,0.398,776873.5,776873.5,14983,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741935,2255982.00
07/22/2017 12:45,2,1.740,ACTIVE,213.51,350.77,59.970,1500741903,"201051344000900","219011344069620",28.69,32.20,0,332.13,376.92,50.5,46.9,0.411,794487.5,794487.5,14991,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741936,2255983.00
07/22/2017 12:45,2,1.734,ACTIVE,213.74,349.86,59.970,1500741903,"201051344000648","219011344069620",28.17,32.00,0,332.73,376.31,49.5,45.9,0.424,781778.3,781778.3,14961,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741937,2255984.00
07/22/2017 12:45,2,1.752,ACTIVE,213.51,350.17,59.975,1500741903,"201051344000569","219011344069620",28.33,33.30,0,331.83,376.01,50.3,46.6,0.429,796386.2,796386.2,14937,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741938,2255985.00
07/22/2017 12:45,2,1.777,ACTIVE,213.74,351.07,60.007,1500741903,"201051344000983","219011344069620",28.33,33.80,0,331.23,376.31,51.1,47.4,0.429,787077.6,787077.6,14964,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741938,2255986.00
07/22/2017 12:45,2,1.777,ACTIVE,213.51,349.56,59.965,1500741903,"201051344001158","219011344069620",27.93,33.00,0,332.13,376.62,50.3,46.6,0.424,771552.3,771552.3,14964,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741939,2255987.00
07/22/2017 12:45,2,1.709,ACTIVE,213.74,350.77,59.996,1500741903,"201051344000576","219011344069620",28.39,32.20,0,333.03,377.52,49.1,45.5,0.411,786060.7,786060.7,14973,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741940,2255988.00
07/22/2017 12:45,2,1.676,ACTIVE,212.38,345.96,59.959,1500741903,"274151322000087","219011344069620",27.47,48.30,0,328.82,363.99,46.6,43.0,0.292,973842.6,973842.6,15064,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500741941,2255989.00
07/22/2017 13:00,2,4.219,ACTIVE,215.32,350.77,59.996,1500742803,"201051344000645","219011344069620",27.93,35.00,0,322.51,389.54,119.4,113.3,0.552,785026.1,785026.1,14947,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742804,2255990.00
07/22/2017 13:00,2,3.977,ACTIVE,212.61,349.56,60.007,1500742803,"274151322000085","219011344069620",27.17,40.80,0,321.91,377.22,109.4,103.6,0.420,994495.8,994495.8,14860,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742805,2255991.00
07/22/2017 13:00,2,4.154,ACTIVE,215.09,353.17,60.012,1500742803,"201051344000633","219011344069620",28.73,34.30,0,322.81,390.74,120.8,114.7,0.588,771990.0,771990.0,14999,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742806,2255992.00
07/22/2017 13:00,2,4.209,ACTIVE,215.32,352.87,60.023,1500742803,"201051344000469","219011344069620",28.45,33.80,0,322.81,390.74,121.2,115.1,0.579,775635.2,775635.2,14972,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742807,2255993.00
07/22/2017 13:00,2,4.217,ACTIVE,213.29,349.56,60.018,1500742803,"201051344000646","219011344069620",28.37,33.50,0,319.51,388.64,121.2,115.0,0.583,770379.2,770379.2,14956,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742808,2255994.00
07/22/2017 13:00,2,4.148,ACTIVE,212.16,342.65,60.012,1500742803,"274151322000052","219011344069620",27.87,40.60,0,318.91,378.42,117.0,111.0,0.464,1034941.5,1034941.5,14858,0,0,0,L,1151911521,0,121.10,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742808,2255995.00
07/22/2017 13:00,2,4.312,ACTIVE,214.41,349.56,60.028,1500742803,"201051344000585","219011344069620",28.25,35.20,0,322.81,388.64,123.5,117.2,0.583,783756.7,783756.7,14955,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742809,2255996.00
07/22/2017 13:00,2,4.207,ACTIVE,213.29,348.66,60.023,1500742803,"201051344001230","219011344069620",28.25,32.00,0,317.40,386.53,120.3,114.2,0.579,774888.8,774888.8,14986,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742811,2255997.00
07/22/2017 13:00,2,4.148,ACTIVE,214.64,351.67,60.018,1500742803,"201051344000582","219011344069620",28.63,35.20,0,323.41,389.24,120.2,114.1,0.566,764059.6,764059.6,14950,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742812,2255998.00
07/22/2017 13:00,2,4.291,ACTIVE,213.29,348.66,60.007,1500742803,"201051344000955","219011344069620",28.27,34.80,0,319.51,387.74,122.8,116.6,0.592,783939.2,783939.2,14967,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742813,2255999.00
07/22/2017 13:00,2,2.672,ACTIVE,212.38,430.42,60.018,1500742803,"274151322000094","219011344069620",39.42,41.80,0,332.73,441.84,107.2,101.5,0.415,853586.8,853586.8,15218,0,0,0,L,1151911521,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742813,2256000.00
07/22/2017 13:00,2,4.283,ACTIVE,216.45,352.87,59.986,1500742803,"201051344000579","219011344069620",28.84,34.50,0,322.81,390.14,125.0,118.8,0.583,793886.1,793886.1,14958,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742814,2256001.00
07/22/2017 13:00,2,4.293,ACTIVE,214.41,349.86,60.023,1500742803,"201051344000890","219011344069620",28.39,32.60,0,321.01,388.64,123.5,117.3,0.566,777975.9,777975.9,14967,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742815,2256002.00
07/22/2017 13:00,2,4.260,ACTIVE,214.87,352.27,60.023,1500742803,"201051344000438","219011344069620",28.75,33.80,0,323.41,389.84,124.0,117.8,0.588,780403.9,780403.9,14953,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742816,2256003.00
07/22/2017 13:00,2,4.328,ACTIVE,214.64,352.57,60.023,1500742803,"201051344000417","219011344069620",18.25,31.80,0,320.71,388.34,80.0,75.3,0.380,702157.1,702157.1,14989,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742817,2256004.00
07/22/2017 13:00,2,4.176,ACTIVE,213.06,342.05,60.007,1500742803,"274151322000083","219011344069620",28.05,39.50,0,319.21,376.62,118.5,112.4,0.464,1024501.3,1024501.3,14870,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742818,2256005.00
07/22/2017 13:00,2,4.432,ACTIVE,213.96,355.28,60.018,1500742803,"274151322000076","219011344069620",28.69,41.80,0,321.61,377.82,128.6,122.2,0.499,1093459.5,1093459.5,14869,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742819,2256006.00
07/22/2017 13:00,2,4.418,ACTIVE,215.54,350.17,60.012,1500742803,"201051344000868","219011344069620",27.97,34.00,0,324.02,388.64,125.1,118.9,0.579,774017.4,774017.4,14974,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742820,2256007.00
07/22/2017 13:00,2,4.428,ACTIVE,213.06,359.18,60.028,1500742803,"274151322000095","219011344069620",28.53,40.60,0,317.40,376.31,127.9,121.5,0.482,1082927.2,1082927.2,14883,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742821,2256008.00
07/22/2017 13:00,2,4.426,ACTIVE,216.67,350.77,60.023,1500742803,"201051344000988","219011344069620",18.37,33.00,0,324.02,391.94,82.4,77.6,0.389,674744.5,674744.5,14958,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742822,2256009.00
07/22/2017 13:00,2,4.426,ACTIVE,215.09,350.77,59.991,1500742803,"201051344001025","219011344069620",28.25,35.00,0,323.11,389.54,126.6,120.3,0.579,780892.5,780892.5,14957,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742823,2256010.00
07/22/2017 13:00,2,4.400,ACTIVE,216.67,352.87,60.034,1500742803,"201051344000458","219011344069620",28.11,35.60,0,324.02,389.84,125.3,119.0,0.605,785351.2,785351.2,14945,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742823,2256011.00
07/22/2017 13:00,2,4.363,ACTIVE,217.13,354.37,60.028,1500742803,"201051344000853","219011344069620",28.57,34.80,0,324.02,391.34,126.2,119.8,0.601,786517.7,786517.7,14964,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742824,2256012.00
07/22/2017 13:00,2,4.355,ACTIVE,214.41,351.97,60.028,1500742803,"201051344000685","219011344069620",28.53,32.40,0,322.51,388.64,125.9,119.6,0.614,780241.9,780241.9,14985,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742825,2256013.00
07/22/2017 13:00,2,4.336,ACTIVE,215.32,349.86,60.018,1500742803,"201051344000917","219011344069620",28.33,35.00,0,322.21,388.04,124.4,118.1,0.583,776906.5,776906.5,14976,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742826,2256014.00
07/22/2017 13:00,2,4.344,ACTIVE,214.87,351.07,60.018,1500742803,"201051344001145","219011344069620",28.51,32.40,0,323.11,388.34,125.5,119.2,0.588,784924.6,784924.6,14968,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742827,2256015.00
07/22/2017 13:00,2,4.432,ACTIVE,215.77,353.47,60.028,1500742803,"201051344000651","219011344069620",28.35,35.80,0,324.62,389.84,127.2,120.9,0.588,773783.5,773783.5,14964,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742828,2256016.00
07/22/2017 13:00,2,4.209,ACTIVE,213.06,353.77,60.028,1500742803,"274151322000088","219011344069620",27.81,40.80,0,318.30,377.22,118.5,112.5,0.451,982881.2,982881.2,14863,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742829,2256017.00
07/22/2017 13:00,2,2.873,ACTIVE,214.19,425.91,60.039,1500742803,"274151322000068","219011344069620",38.65,43.60,0,333.03,454.76,111.8,105.9,0.438,854296.1,854296.1,15231,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742830,2256018.00
07/22/2017 13:00,2,4.490,ACTIVE,215.32,351.97,60.034,1500742803,"201051344001135","219011344069620",28.15,35.80,0,322.21,388.34,128.0,121.6,0.597,769293.4,769293.4,14939,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742831,2256019.00
07/22/2017 13:00,2,4.480,ACTIVE,215.32,353.17,60.034,1500742803,"201051344000594","219011344069620",28.75,35.00,0,321.91,388.64,130.3,123.9,0.610,788623.4,788623.4,14957,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742832,2256020.00
07/22/2017 13:00,2,4.475,ACTIVE,215.54,351.37,60.028,1500742803,"201051344001203","219011344069620",28.55,34.30,0,322.51,389.84,129.3,122.9,0.601,779011.5,779011.5,14988,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742833,2256021.00
07/22/2017 13:00,2,4.295,ACTIVE,213.29,349.26,60.018,1500742803,"274151322000054","219011344069620",27.21,41.50,0,319.21,377.52,118.3,112.3,0.446,999280.9,999280.9,14846,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742834,2256022.00
07/22/2017 13:00,2,4.588,ACTIVE,216.00,352.87,60.023,1500742803,"201051344000867","219011344069620",28.15,35.60,0,322.51,388.34,130.7,124.2,0.597,772789.6,772789.6,14990,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742835,2256023.00
07/22/2017 13:00,2,4.355,ACTIVE,215.54,354.97,60.023,1500742803,"201051344001093","219011344069620",28.78,34.00,0,323.11,388.34,127.0,120.6,0.575,776890.7,776890.7,14984,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742836,2256024.00
07/22/2017 13:00,2,4.594,ACTIVE,216.45,354.37,60.018,1500742803,"201051344000900","219011344069620",28.39,34.50,0,322.21,390.14,132.1,125.5,0.610,794505.2,794505.2,14992,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742836,2256025.00
07/22/2017 13:00,2,4.518,ACTIVE,216.67,354.37,60.023,1500742803,"201051344000648","219011344069620",28.19,33.80,0,323.11,390.44,129.0,122.6,0.614,781795.6,781795.6,14962,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742837,2256026.00
07/22/2017 13:00,2,4.588,ACTIVE,216.45,354.67,60.018,1500742803,"201051344000569","219011344069620",28.23,35.60,0,323.11,390.14,131.1,124.6,0.619,796403.8,796403.8,14938,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742838,2256027.00
07/22/2017 13:00,2,4.648,ACTIVE,216.90,354.67,60.023,1500742803,"201051344000983","219011344069620",28.09,35.80,0,322.81,390.44,132.2,125.7,0.628,787095.4,787095.4,14965,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742839,2256028.00
07/22/2017 13:00,2,4.627,ACTIVE,216.90,354.07,60.018,1500742803,"201051344001158","219011344069620",28.21,35.40,0,323.11,390.14,132.1,125.6,0.623,771570.0,771570.0,14965,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742840,2256029.00
07/22/2017 13:00,2,4.557,ACTIVE,216.90,356.18,60.023,1500742803,"201051344000576","219011344069620",28.35,34.00,0,323.72,390.44,130.8,124.3,0.614,786078.1,786078.1,14974,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742841,2256030.00
07/22/2017 13:00,2,4.332,ACTIVE,213.29,359.48,60.034,1500742803,"274151322000087","219011344069620",27.61,51.00,0,319.21,376.62,121.0,114.9,0.446,973859.0,973859.0,15065,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500742842,2256031.00
07/22/2017 13:15,2,4.115,ACTIVE,216.22,351.37,59.949,1500743703,"201051344000645","219011344069620",27.23,37.50,0,333.63,392.85,113.6,107.7,0.530,785051.9,785051.9,14948,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743704,2256032.00
07/22/2017 13:15,2,3.887,ACTIVE,213.06,342.95,59.981,1500743703,"274151322000085","219011344069620",26.24,43.40,0,332.73,375.41,103.3,97.8,0.398,994519.4,994519.4,14861,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743705,2256033.00
07/22/2017 13:15,2,4.168,ACTIVE,215.77,353.17,59.959,1500743703,"201051344000633","219011344069620",27.41,37.30,0,332.73,394.05,115.8,109.8,0.561,772016.1,772016.1,15000,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743706,2256034.00
07/22/2017 13:15,2,4.176,ACTIVE,216.45,352.57,59.959,1500743703,"201051344000469","219011344069620",27.53,36.50,0,332.73,393.75,116.5,110.5,0.561,775661.3,775661.3,14973,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743707,2256035.00
07/22/2017 13:15,2,4.217,ACTIVE,214.64,351.97,59.959,1500743703,"201051344000646","219011344069620",27.53,35.80,0,331.53,391.04,117.5,111.5,0.570,770405.4,770405.4,14957,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743708,2256036.00
07/22/2017 13:15,2,4.090,ACTIVE,213.06,355.28,59.949,1500743703,"274151322000052","219011344069620",27.69,43.40,0,332.43,379.32,114.7,108.7,0.451,1034966.9,1034966.9,14859,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743708,2256037.00
07/22/2017 13:15,2,4.195,ACTIVE,215.77,351.37,59.922,1500743703,"201051344000585","219011344069620",27.63,36.80,0,332.43,391.04,117.5,111.4,0.548,783783.3,783783.3,14956,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743709,2256038.00
07/22/2017 13:15,2,3.965,ACTIVE,214.64,348.66,59.954,1500743703,"201051344001230","219011344069620",28.45,34.50,0,330.33,390.74,114.2,108.3,0.539,774914.6,774914.6,14987,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743710,2256039.00
07/22/2017 13:15,2,4.057,ACTIVE,215.54,350.47,59.949,1500743703,"201051344000582","219011344069620",27.65,36.80,0,332.43,391.04,113.5,107.7,0.530,764085.3,764085.3,14951,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743711,2256040.00
07/22/2017 13:15,2,4.117,ACTIVE,214.87,350.17,59.954,1500743703,"201051344000955","219011344069620",28.09,37.30,0,331.53,390.14,117.2,111.2,0.557,783965.6,783965.6,14968,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743712,2256041.00
07/22/2017 13:15,2,2.689,ACTIVE,213.29,404.27,59.949,1500743703,"274151322000094","219011344069620",37.83,44.30,0,389.84,447.25,102.5,97.0,0.393,853609.7,853609.7,15219,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743713,2256042.00
07/22/2017 13:15,2,4.191,ACTIVE,216.45,351.97,59.949,1500743703,"201051344000579","219011344069620",28.05,36.80,0,333.03,397.35,119.0,112.9,0.557,793912.7,793912.7,14959,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743714,2256043.00
07/22/2017 13:15,2,4.182,ACTIVE,214.87,349.56,59.954,1500743703,"201051344000890","219011344069620",27.65,34.80,0,333.03,390.44,117.1,111.1,0.539,778002.1,778002.1,14968,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743715,2256044.00
07/22/2017 13:15,2,4.186,ACTIVE,215.32,350.77,59.986,1500743703,"201051344000438","219011344069620",27.89,35.40,0,332.43,390.74,118.2,112.1,0.552,780430.2,780430.2,14954,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743716,2256045.00
07/22/2017 13:15,2,4.213,ACTIVE,215.09,357.68,59.975,1500743703,"201051344000417","219011344069620",18.25,33.50,0,318.91,388.94,77.8,73.2,0.672,702173.8,702173.8,14990,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743717,2256046.00
07/22/2017 13:15,2,4.092,ACTIVE,212.83,345.96,59.917,1500743703,"274151322000083","219011344069620",27.59,43.60,0,330.63,378.42,114.3,108.4,0.460,1024526.5,1024526.5,14871,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743717,2256047.00
07/22/2017 13:15,2,4.254,ACTIVE,213.96,350.47,59.965,1500743703,"274151322000076","219011344069620",28.37,45.50,0,333.03,380.22,122.4,116.2,0.473,1093486.7,1093486.7,14870,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743718,2256048.00
07/22/2017 13:15,2,4.256,ACTIVE,215.54,350.77,59.949,1500743703,"201051344000868","219011344069620",27.67,36.30,0,333.03,392.25,119.3,113.3,0.548,774043.5,774043.5,14975,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743719,2256049.00
07/22/2017 13:15,2,4.248,ACTIVE,212.83,357.68,59.959,1500743703,"274151322000095","219011344069620",27.87,44.00,0,332.43,380.82,119.9,113.8,0.451,1082954.2,1082954.2,14884,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743720,2256050.00
07/22/2017 13:15,2,4.338,ACTIVE,216.45,360.38,59.981,1500743703,"201051344000988","219011344069620",17.89,35.80,0,317.70,391.94,78.6,74.0,0.667,674761.4,674761.4,14959,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743721,2256051.00
07/22/2017 13:15,2,4.271,ACTIVE,215.54,351.07,59.970,1500743703,"201051344001025","219011344069620",27.83,37.50,0,332.73,390.74,120.3,114.2,0.535,780919.0,780919.0,14958,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743722,2256052.00
07/22/2017 13:15,2,4.090,ACTIVE,216.22,351.67,59.912,1500743703,"201051344000458","219011344069620",27.67,38.00,0,334.54,395.85,114.6,108.7,0.552,785377.1,785377.1,14946,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743723,2256053.00
07/22/2017 13:15,2,4.098,ACTIVE,216.90,352.27,59.938,1500743703,"201051344000853","219011344069620",27.49,38.40,0,334.24,396.75,114.1,108.2,0.539,786543.7,786543.7,14965,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743724,2256054.00
07/22/2017 13:15,2,4.031,ACTIVE,214.87,350.77,59.954,1500743703,"201051344000685","219011344069620",28.23,35.00,0,333.33,389.84,115.3,109.3,0.566,780268.0,780268.0,14986,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743725,2256055.00
07/22/2017 13:15,2,4.012,ACTIVE,215.32,350.47,59.965,1500743703,"201051344000917","219011344069620",27.69,37.50,0,332.13,389.24,112.5,106.6,0.535,776932.2,776932.2,14977,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743726,2256056.00
07/22/2017 13:15,2,3.945,ACTIVE,214.87,349.26,59.959,1500743703,"201051344001145","219011344069620",28.09,34.50,0,333.33,389.54,112.3,106.4,0.530,784950.5,784950.5,14969,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743726,2256057.00
07/22/2017 13:15,2,3.977,ACTIVE,215.54,351.07,59.954,1500743703,"201051344000651","219011344069620",27.69,38.00,0,333.03,391.04,111.5,105.7,0.526,773809.7,773809.7,14965,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743727,2256058.00
07/22/2017 13:15,2,3.723,ACTIVE,212.83,353.17,59.954,1500743703,"274151322000088","219011344069620",27.29,42.50,0,332.13,377.52,103.0,97.5,0.389,982905.6,982905.6,14864,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743728,2256059.00
07/22/2017 13:15,2,2.506,ACTIVE,213.74,406.97,59.949,1500743703,"274151322000068","219011344069620",37.93,45.50,0,380.82,446.05,96.8,91.5,0.371,854319.1,854319.1,15232,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743729,2256060.00
07/22/2017 13:15,2,3.881,ACTIVE,215.09,348.96,59.959,1500743703,"201051344001135","219011344069620",27.63,37.00,0,333.03,390.14,108.7,102.9,0.508,769319.7,769319.7,14940,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743731,2256061.00
07/22/2017 13:15,2,3.811,ACTIVE,214.87,349.86,59.959,1500743703,"201051344000594","219011344069620",27.95,38.80,0,331.83,393.75,108.0,102.3,0.504,788649.8,788649.8,14958,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743732,2256062.00
07/22/2017 13:15,2,3.801,ACTIVE,215.32,348.66,59.986,1500743703,"201051344001203","219011344069620",27.81,36.50,0,333.03,391.94,106.9,101.3,0.495,779037.8,779037.8,14989,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743733,2256063.00
07/22/2017 13:15,2,3.609,ACTIVE,212.83,344.76,59.944,1500743703,"274151322000054","219011344069620",26.70,44.30,0,330.93,377.22,97.5,92.2,0.371,999305.0,999305.0,14847,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743734,2256064.00
07/22/2017 13:15,2,3.826,ACTIVE,215.32,348.96,59.954,1500743703,"201051344000867","219011344069620",27.25,38.40,0,333.03,392.25,105.6,100.0,0.495,772815.8,772815.8,14991,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743735,2256065.00
07/22/2017 13:15,2,3.664,ACTIVE,215.32,349.86,59.959,1500743703,"201051344001093","219011344069620",27.79,36.00,0,333.33,390.44,103.2,97.7,0.486,776916.2,776916.2,14985,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743736,2256066.00
07/22/2017 13:15,2,3.705,ACTIVE,215.54,350.17,59.954,1500743703,"201051344000900","219011344069620",27.95,37.00,0,333.33,393.15,104.9,99.3,0.482,794531.5,794531.5,14993,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743736,2256067.00
07/22/2017 13:15,2,3.627,ACTIVE,215.77,349.56,59.949,1500743703,"201051344000648","219011344069620",27.77,36.50,0,333.93,392.85,102.1,96.6,0.482,781821.2,781821.2,14963,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743737,2256068.00
07/22/2017 13:15,2,3.686,ACTIVE,215.54,349.56,59.954,1500743703,"201051344000569","219011344069620",27.51,38.20,0,333.03,392.55,102.8,97.2,0.486,796429.6,796429.6,14939,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743738,2256069.00
07/22/2017 13:15,2,3.619,ACTIVE,216.00,351.07,59.954,1500743703,"201051344000983","219011344069620",28.17,38.60,0,333.03,393.15,103.3,97.7,0.486,787121.5,787121.5,14966,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743739,2256070.00
07/22/2017 13:15,2,3.715,ACTIVE,215.54,348.66,59.959,1500743703,"201051344001158","219011344069620",27.35,37.30,0,333.63,396.75,102.8,97.3,0.486,771595.9,771595.9,14966,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743740,2256071.00
07/22/2017 13:15,2,3.654,ACTIVE,216.00,351.67,59.965,1500743703,"201051344000576","219011344069620",27.21,37.50,0,333.33,396.15,100.8,95.3,0.477,786103.7,786103.7,14975,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743741,2256072.00
07/22/2017 13:15,2,3.549,ACTIVE,213.06,352.27,59.954,1500743703,"274151322000087","219011344069620",26.70,53.50,0,331.23,376.31,95.9,90.7,0.354,973883.2,973883.2,15066,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500743742,2256073.00
07/22/2017 13:30,2,4.000,ACTIVE,216.00,351.37,60.007,1500744603,"201051344000645","219011344069620",27.23,40.20,0,334.24,400.96,110.4,104.6,0.517,785079.4,785079.4,14949,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744604,2256074.00
07/22/2017 13:30,2,3.822,ACTIVE,213.06,349.26,59.991,1500744603,"274151322000085","219011344069620",26.04,45.00,0,333.33,381.12,100.8,95.3,0.393,994544.7,994544.7,14862,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744605,2256075.00
07/22/2017 13:30,2,3.977,ACTIVE,215.54,351.67,59.981,1500744603,"201051344000633","219011344069620",27.77,38.40,0,333.33,399.16,111.8,106.0,0.535,772044.2,772044.2,15001,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744606,2256076.00
07/22/2017 13:30,2,3.904,ACTIVE,216.00,352.27,59.949,1500744603,"201051344000469","219011344069620",27.75,38.00,0,333.03,402.16,109.7,104.0,0.521,775689.2,775689.2,14974,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744607,2256077.00
07/22/2017 13:30,2,3.891,ACTIVE,214.19,348.66,59.991,1500744603,"201051344000646","219011344069620",28.05,36.50,0,331.23,396.45,110.5,104.7,0.535,770433.6,770433.6,14958,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744608,2256078.00
07/22/2017 13:30,2,3.818,ACTIVE,212.83,354.07,59.986,1500744603,"274151322000052","219011344069620",27.69,44.30,0,332.73,383.83,107.1,101.4,0.415,1034994.4,1034994.4,14860,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744609,2256079.00
07/22/2017 13:30,2,3.943,ACTIVE,215.32,350.17,60.007,1500744603,"201051344000585","219011344069620",27.63,37.80,0,333.03,397.05,110.4,104.6,0.517,783811.9,783811.9,14957,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744610,2256080.00
07/22/2017 13:30,2,3.777,ACTIVE,214.19,347.16,59.986,1500744603,"201051344001230","219011344069620",27.87,35.40,0,332.13,396.75,106.6,101.0,0.504,774942.4,774942.4,14988,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744610,2256081.00
07/22/2017 13:30,2,3.721,ACTIVE,215.09,348.66,59.991,1500744603,"201051344000582","219011344069620",28.07,38.80,0,332.43,397.35,105.8,100.2,0.495,764113.0,764113.0,14952,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744611,2256082.00
07/22/2017 13:30,2,3.816,ACTIVE,214.41,348.36,59.981,1500744603,"201051344000955","219011344069620",28.25,38.20,0,331.83,396.15,109.2,103.5,0.530,783994.0,783994.0,14969,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744612,2256083.00
07/22/2017 13:30,2,2.490,ACTIVE,212.83,407.27,59.986,1500744603,"274151322000094","219011344069620",37.67,45.50,0,386.83,445.15,95.1,89.9,0.367,853634.4,853634.4,15220,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744613,2256084.00
07/22/2017 13:30,2,3.891,ACTIVE,216.00,352.27,59.986,1500744603,"201051344000579","219011344069620",27.93,38.40,0,333.93,402.46,110.1,104.3,0.517,793941.1,793941.1,14960,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744614,2256085.00
07/22/2017 13:30,2,3.850,ACTIVE,214.19,348.06,59.996,1500744603,"201051344000890","219011344069620",27.65,36.30,0,331.83,396.15,107.9,102.2,0.499,778030.3,778030.3,14969,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744615,2256086.00
07/22/2017 13:30,2,3.775,ACTIVE,214.87,350.17,59.996,1500744603,"201051344000438","219011344069620",28.33,37.30,0,332.43,397.35,108.3,102.6,0.530,780458.6,780458.6,14955,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744616,2256087.00
07/22/2017 13:30,2,3.836,ACTIVE,214.41,356.18,59.996,1500744603,"201051344000417","219011344069620",17.87,34.80,0,318.30,389.54,69.5,65.1,0.601,702191.9,702191.9,14991,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744617,2256088.00
07/22/2017 13:30,2,3.697,ACTIVE,212.38,354.07,59.991,1500744603,"274151322000083","219011344069620",27.73,44.50,0,332.43,383.53,103.8,98.2,0.415,1024553.7,1024553.7,14872,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744618,2256089.00
07/22/2017 13:30,2,3.924,ACTIVE,213.74,347.46,60.002,1500744603,"274151322000076","219011344069620",28.17,46.80,0,332.43,385.03,111.9,106.1,0.433,1093516.1,1093516.1,14871,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744619,2256090.00
07/22/2017 13:30,2,3.867,ACTIVE,214.87,350.47,60.039,1500744603,"201051344000868","219011344069620",27.29,38.00,0,332.43,396.45,107.0,101.4,0.491,774071.4,774071.4,14976,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744619,2256091.00
07/22/2017 13:30,2,3.898,ACTIVE,212.38,355.88,59.996,1500744603,"274151322000095","219011344069620",28.01,45.50,0,332.73,385.93,110.5,104.7,0.420,1082983.2,1082983.2,14885,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744620,2256092.00
07/22/2017 13:30,2,3.836,ACTIVE,215.77,358.88,59.996,1500744603,"201051344000988","219011344069620",18.07,36.50,0,318.00,392.25,70.2,65.8,0.605,674779.5,674779.5,14960,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744621,2256093.00
07/22/2017 13:30,2,3.828,ACTIVE,214.64,348.66,59.996,1500744603,"201051344001025","219011344069620",27.99,38.20,0,332.13,396.75,108.6,102.9,0.499,780947.3,780947.3,14959,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744622,2256094.00
07/22/2017 13:30,2,3.779,ACTIVE,215.77,348.96,59.996,1500744603,"201051344000458","219011344069620",27.93,40.00,0,333.93,400.66,106.9,101.2,0.517,785404.8,785404.8,14947,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744623,2256095.00
07/22/2017 13:30,2,3.791,ACTIVE,216.22,352.27,59.996,1500744603,"201051344000853","219011344069620",27.75,40.00,0,335.14,401.26,106.6,100.9,0.508,786571.4,786571.4,14966,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744624,2256096.00
07/22/2017 13:30,2,3.797,ACTIVE,214.19,348.96,60.002,1500744603,"201051344000685","219011344069620",28.09,36.00,0,331.83,396.15,108.0,102.4,0.535,780296.2,780296.2,14987,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744625,2256097.00
07/22/2017 13:30,2,3.768,ACTIVE,214.87,349.26,59.996,1500744603,"201051344000917","219011344069620",27.67,38.80,0,331.23,396.15,105.6,100.0,0.495,776959.9,776959.9,14978,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744626,2256098.00
