ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 13:30,2,3.750,ACTIVE,214.41,348.36,60.002,1500744603,"201051344001145","219011344069620",28.03,36.30,0,332.13,396.15,106.5,100.8,0.499,784978.5,784978.5,14970,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744627,2256099.00
07/22/2017 13:30,2,3.803,ACTIVE,215.32,350.77,60.018,1500744603,"201051344000651","219011344069620",27.85,39.50,0,332.43,397.35,107.3,101.7,0.495,773837.9,773837.9,14966,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744628,2256100.00
07/22/2017 13:30,2,3.670,ACTIVE,212.38,342.95,60.002,1500744603,"274151322000088","219011344069620",27.00,44.30,0,332.43,383.23,100.3,94.9,0.384,982931.9,982931.9,14865,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744629,2256101.00
07/22/2017 13:30,2,2.428,ACTIVE,213.29,410.88,59.991,1500744603,"274151322000068","219011344069620",38.47,46.00,0,379.92,448.15,93.6,88.4,0.354,854344.0,854344.0,15233,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744629,2256102.00
07/22/2017 13:30,2,3.811,ACTIVE,214.41,348.06,59.991,1500744603,"201051344001135","219011344069620",27.97,39.00,0,332.73,396.45,108.0,102.3,0.508,769347.9,769347.9,14941,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744630,2256103.00
07/22/2017 13:30,2,3.805,ACTIVE,214.64,348.66,60.007,1500744603,"201051344000594","219011344069620",28.21,40.20,0,329.43,396.75,108.8,103.1,0.499,788678.1,788678.1,14959,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744631,2256104.00
07/22/2017 13:30,2,3.791,ACTIVE,214.87,348.06,60.002,1500744603,"201051344001203","219011344069620",27.99,38.20,0,333.03,397.66,107.5,101.9,0.504,779066.0,779066.0,14990,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744632,2256105.00
07/22/2017 13:30,2,3.643,ACTIVE,212.61,347.76,59.996,1500744603,"274151322000054","219011344069620",26.60,45.30,0,332.43,382.03,98.0,92.7,0.376,999330.8,999330.8,14848,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744633,2256106.00
07/22/2017 13:30,2,3.791,ACTIVE,215.09,348.66,60.007,1500744603,"201051344000867","219011344069620",27.87,40.20,0,333.33,395.55,107.0,101.4,0.486,772843.9,772843.9,14992,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744634,2256107.00
07/22/2017 13:30,2,3.662,ACTIVE,214.87,350.17,60.028,1500744603,"201051344001093","219011344069620",28.11,37.30,0,333.03,396.15,104.2,98.7,0.491,776943.7,776943.7,14986,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744635,2256108.00
07/22/2017 13:30,2,3.756,ACTIVE,215.54,349.86,60.012,1500744603,"201051344000900","219011344069620",28.05,38.60,0,332.73,400.96,106.6,101.0,0.504,794559.6,794559.6,14994,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744636,2256109.00
07/22/2017 13:30,2,3.697,ACTIVE,215.54,350.47,60.012,1500744603,"201051344000648","219011344069620",27.93,38.20,0,334.24,400.96,104.7,99.1,0.499,781848.6,781848.6,14964,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744637,2256110.00
07/22/2017 13:30,2,3.773,ACTIVE,215.54,349.26,59.996,1500744603,"201051344000569","219011344069620",27.47,39.30,0,333.63,399.76,104.9,99.3,0.513,796457.2,796457.2,14940,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744638,2256111.00
07/22/2017 13:30,2,3.797,ACTIVE,215.77,349.56,60.007,1500744603,"201051344000983","219011344069620",27.65,40.40,0,333.63,400.96,106.3,100.7,0.508,787149.4,787149.4,14967,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744638,2256112.00
07/22/2017 13:30,2,3.779,ACTIVE,215.77,351.37,59.996,1500744603,"201051344001158","219011344069620",27.79,39.00,0,333.93,401.56,106.4,100.8,0.508,771623.8,771623.8,14967,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744639,2256113.00
07/22/2017 13:30,2,3.662,ACTIVE,215.77,350.77,60.028,1500744603,"201051344000576","219011344069620",27.85,39.50,0,333.63,400.66,103.3,97.8,0.504,786131.0,786131.0,14976,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744640,2256114.00
07/22/2017 13:30,2,3.609,ACTIVE,212.61,346.86,59.991,1500744603,"274151322000087","219011344069620",27.15,55.00,0,331.53,381.12,99.1,93.8,0.362,973909.3,973909.3,15067,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500744641,2256115.00
07/22/2017 13:45,2,2.324,ACTIVE,213.74,354.07,59.986,1500745504,"201051344000645","219011344069620",27.04,39.50,0,318.30,411.18,63.6,59.5,0.544,785103.2,785103.2,14950,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745505,2256116.00
07/22/2017 13:45,2,2.209,ACTIVE,212.38,356.48,60.002,1500745504,"274151322000085","219011344069620",26.32,43.20,0,328.22,386.23,58.9,54.9,0.407,994566.2,994566.2,14863,0,0,0,L,1151911521,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745506,2256117.00
07/22/2017 13:45,2,2.309,ACTIVE,213.51,355.28,59.991,1500745504,"201051344000633","219011344069620",27.89,38.00,0,316.80,409.98,65.2,61.1,0.566,772068.3,772068.3,15002,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745507,2256118.00
07/22/2017 13:45,2,2.334,ACTIVE,213.74,354.97,59.991,1500745504,"201051344000469","219011344069620",27.45,37.00,0,314.40,411.48,64.9,60.7,0.561,775713.2,775713.2,14975,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745508,2256119.00
07/22/2017 13:45,2,2.348,ACTIVE,212.38,354.07,59.975,1500745504,"201051344000646","219011344069620",27.55,35.80,0,315.90,405.17,65.5,61.3,0.566,770457.7,770457.7,14959,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745509,2256120.00
07/22/2017 13:45,2,2.295,ACTIVE,211.70,349.56,59.991,1500745504,"274151322000052","219011344069620",27.53,42.80,0,327.92,389.84,64.0,59.8,0.442,1035017.6,1035017.6,14861,0,0,0,L,1151911521,0,121.10,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745510,2256121.00
07/22/2017 13:45,2,2.406,ACTIVE,213.06,354.67,59.981,1500745504,"201051344000585","219011344069620",27.59,37.30,0,318.61,409.68,67.3,63.0,0.561,783836.3,783836.3,14958,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745511,2256122.00
07/22/2017 13:45,2,2.277,ACTIVE,212.38,352.57,60.034,1500745504,"201051344001230","219011344069620",27.97,34.80,0,317.70,404.27,64.6,60.4,0.535,774966.1,774966.1,14989,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745512,2256123.00
07/22/2017 13:45,2,2.277,ACTIVE,213.29,355.88,59.986,1500745504,"201051344000582","219011344069620",27.85,38.00,0,317.10,409.38,64.2,60.0,0.544,764136.6,764136.6,14953,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745513,2256124.00
07/22/2017 13:45,2,2.359,ACTIVE,212.16,354.67,59.954,1500745504,"201051344000955","219011344069620",27.91,37.00,0,317.40,404.87,66.7,62.5,0.575,784018.2,784018.2,14970,0,0,0,L,1122011218,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745514,2256125.00
07/22/2017 13:45,2,1.518,ACTIVE,212.16,402.77,59.986,1500745504,"274151322000094","219011344069620",37.51,43.80,0,379.92,450.26,57.9,54.0,0.407,853655.3,853655.3,15221,0,0,0,L,1151911521,0,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745514,2256126.00
07/22/2017 13:45,2,2.373,ACTIVE,213.74,355.58,59.991,1500745504,"201051344000579","219011344069620",28.21,36.50,0,318.61,411.18,67.8,63.5,0.570,793965.7,793965.7,14961,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745515,2256127.00
07/22/2017 13:45,2,2.342,ACTIVE,212.38,352.57,59.912,1500745504,"201051344000890","219011344069620",28.01,35.80,0,319.81,405.17,66.4,62.2,0.548,778054.2,778054.2,14970,0,0,0,L,1122011218,0,121.78,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745516,2256128.00
07/22/2017 13:45,2,2.344,ACTIVE,213.06,354.67,59.996,1500745504,"201051344000438","219011344069620",28.03,36.80,0,318.30,406.07,66.5,62.3,0.566,780482.6,780482.6,14956,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745517,2256129.00
07/22/2017 13:45,2,2.352,ACTIVE,212.61,348.36,60.060,1500745504,"201051344000417","219011344069620",18.11,34.50,0,318.30,389.24,43.2,39.7,0.362,702207.2,702207.2,14992,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745518,2256130.00
07/22/2017 13:45,2,2.301,ACTIVE,212.16,352.57,59.981,1500745504,"274151322000083","219011344069620",27.67,42.50,0,327.92,390.14,64.5,60.3,0.468,1024576.7,1024576.7,14873,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745519,2256131.00
07/22/2017 13:45,2,2.428,ACTIVE,212.83,357.38,60.007,1500745504,"274151322000076","219011344069620",28.23,44.00,0,328.22,392.55,69.3,65.0,0.486,1093540.9,1093540.9,14872,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745520,2256132.00
07/22/2017 13:45,2,2.400,ACTIVE,212.83,353.77,59.991,1500745504,"201051344000868","219011344069620",27.41,37.00,0,318.30,409.98,66.7,62.4,0.548,774095.4,774095.4,14977,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745521,2256133.00
07/22/2017 13:45,2,2.443,ACTIVE,211.93,348.66,59.981,1500745504,"274151322000095","219011344069620",27.73,43.40,0,327.32,393.75,68.6,64.3,0.473,1083007.7,1083007.7,14886,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745522,2256134.00
07/22/2017 13:45,2,2.373,ACTIVE,213.74,350.47,60.018,1500745504,"201051344000988","219011344069620",18.09,36.30,0,317.70,391.04,43.5,40.0,0.376,674795.0,674795.0,14961,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745523,2256135.00
07/22/2017 13:45,2,2.357,ACTIVE,212.83,354.37,59.996,1500745504,"201051344001025","219011344069620",28.15,37.80,0,319.51,406.37,67.2,62.9,0.552,780971.4,780971.4,14960,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745523,2256136.00
07/22/2017 13:45,2,2.361,ACTIVE,213.74,354.37,60.002,1500745504,"201051344000458","219011344069620",27.61,39.50,0,319.51,412.08,66.0,61.8,0.570,785428.7,785428.7,14948,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745524,2256137.00
07/22/2017 13:45,2,2.375,ACTIVE,214.19,356.48,59.996,1500745504,"201051344000853","219011344069620",27.37,38.80,0,319.51,411.18,65.9,61.6,0.575,786595.2,786595.2,14967,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745525,2256138.00
07/22/2017 13:45,2,2.338,ACTIVE,212.83,354.97,59.986,1500745504,"201051344000685","219011344069620",27.95,35.40,0,317.40,404.87,66.2,62.0,0.588,780320.0,780320.0,14988,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745526,2256139.00
07/22/2017 13:45,2,2.314,ACTIVE,212.83,354.07,59.975,1500745504,"201051344000917","219011344069620",27.89,37.80,0,319.81,404.87,65.4,61.2,0.548,776983.4,776983.4,14979,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745527,2256140.00
07/22/2017 13:45,2,2.330,ACTIVE,212.61,354.37,59.991,1500745504,"201051344001145","219011344069620",28.05,35.20,0,320.41,406.37,66.2,62.0,0.548,785002.2,785002.2,14971,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745528,2256141.00
07/22/2017 13:45,2,2.352,ACTIVE,213.29,355.58,59.986,1500745504,"201051344000651","219011344069620",27.81,38.60,0,319.21,411.48,66.2,62.0,0.548,773861.6,773861.6,14967,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745529,2256142.00
07/22/2017 13:45,2,2.262,ACTIVE,212.16,350.77,59.986,1500745504,"274151322000088","219011344069620",27.21,42.50,0,327.32,388.94,62.4,58.3,0.429,982954.1,982954.1,14866,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745530,2256143.00
07/22/2017 13:45,2,1.527,ACTIVE,212.38,411.78,59.986,1500745504,"274151322000068","219011344069620",37.93,43.60,0,373.91,446.05,59.2,55.2,0.402,854364.9,854364.9,15234,0,0,0,L,1151911521,0,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745531,2256144.00
07/22/2017 13:45,2,2.406,ACTIVE,212.61,354.37,59.981,1500745504,"201051344001135","219011344069620",27.75,38.20,0,318.91,405.77,67.7,63.4,0.561,769371.8,769371.8,14942,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745532,2256145.00
07/22/2017 13:45,2,2.348,ACTIVE,213.06,354.37,59.975,1500745504,"201051344000594","219011344069620",28.41,38.80,0,316.50,406.37,67.5,63.3,0.561,788702.3,788702.3,14960,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745532,2256146.00
07/22/2017 13:45,2,2.375,ACTIVE,213.06,354.97,59.986,1500745504,"201051344001203","219011344069620",27.85,37.50,0,318.61,409.68,67.0,62.8,0.570,779089.9,779089.9,14991,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745533,2256147.00
07/22/2017 13:45,2,2.287,ACTIVE,211.93,355.28,60.012,1500745504,"274151322000054","219011344069620",26.42,43.40,0,327.92,388.94,61.2,57.1,0.429,999352.3,999352.3,14849,0,0,0,L,1151911521,0,121.55,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745534,2256148.00
07/22/2017 13:45,2,2.385,ACTIVE,213.29,352.87,59.954,1500745504,"201051344000867","219011344069620",27.75,39.30,0,320.11,405.17,67.0,62.8,0.557,772867.8,772867.8,14993,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745536,2256149.00
07/22/2017 13:45,2,2.287,ACTIVE,213.06,354.37,59.975,1500745504,"201051344001093","219011344069620",27.87,36.50,0,319.51,408.78,64.5,60.3,0.539,776966.9,776966.9,14987,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745537,2256150.00
07/22/2017 13:45,2,2.385,ACTIVE,213.29,355.28,59.965,1500745504,"201051344000900","219011344069620",27.57,38.40,0,318.00,412.08,66.6,62.4,0.557,794583.5,794583.5,14995,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745537,2256151.00
07/22/2017 13:45,2,2.318,ACTIVE,213.74,354.97,59.975,1500745504,"201051344000648","219011344069620",27.73,37.80,0,318.00,411.78,65.1,60.9,0.552,781872.0,781872.0,14965,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745538,2256152.00
07/22/2017 13:45,2,2.342,ACTIVE,213.51,354.67,59.986,1500745504,"201051344000569","219011344069620",27.51,38.60,0,318.00,411.48,65.2,61.0,0.552,796480.7,796480.7,14941,0,0,0,L,1122011218,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745539,2256153.00
07/22/2017 13:45,2,2.326,ACTIVE,213.74,354.97,59.975,1500745504,"201051344000983","219011344069620",28.19,39.30,0,319.81,412.08,66.5,62.2,0.566,787173.2,787173.2,14968,0,0,0,L,1122011218,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745540,2256154.00
07/22/2017 13:45,2,2.354,ACTIVE,213.51,354.67,59.975,1500745504,"201051344001158","219011344069620",27.67,37.80,0,318.30,410.58,66.0,61.8,0.557,771647.5,771647.5,14968,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745541,2256155.00
07/22/2017 13:45,2,2.281,ACTIVE,213.96,355.58,59.991,1500745504,"201051344000576","219011344069620",27.69,39.00,0,320.41,411.18,64.0,59.8,0.552,786154.3,786154.3,14977,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745542,2256156.00
07/22/2017 13:45,2,2.236,ACTIVE,211.70,346.56,59.970,1500745504,"274151322000087","219011344069620",27.12,53.00,0,327.32,390.44,61.4,57.3,0.407,973931.2,973931.2,15068,0,0,0,L,1151911521,0,121.33,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500745543,2256157.00
07/22/2017 14:00,2,2.600,ACTIVE,213.96,357.98,60.007,1500746404,"201051344000645","219011344069620",27.91,38.40,0,332.73,387.14,73.4,68.9,0.619,785116.7,785116.7,14951,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746405,2256158.00
07/22/2017 14:00,2,2.473,ACTIVE,212.61,345.66,60.002,1500746404,"274151322000085","219011344069620",27.02,42.00,0,329.13,371.21,67.6,63.4,0.464,994578.6,994578.6,14864,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746406,2256159.00
07/22/2017 14:00,2,2.623,ACTIVE,213.51,358.28,59.986,1500746404,"201051344000633","219011344069620",28.01,36.80,0,331.83,387.14,74.4,69.9,0.650,772082.0,772082.0,15003,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746407,2256160.00
07/22/2017 14:00,2,2.623,ACTIVE,213.96,357.68,60.028,1500746404,"201051344000469","219011344069620",28.01,35.80,0,331.83,387.14,74.4,69.9,0.645,775726.8,775726.8,14976,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746407,2256161.00
07/22/2017 14:00,2,2.623,ACTIVE,212.83,356.18,59.996,1500746404,"201051344000646","219011344069620",28.05,35.20,0,328.22,386.83,74.6,70.0,0.632,770471.4,770471.4,14960,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746408,2256162.00
07/22/2017 14:00,2,2.582,ACTIVE,211.70,346.86,60.028,1500746404,"274151322000052","219011344069620",27.61,41.00,0,329.13,373.61,72.2,67.7,0.521,1035031.0,1035031.0,14862,0,0,0,L,1151911521,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746409,2256163.00
07/22/2017 14:00,2,2.619,ACTIVE,213.51,357.98,60.007,1500746404,"201051344000585","219011344069620",28.67,36.30,0,331.83,387.14,76.2,71.6,0.623,783850.4,783850.4,14959,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746410,2256164.00
07/22/2017 14:00,2,2.557,ACTIVE,212.83,355.28,60.023,1500746404,"201051344001230","219011344069620",28.33,33.80,0,327.32,383.83,73.4,68.9,0.623,774979.5,774979.5,14990,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746411,2256165.00
07/22/2017 14:00,2,2.578,ACTIVE,213.74,357.98,59.928,1500746404,"201051344000582","219011344069620",28.07,36.50,0,331.83,387.14,73.3,68.9,0.610,764150.0,764150.0,14954,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746412,2256166.00
07/22/2017 14:00,2,2.637,ACTIVE,213.06,356.78,60.007,1500746404,"201051344000955","219011344069620",28.17,36.00,0,327.92,385.93,75.3,70.7,0.650,784032.1,784032.1,14971,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746413,2256167.00
07/22/2017 14:00,2,1.676,ACTIVE,211.70,410.58,60.002,1500746404,"274151322000094","219011344069620",38.27,42.80,0,331.23,435.23,65.1,60.9,0.451,853667.2,853667.2,15222,0,0,0,L,1151911521,0,121.33,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746414,2256168.00
07/22/2017 14:00,2,2.648,ACTIVE,214.19,358.58,60.002,1500746404,"201051344000579","219011344069620",28.59,35.40,0,333.03,387.74,76.7,72.1,0.636,793979.8,793979.8,14962,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746415,2256169.00
07/22/2017 14:00,2,2.629,ACTIVE,213.06,356.78,59.944,1500746404,"201051344000890","219011344069620",28.33,35.00,0,330.33,385.93,75.4,70.9,0.628,778068.1,778068.1,14971,0,0,0,L,1122011218,0,122.23,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746416,2256170.00
07/22/2017 14:00,2,2.629,ACTIVE,213.51,357.98,60.002,1500746404,"201051344000438","219011344069620",28.29,35.60,0,331.53,387.44,75.4,70.8,0.641,780496.4,780496.4,14957,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746416,2256171.00
07/22/2017 14:00,2,2.617,ACTIVE,213.29,350.47,60.002,1500746404,"201051344000417","219011344069620",18.47,34.30,0,332.13,370.30,49.0,45.4,0.420,702216.0,702216.0,14993,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746417,2256172.00
07/22/2017 14:00,2,2.576,ACTIVE,211.48,358.58,60.007,1500746404,"274151322000083","219011344069620",27.81,40.80,0,328.82,373.31,72.4,68.0,0.526,1024590.0,1024590.0,14874,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746418,2256173.00
07/22/2017 14:00,2,2.707,ACTIVE,212.16,363.39,60.007,1500746404,"274151322000076","219011344069620",28.57,42.00,0,330.33,377.22,78.3,73.7,0.552,1093555.3,1093555.3,14873,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746419,2256174.00
07/22/2017 14:00,2,2.680,ACTIVE,213.51,356.78,60.012,1500746404,"201051344000868","219011344069620",28.13,35.80,0,328.22,386.23,76.3,71.8,0.632,774109.2,774109.2,14978,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746420,2256175.00
07/22/2017 14:00,2,2.697,ACTIVE,211.70,358.88,60.012,1500746404,"274151322000095","219011344069620",28.43,41.80,0,327.32,375.11,77.7,73.1,0.539,1083021.8,1083021.8,14887,0,0,0,L,1151911521,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746421,2256176.00
07/22/2017 14:00,2,2.725,ACTIVE,213.74,352.27,60.012,1500746404,"201051344000988","219011344069620",18.09,35.80,0,332.73,373.31,50.1,46.4,0.429,674803.8,674803.8,14962,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746422,2256177.00
07/22/2017 14:00,2,2.723,ACTIVE,213.51,357.68,60.012,1500746404,"201051344001025","219011344069620",27.99,36.50,0,332.13,388.34,77.2,72.6,0.636,780985.3,780985.3,14961,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746423,2256178.00
07/22/2017 14:00,2,2.646,ACTIVE,213.74,358.58,60.012,1500746404,"201051344000458","219011344069620",28.45,38.20,0,333.03,388.34,76.3,71.7,0.658,785442.3,785442.3,14949,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746424,2256179.00
07/22/2017 14:00,2,2.670,ACTIVE,214.41,359.48,60.023,1500746404,"201051344000853","219011344069620",28.39,37.80,0,332.73,389.24,76.8,72.2,0.667,786608.8,786608.8,14968,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746425,2256180.00
07/22/2017 14:00,2,2.672,ACTIVE,213.29,357.68,60.012,1500746404,"201051344000685","219011344069620",28.17,34.50,0,332.13,387.14,76.3,71.7,0.663,780333.6,780333.6,14989,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746425,2256181.00
07/22/2017 14:00,2,2.641,ACTIVE,213.51,358.58,59.996,1500746404,"201051344000917","219011344069620",28.29,36.30,0,331.83,387.14,75.7,71.1,0.645,776996.8,776996.8,14980,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746426,2256182.00
07/22/2017 14:00,2,2.666,ACTIVE,213.29,357.68,60.012,1500746404,"201051344001145","219011344069620",28.35,34.00,0,332.13,387.74,76.6,72.0,0.641,785015.7,785015.7,14972,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746427,2256183.00
07/22/2017 14:00,2,2.723,ACTIVE,213.74,359.18,60.028,1500746404,"201051344000651","219011344069620",28.05,37.50,0,333.33,388.64,77.3,72.7,0.641,773875.3,773875.3,14968,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746428,2256184.00
07/22/2017 14:00,2,2.586,ACTIVE,211.48,357.68,60.007,1500746404,"274151322000088","219011344069620",27.65,41.00,0,329.13,373.31,72.4,68.0,0.499,982966.8,982966.8,14867,0,0,0,L,1151911521,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746429,2256185.00
07/22/2017 14:00,2,1.828,ACTIVE,212.38,413.59,60.012,1500746404,"274151322000068","219011344069620",36.94,42.30,0,332.43,440.04,68.5,64.2,0.482,854377.0,854377.0,15235,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746430,2256186.00
07/22/2017 14:00,2,2.770,ACTIVE,213.29,357.68,60.012,1500746404,"201051344001135","219011344069620",28.23,37.00,0,331.53,388.04,79.3,74.6,0.654,769385.8,769385.8,14943,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746431,2256187.00
07/22/2017 14:00,2,2.781,ACTIVE,213.06,357.08,60.018,1500746404,"201051344000594","219011344069620",28.39,37.80,0,328.52,387.74,80.0,75.2,0.658,788716.3,788716.3,14961,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746432,2256188.00
07/22/2017 14:00,2,2.762,ACTIVE,213.51,357.08,60.018,1500746404,"201051344001203","219011344069620",28.43,36.00,0,333.03,389.54,79.5,74.8,0.672,779103.8,779103.8,14992,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746433,2256189.00
07/22/2017 14:00,2,2.648,ACTIVE,211.93,362.79,60.007,1500746404,"274151322000054","219011344069620",27.14,42.30,0,329.13,375.11,72.8,68.3,0.513,999365.0,999365.0,14850,0,0,0,L,1151911521,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746434,2256190.00
07/22/2017 14:00,2,2.797,ACTIVE,213.74,345.06,60.012,1500746404,"201051344000867","219011344069620",28.47,37.80,0,330.63,388.04,80.7,75.9,0.376,772881.7,772881.7,14994,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746436,2256191.00
07/22/2017 14:00,2,2.705,ACTIVE,213.74,358.58,60.012,1500746404,"201051344001093","219011344069620",28.43,35.20,0,332.13,388.64,77.9,73.3,0.645,776980.2,776980.2,14988,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746437,2256192.00
07/22/2017 14:00,2,2.818,ACTIVE,213.96,346.86,59.949,1500746404,"201051344000900","219011344069620",28.49,36.80,0,332.13,389.84,81.2,76.5,0.376,794597.4,794597.4,14996,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746437,2256193.00
07/22/2017 14:00,2,2.734,ACTIVE,214.19,358.28,59.991,1500746404,"201051344000648","219011344069620",28.53,36.30,0,332.73,389.84,79.1,74.4,0.676,781885.6,781885.6,14966,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746438,2256194.00
07/22/2017 14:00,2,2.795,ACTIVE,213.96,347.16,60.007,1500746404,"201051344000569","219011344069620",28.35,37.80,0,333.03,389.54,80.2,75.5,0.384,796494.4,796494.4,14942,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746439,2256195.00
07/22/2017 14:00,2,2.822,ACTIVE,214.41,345.96,60.007,1500746404,"201051344000983","219011344069620",28.47,38.40,0,333.03,389.54,81.5,76.7,0.389,787187.2,787187.2,14969,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746440,2256196.00
07/22/2017 14:00,2,2.863,ACTIVE,214.41,345.96,60.044,1500746404,"201051344001158","219011344069620",27.75,36.50,0,332.13,389.54,80.5,75.7,0.380,771661.3,771661.3,14969,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746441,2256197.00
07/22/2017 14:00,2,2.779,ACTIVE,214.64,358.88,60.012,1500746404,"201051344000576","219011344069620",28.17,37.50,0,333.33,390.14,79.3,74.6,0.681,786167.7,786167.7,14978,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746442,2256198.00
07/22/2017 14:00,2,2.666,ACTIVE,212.38,347.76,60.007,1500746404,"274151322000087","219011344069620",27.47,51.00,0,329.43,374.21,74.2,69.7,0.482,973944.0,973944.0,15069,0,0,0,L,1151911521,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500746443,2256199.00
07/22/2017 14:15,2,2.016,ACTIVE,213.29,351.67,59.986,1500747303,"201051344000645","219011344069620",27.14,38.40,0,320.11,389.84,55.4,51.5,0.464,785136.2,785136.2,14952,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747304,2256200.00
07/22/2017 14:15,2,1.914,ACTIVE,211.93,345.66,59.965,1500747303,"274151322000085","219011344069620",26.54,42.00,0,329.13,377.22,51.5,47.8,0.362,994596.6,994596.6,14865,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747305,2256201.00
07/22/2017 14:15,2,1.980,ACTIVE,213.29,352.87,59.981,1500747303,"201051344000633","219011344069620",27.99,37.30,0,317.40,390.74,56.2,52.3,0.486,772101.9,772101.9,15004,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747306,2256202.00
07/22/2017 14:15,2,2.000,ACTIVE,213.51,351.67,60.023,1500747303,"201051344000469","219011344069620",27.79,36.00,0,317.70,390.44,56.3,52.4,0.491,775746.6,775746.6,14977,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747307,2256203.00
07/22/2017 14:15,2,2.037,ACTIVE,212.38,350.77,59.981,1500747303,"201051344000646","219011344069620",27.39,35.80,0,316.50,388.94,56.6,52.7,0.486,770491.3,770491.3,14961,0,0,0,L,1122011218,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747308,2256204.00
07/22/2017 14:15,2,1.979,ACTIVE,211.70,344.45,59.975,1500747303,"274151322000052","219011344069620",27.53,42.30,0,326.42,377.82,55.2,51.3,0.384,1035050.3,1035050.3,14863,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747309,2256205.00
07/22/2017 14:15,2,2.086,ACTIVE,213.29,351.97,59.922,1500747303,"201051344000585","219011344069620",27.51,37.00,0,317.70,389.24,58.1,54.2,0.482,783870.7,783870.7,14960,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747310,2256206.00
07/22/2017 14:15,2,1.959,ACTIVE,212.61,349.56,59.970,1500747303,"201051344001230","219011344069620",27.91,34.80,0,316.80,386.83,55.4,51.6,0.460,774999.0,774999.0,14991,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747311,2256207.00
07/22/2017 14:15,2,1.982,ACTIVE,213.06,351.37,59.970,1500747303,"201051344000582","219011344069620",27.45,36.80,0,318.61,390.44,55.1,51.3,0.460,764169.4,764169.4,14955,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747312,2256208.00
07/22/2017 14:15,2,2.025,ACTIVE,212.38,350.17,59.975,1500747303,"201051344000955","219011344069620",27.79,36.80,0,316.80,388.34,57.1,53.2,0.486,784052.0,784052.0,14972,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747313,2256209.00
07/22/2017 14:15,2,1.326,ACTIVE,212.16,404.27,60.002,1500747303,"274151322000094","219011344069620",36.66,42.50,0,382.33,441.84,49.0,45.4,0.345,853684.5,853684.5,15223,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747314,2256210.00
07/22/2017 14:15,2,2.043,ACTIVE,213.29,351.67,59.970,1500747303,"201051344000579","219011344069620",27.83,37.00,0,316.50,390.44,57.6,53.7,0.482,793999.9,793999.9,14963,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747314,2256211.00
07/22/2017 14:15,2,2.021,ACTIVE,212.61,349.86,60.034,1500747303,"201051344000890","219011344069620",27.77,35.80,0,318.30,388.64,56.9,53.0,0.464,778087.9,778087.9,14972,0,0,0,L,1122011218,0,121.78,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747315,2256212.00
07/22/2017 14:15,2,2.012,ACTIVE,213.06,351.67,59.975,1500747303,"201051344000438","219011344069620",27.79,36.30,0,316.50,390.14,56.6,52.8,0.491,780516.3,780516.3,14958,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747316,2256213.00
07/22/2017 14:15,2,2.027,ACTIVE,213.06,346.26,60.023,1500747303,"201051344000417","219011344069620",17.91,34.30,0,332.13,380.82,36.8,33.5,0.314,702228.6,702228.6,14994,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747317,2256214.00
07/22/2017 14:15,2,1.963,ACTIVE,211.03,347.46,59.996,1500747303,"274151322000083","219011344069620",27.41,42.30,0,325.52,376.62,54.5,50.7,0.393,1024609.0,1024609.0,14875,0,0,0,L,1151911521,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747318,2256215.00
07/22/2017 14:15,2,2.094,ACTIVE,211.93,349.56,59.965,1500747303,"274151322000076","219011344069620",27.89,43.40,0,327.92,378.12,59.1,55.1,0.420,1093575.9,1093575.9,14874,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747319,2256216.00
07/22/2017 14:15,2,2.061,ACTIVE,212.83,351.07,59.949,1500747303,"201051344000868","219011344069620",27.31,36.00,0,315.60,388.94,57.0,53.1,0.468,774129.0,774129.0,14979,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747320,2256217.00
07/22/2017 14:15,2,2.072,ACTIVE,211.48,345.66,59.933,1500747303,"274151322000095","219011344069620",27.75,43.20,0,325.52,376.92,58.2,54.2,0.398,1083042.1,1083042.1,14888,0,0,0,L,1151911521,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747321,2256218.00
07/22/2017 14:15,2,2.043,ACTIVE,213.06,347.76,59.922,1500747303,"201051344000988","219011344069620",17.89,35.80,0,333.33,384.43,37.0,33.8,0.318,674816.6,674816.6,14963,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747322,2256219.00
07/22/2017 14:15,2,2.068,ACTIVE,212.61,350.47,59.917,1500747303,"201051344001025","219011344069620",27.39,37.30,0,317.70,389.84,57.4,53.4,0.464,781005.3,781005.3,14962,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747323,2256220.00
07/22/2017 14:15,2,2.008,ACTIVE,213.06,350.47,59.944,1500747303,"201051344000458","219011344069620",27.53,38.60,0,318.61,390.14,56.0,52.1,0.486,785461.9,785461.9,14950,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747324,2256221.00
07/22/2017 14:15,2,2.020,ACTIVE,213.74,353.17,59.986,1500747303,"201051344000853","219011344069620",27.55,38.40,0,317.10,391.64,56.4,52.5,0.482,786628.5,786628.5,14969,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747325,2256222.00
07/22/2017 14:15,2,1.986,ACTIVE,212.83,351.67,59.975,1500747303,"201051344000685","219011344069620",27.77,35.00,0,317.40,390.14,55.9,52.0,0.486,780353.2,780353.2,14990,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747326,2256223.00
07/22/2017 14:15,2,1.977,ACTIVE,213.06,351.37,59.907,1500747303,"201051344000917","219011344069620",27.73,36.80,0,320.11,388.94,55.5,51.6,0.473,777016.2,777016.2,14981,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747326,2256224.00
07/22/2017 14:15,2,2.006,ACTIVE,212.61,350.77,59.975,1500747303,"201051344001145","219011344069620",27.55,34.50,0,320.11,388.94,56.0,52.2,0.460,785035.3,785035.3,14973,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747327,2256225.00
07/22/2017 14:15,2,2.014,ACTIVE,213.29,351.67,59.975,1500747303,"201051344000651","219011344069620",27.61,37.80,0,319.21,390.14,56.4,52.5,0.477,773894.9,773894.9,14969,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747328,2256226.00
07/22/2017 14:15,2,1.930,ACTIVE,211.48,342.35,59.928,1500747303,"274151322000088","219011344069620",27.04,41.30,0,327.62,377.82,52.9,49.1,0.362,982985.2,982985.2,14868,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747329,2256227.00
07/22/2017 14:15,2,1.305,ACTIVE,212.83,415.09,60.007,1500747303,"274151322000068","219011344069620",37.91,42.50,0,378.12,447.55,50.1,46.4,0.340,854394.3,854394.3,15236,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747330,2256228.00
07/22/2017 14:15,2,2.068,ACTIVE,212.61,351.37,59.981,1500747303,"201051344001135","219011344069620",27.59,37.30,0,317.10,389.24,57.8,53.8,0.486,769405.7,769405.7,14944,0,0,0,L,1122011218,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747331,2256229.00
07/22/2017 14:15,2,2.039,ACTIVE,212.38,350.77,59.970,1500747303,"201051344000594","219011344069620",27.81,39.00,0,315.90,388.34,57.5,53.5,0.473,788736.2,788736.2,14962,0,0,0,L,1122011218,0,121.33,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747332,2256230.00
07/22/2017 14:15,2,2.061,ACTIVE,213.06,351.37,59.970,1500747303,"201051344001203","219011344069620",27.55,36.50,0,317.40,391.34,57.5,53.6,0.482,779123.7,779123.7,14993,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747333,2256231.00
07/22/2017 14:15,2,1.951,ACTIVE,211.70,352.57,59.965,1500747303,"274151322000054","219011344069620",26.68,42.30,0,326.12,378.12,52.7,49.0,0.367,999383.1,999383.1,14851,0,0,0,L,1151911521,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747334,2256232.00
07/22/2017 14:15,2,2.082,ACTIVE,213.06,350.77,59.981,1500747303,"201051344000867","219011344069620",27.39,38.40,0,318.30,388.94,57.8,53.8,0.482,772901.6,772901.6,14995,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747335,2256233.00
07/22/2017 14:15,2,1.951,ACTIVE,213.29,351.67,59.970,1500747303,"201051344001093","219011344069620",28.11,35.60,0,319.81,390.14,55.5,51.7,0.460,776999.4,776999.4,14989,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747336,2256234.00
07/22/2017 14:15,2,2.023,ACTIVE,213.29,351.67,60.002,1500747303,"201051344000900","219011344069620",28.09,37.00,0,316.80,390.14,57.6,53.7,0.477,794617.3,794617.3,14997,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747337,2256235.00
07/22/2017 14:15,2,2.018,ACTIVE,213.29,351.67,59.954,1500747303,"201051344000648","219011344069620",27.33,36.50,0,318.91,390.44,55.9,52.0,0.482,781904.9,781904.9,14967,0,0,0,L,1122011218,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747338,2256236.00
07/22/2017 14:15,2,2.057,ACTIVE,213.29,351.67,59.981,1500747303,"201051344000569","219011344069620",27.33,38.00,0,318.00,390.14,57.0,53.1,0.486,796513.9,796513.9,14943,0,0,0,L,1122011218,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747339,2256237.00
07/22/2017 14:15,2,2.082,ACTIVE,213.74,351.67,60.002,1500747303,"201051344000983","219011344069620",27.49,38.60,0,316.80,390.74,58.0,54.1,0.486,787207.0,787207.0,14970,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747339,2256238.00
07/22/2017 14:15,2,2.043,ACTIVE,213.29,351.37,59.981,1500747303,"201051344001158","219011344069620",27.57,37.50,0,319.51,390.14,57.1,53.2,0.486,771680.9,771680.9,14970,0,0,0,L,1122011218,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747340,2256239.00
07/22/2017 14:15,2,2.004,ACTIVE,213.74,352.87,59.965,1500747303,"201051344000576","219011344069620",27.57,37.50,0,317.10,391.64,56.0,52.1,0.482,786186.9,786186.9,14979,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747341,2256240.00
07/22/2017 14:15,2,1.955,ACTIVE,212.16,348.36,59.959,1500747303,"274151322000087","219011344069620",26.96,51.50,0,329.43,376.31,53.4,49.6,0.345,973962.2,973962.2,15070,0,0,0,L,1151911521,0,121.78,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500747342,2256241.00
