ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 14:30,2,3.217,ACTIVE,215.09,346.86,59.965,1500748203,"201051344000645","219011344069620",27.33,39.30,0,332.73,389.24,89.1,84.1,0.407,785153.4,785153.4,14953,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748204,2256242.00
07/22/2017 14:30,2,3.053,ACTIVE,212.61,344.15,59.959,1500748203,"274151322000085","219011344069620",26.68,42.50,0,332.13,376.31,82.6,77.8,0.314,994612.4,994612.4,14866,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748205,2256243.00
07/22/2017 14:30,2,3.166,ACTIVE,214.64,347.76,59.965,1500748203,"201051344000633","219011344069620",28.19,38.00,0,331.83,390.44,90.4,85.3,0.429,772119.2,772119.2,15005,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748206,2256244.00
07/22/2017 14:30,2,3.182,ACTIVE,215.09,347.46,59.965,1500748203,"201051344000469","219011344069620",27.93,37.00,0,331.23,390.14,90.0,84.9,0.442,775764.0,775764.0,14978,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748207,2256245.00
07/22/2017 14:30,2,3.205,ACTIVE,213.29,345.66,59.965,1500748203,"201051344000646","219011344069620",27.97,36.50,0,330.63,389.24,90.8,85.7,0.433,770508.7,770508.7,14962,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748208,2256246.00
07/22/2017 14:30,2,3.146,ACTIVE,212.38,344.45,59.959,1500748203,"274151322000052","219011344069620",27.73,42.50,0,331.23,377.22,88.3,83.4,0.349,1035067.2,1035067.2,14864,0,0,0,L,1151911521,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748209,2256247.00
07/22/2017 14:30,2,3.246,ACTIVE,214.41,346.86,59.917,1500748203,"201051344000585","219011344069620",28.19,38.00,0,317.70,388.94,92.6,87.5,0.433,783888.6,783888.6,14961,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748210,2256248.00
07/22/2017 14:30,2,3.098,ACTIVE,213.29,344.76,59.981,1500748203,"201051344001230","219011344069620",28.47,35.00,0,324.62,387.14,89.3,84.2,0.424,775016.2,775016.2,14992,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748211,2256249.00
07/22/2017 14:30,2,3.129,ACTIVE,214.41,346.56,59.965,1500748203,"201051344000582","219011344069620",28.13,37.50,0,330.33,389.84,89.1,84.1,0.420,764186.5,764186.5,14956,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748212,2256250.00
07/22/2017 14:30,2,3.188,ACTIVE,213.29,345.06,59.959,1500748203,"201051344000955","219011344069620",28.19,37.30,0,330.03,388.34,91.1,86.0,0.438,784069.6,784069.6,14973,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748213,2256251.00
07/22/2017 14:30,2,2.080,ACTIVE,212.61,411.78,59.965,1500748203,"274151322000094","219011344069620",37.73,43.60,0,377.52,442.74,79.8,75.1,0.309,853699.6,853699.6,15224,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748214,2256252.00
07/22/2017 14:30,2,3.225,ACTIVE,214.87,347.76,59.959,1500748203,"201051344000579","219011344069620",28.11,38.20,0,318.30,390.44,91.8,86.7,0.429,794017.7,794017.7,14964,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748215,2256253.00
07/22/2017 14:30,2,3.186,ACTIVE,213.51,345.66,59.965,1500748203,"201051344000890","219011344069620",28.11,36.00,0,329.43,388.94,90.7,85.6,0.420,778105.5,778105.5,14973,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748216,2256254.00
07/22/2017 14:30,2,3.158,ACTIVE,213.96,346.56,60.002,1500748203,"201051344000438","219011344069620",28.31,36.80,0,331.53,390.44,90.5,85.5,0.433,780533.8,780533.8,14959,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748217,2256255.00
07/22/2017 14:30,2,3.152,ACTIVE,213.74,351.07,59.959,1500748203,"201051344000417","219011344069620",18.27,34.30,0,330.93,376.62,58.3,54.4,0.504,702239.8,702239.8,14995,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748218,2256256.00
07/22/2017 14:30,2,3.066,ACTIVE,212.16,348.06,59.959,1500748203,"274151322000083","219011344069620",27.97,43.20,0,330.93,376.01,86.8,81.9,0.345,1024625.9,1024625.9,14876,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748219,2256257.00
07/22/2017 14:30,2,3.221,ACTIVE,213.06,352.57,59.959,1500748203,"274151322000076","219011344069620",28.63,44.80,0,333.03,377.22,93.3,88.1,0.358,1093594.1,1093594.1,14875,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748220,2256258.00
07/22/2017 14:30,2,3.242,ACTIVE,214.19,347.16,59.954,1500748203,"201051344000868","219011344069620",27.41,37.00,0,330.63,389.24,90.0,84.9,0.415,774146.6,774146.6,14980,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748220,2256259.00
07/22/2017 14:30,2,3.225,ACTIVE,212.61,340.25,59.954,1500748203,"274151322000095","219011344069620",28.23,44.30,0,326.42,376.62,92.1,87.0,0.349,1083060.1,1083060.1,14889,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748221,2256260.00
07/22/2017 14:30,2,3.193,ACTIVE,214.87,353.47,59.959,1500748203,"201051344000988","219011344069620",18.11,36.30,0,331.53,379.32,58.6,54.6,0.499,674827.9,674827.9,14964,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748222,2256261.00
07/22/2017 14:30,2,3.213,ACTIVE,213.96,345.96,59.959,1500748203,"201051344001025","219011344069620",27.81,37.50,0,318.91,390.14,90.5,85.4,0.420,781023.1,781023.1,14963,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748223,2256262.00
07/22/2017 14:30,2,3.125,ACTIVE,214.87,345.96,59.965,1500748203,"201051344000458","219011344069620",28.03,39.50,0,332.43,389.84,88.8,83.8,0.429,785479.3,785479.3,14951,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748224,2256263.00
07/22/2017 14:30,2,3.145,ACTIVE,215.09,348.36,59.965,1500748203,"201051344000853","219011344069620",27.91,39.00,0,333.93,391.64,89.0,83.9,0.424,786645.9,786645.9,14970,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748225,2256264.00
07/22/2017 14:30,2,3.080,ACTIVE,213.51,346.86,59.965,1500748203,"201051344000685","219011344069620",28.43,35.60,0,330.33,389.24,88.7,83.7,0.446,780370.7,780370.7,14991,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748226,2256265.00
07/22/2017 14:30,2,3.059,ACTIVE,213.96,346.26,59.970,1500748203,"201051344000917","219011344069620",28.23,37.50,0,330.93,388.64,87.4,82.5,0.415,777033.4,777033.4,14982,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748227,2256266.00
07/22/2017 14:30,2,3.076,ACTIVE,213.74,346.26,59.959,1500748203,"201051344001145","219011344069620",28.25,35.20,0,330.63,388.64,88.0,83.1,0.411,785052.7,785052.7,14974,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748228,2256267.00
07/22/2017 14:30,2,3.137,ACTIVE,214.41,347.16,59.965,1500748203,"201051344000651","219011344069620",27.93,38.60,0,333.03,389.84,88.7,83.7,0.411,773912.5,773912.5,14970,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748229,2256268.00
07/22/2017 14:30,2,2.986,ACTIVE,212.16,351.07,59.954,1500748203,"274151322000088","219011344069620",27.35,42.00,0,331.23,376.62,82.7,77.9,0.314,983001.6,983001.6,14869,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748230,2256269.00
07/22/2017 14:30,2,2.023,ACTIVE,213.51,412.38,59.954,1500748203,"274151322000068","219011344069620",38.13,43.60,0,379.92,448.75,77.5,72.9,0.539,854409.7,854409.7,15237,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748230,2256270.00
07/22/2017 14:30,2,3.162,ACTIVE,213.96,345.96,59.959,1500748203,"201051344001135","219011344069620",27.93,38.20,0,320.11,388.64,89.4,84.4,0.415,769423.5,769423.5,14945,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748231,2256271.00
07/22/2017 14:30,2,3.178,ACTIVE,213.74,346.26,59.970,1500748203,"201051344000594","219011344069620",27.91,39.80,0,316.80,388.64,89.9,84.8,0.411,788754.0,788754.0,14963,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748232,2256272.00
07/22/2017 14:30,2,3.162,ACTIVE,214.19,345.66,59.975,1500748203,"201051344001203","219011344069620",27.91,37.30,0,332.13,391.04,89.3,84.3,0.420,779141.4,779141.4,14994,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748233,2256273.00
07/22/2017 14:30,2,3.008,ACTIVE,212.61,350.17,59.959,1500748203,"274151322000054","219011344069620",26.86,43.40,0,330.33,377.22,81.7,77.0,0.314,999399.4,999399.4,14852,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748234,2256274.00
07/22/2017 14:30,2,3.158,ACTIVE,214.41,345.96,60.007,1500748203,"201051344000867","219011344069620",27.97,39.30,0,318.00,388.34,89.5,84.4,0.411,772919.4,772919.4,14996,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748235,2256275.00
07/22/2017 14:30,2,3.049,ACTIVE,214.19,346.26,59.970,1500748203,"201051344001093","219011344069620",27.97,36.30,0,331.83,388.94,86.4,81.5,0.407,777016.6,777016.6,14990,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748236,2256276.00
07/22/2017 14:30,2,3.139,ACTIVE,214.64,347.46,59.959,1500748203,"201051344000900","219011344069620",28.19,37.80,0,317.70,389.84,89.6,84.6,0.411,794635.1,794635.1,14998,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748237,2256277.00
07/22/2017 14:30,2,3.088,ACTIVE,214.87,346.56,59.975,1500748203,"201051344000648","219011344069620",27.89,37.30,0,333.03,390.14,87.2,82.2,0.420,781922.2,781922.2,14968,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748238,2256278.00
07/22/2017 14:30,2,3.141,ACTIVE,214.64,347.46,59.970,1500748203,"201051344000569","219011344069620",27.71,39.00,0,332.13,389.84,88.1,83.1,0.424,796531.5,796531.5,14944,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748239,2256279.00
07/22/2017 14:30,2,3.125,ACTIVE,214.87,347.16,59.970,1500748203,"201051344000983","219011344069620",28.17,40.00,0,318.00,390.14,89.2,84.1,0.429,787224.9,787224.9,14971,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748240,2256280.00
07/22/2017 14:30,2,3.164,ACTIVE,214.87,346.86,60.007,1500748203,"201051344001158","219011344069620",27.55,38.60,0,331.23,389.84,88.4,83.4,0.420,771698.5,771698.5,14971,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748241,2256281.00
07/22/2017 14:30,2,3.100,ACTIVE,215.09,347.46,59.970,1500748203,"201051344000576","219011344069620",27.69,38.00,0,332.43,390.14,87.0,82.0,0.411,786204.3,786204.3,14980,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748242,2256282.00
07/22/2017 14:30,2,2.967,ACTIVE,212.38,342.65,59.970,1500748203,"274151322000087","219011344069620",27.19,53.30,0,331.83,375.41,81.8,77.0,0.296,973978.6,973978.6,15071,0,0,0,L,1151911521,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500748243,2256283.00
07/22/2017 14:45,2,4.189,ACTIVE,215.77,350.47,59.944,1500749103,"201051344000645","219011344069620",27.19,41.50,0,331.83,422.30,115.3,109.4,0.535,785187.2,785187.2,14954,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749104,2256284.00
07/22/2017 14:45,2,4.109,ACTIVE,212.83,348.96,59.954,1500749103,"274151322000085","219011344069620",25.45,46.80,0,328.52,401.26,105.8,100.2,0.407,994643.2,994643.2,14867,0,0,0,L,1151911521,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749105,2256285.00
07/22/2017 14:45,2,4.246,ACTIVE,215.32,351.67,59.986,1500749103,"201051344000633","219011344069620",27.41,40.60,0,328.82,422.90,117.9,111.8,0.570,772153.5,772153.5,15006,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749106,2256286.00
07/22/2017 14:45,2,4.268,ACTIVE,216.00,351.67,59.986,1500749103,"201051344000469","219011344069620",27.02,39.50,0,329.43,422.90,116.8,110.8,0.566,775798.1,775798.1,14979,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749107,2256287.00
07/22/2017 14:45,2,4.236,ACTIVE,214.19,349.86,59.986,1500749103,"201051344000646","219011344069620",27.35,38.80,0,328.22,424.11,117.3,111.3,0.566,770543.0,770543.0,14963,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749108,2256288.00
07/22/2017 14:45,2,4.178,ACTIVE,212.83,350.47,59.991,1500749103,"274151322000052","219011344069620",27.04,47.00,0,327.32,401.56,114.4,108.5,0.451,1035100.5,1035100.5,14865,0,0,0,L,1151911521,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749109,2256289.00
07/22/2017 14:45,2,4.336,ACTIVE,215.32,351.37,60.002,1500749103,"201051344000585","219011344069620",27.10,40.40,0,328.82,422.90,119.0,112.9,0.561,783923.4,783923.4,14962,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749110,2256290.00
07/22/2017 14:45,2,4.125,ACTIVE,214.41,348.96,59.991,1500749103,"201051344001230","219011344069620",27.79,37.00,0,327.92,418.70,116.1,110.2,0.548,775050.2,775050.2,14993,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749111,2256291.00
07/22/2017 14:45,2,4.152,ACTIVE,215.32,351.37,59.975,1500749103,"201051344000582","219011344069620",27.29,40.20,0,330.33,425.01,114.9,109.0,0.535,764220.4,764220.4,14957,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749112,2256292.00
07/22/2017 14:45,2,4.236,ACTIVE,214.41,348.66,59.991,1500749103,"201051344000955","219011344069620",27.25,40.20,0,330.63,422.90,117.0,111.0,0.566,784104.0,784104.0,14974,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749112,2256293.00
07/22/2017 14:45,2,2.807,ACTIVE,212.83,391.64,59.986,1500749103,"274151322000094","219011344069620",36.28,47.00,0,380.22,479.71,102.1,96.6,0.398,853730.3,853730.3,15225,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749113,2256294.00
07/22/2017 14:45,2,4.262,ACTIVE,215.77,350.17,59.986,1500749103,"201051344000579","219011344069620",27.49,39.50,0,331.53,425.01,118.8,112.7,0.561,794052.5,794052.5,14965,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749114,2256295.00
07/22/2017 14:45,2,4.209,ACTIVE,214.19,349.26,59.986,1500749103,"201051344000890","219011344069620",27.14,38.20,0,330.03,422.90,115.7,109.8,0.535,778139.8,778139.8,14974,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749115,2256296.00
07/22/2017 14:45,2,4.186,ACTIVE,214.87,350.17,59.991,1500749103,"201051344000438","219011344069620",27.43,39.30,0,329.43,424.71,116.2,110.2,0.552,780568.3,780568.3,14960,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749116,2256297.00
07/22/2017 14:45,2,4.068,ACTIVE,214.41,357.08,59.991,1500749103,"201051344000417","219011344069620",17.99,36.50,0,318.61,402.16,74.2,69.7,0.636,702262.0,702262.0,14996,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749117,2256298.00
07/22/2017 14:45,2,4.098,ACTIVE,212.61,357.38,59.991,1500749103,"274151322000083","219011344069620",26.98,47.00,0,328.22,401.86,112.0,106.2,0.451,1024659.1,1024659.1,14877,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749118,2256299.00
07/22/2017 14:45,2,4.299,ACTIVE,213.29,353.47,59.996,1500749103,"274151322000076","219011344069620",27.57,49.30,0,326.42,401.56,120.1,114.0,0.468,1093629.7,1093629.7,14876,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749119,2256300.00
07/22/2017 14:45,2,4.215,ACTIVE,214.87,350.47,59.996,1500749103,"201051344000868","219011344069620",26.68,39.00,0,327.32,423.81,113.9,108.0,0.526,774180.8,774180.8,14981,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749120,2256301.00
07/22/2017 14:45,2,4.279,ACTIVE,212.61,357.38,59.991,1500749103,"274151322000095","219011344069620",27.47,49.00,0,326.42,402.16,119.1,113.0,0.451,1083095.5,1083095.5,14890,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749120,2256302.00
07/22/2017 14:45,2,4.100,ACTIVE,215.77,359.18,59.996,1500749103,"201051344000988","219011344069620",17.93,38.40,0,315.90,403.37,74.5,70.0,0.632,674850.2,674850.2,14965,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749121,2256303.00
07/22/2017 14:45,2,4.174,ACTIVE,214.87,349.26,59.959,1500749103,"201051344001025","219011344069620",27.31,40.40,0,329.73,424.71,115.5,109.5,0.526,781057.7,781057.7,14964,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749122,2256304.00
07/22/2017 14:45,2,4.156,ACTIVE,215.77,350.17,59.959,1500749103,"201051344000458","219011344069620",27.02,42.30,0,331.53,422.90,113.7,107.8,0.539,785513.5,785513.5,14952,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749123,2256305.00
07/22/2017 14:45,2,4.145,ACTIVE,216.22,351.67,60.028,1500749103,"201051344000853","219011344069620",26.88,41.30,0,333.93,426.81,112.8,107.0,0.539,786680.1,786680.1,14971,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749124,2256306.00
07/22/2017 14:45,2,4.133,ACTIVE,214.41,349.86,59.991,1500749103,"201051344000685","219011344069620",27.37,38.00,0,330.33,422.90,114.6,108.7,0.570,780405.2,780405.2,14992,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749125,2256307.00
07/22/2017 14:45,2,4.094,ACTIVE,214.87,350.47,59.986,1500749103,"201051344000917","219011344069620",27.31,40.40,0,330.63,424.11,113.3,107.4,0.539,777067.5,777067.5,14983,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749126,2256308.00
07/22/2017 14:45,2,4.105,ACTIVE,214.41,349.56,60.023,1500749103,"201051344001145","219011344069620",27.53,37.30,0,330.63,424.11,114.5,108.6,0.530,785087.1,785087.1,14975,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749127,2256309.00
07/22/2017 14:45,2,4.129,ACTIVE,215.32,349.86,59.986,1500749103,"201051344000651","219011344069620",27.17,40.80,0,325.52,423.20,113.7,107.8,0.535,773946.9,773946.9,14971,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749128,2256310.00
07/22/2017 14:45,2,3.963,ACTIVE,212.38,355.58,59.986,1500749103,"274151322000088","219011344069620",26.50,45.80,0,328.52,402.16,106.2,100.6,0.407,983033.8,983033.8,14870,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749129,2256311.00
07/22/2017 14:45,2,2.711,ACTIVE,213.51,394.95,59.986,1500749103,"274151322000068","219011344069620",36.60,47.00,0,381.42,478.81,100.7,95.3,0.384,854440.5,854440.5,15238,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749130,2256312.00
07/22/2017 14:45,2,4.121,ACTIVE,214.87,348.96,59.986,1500749103,"201051344001135","219011344069620",27.23,40.60,0,330.63,424.11,113.7,107.8,0.535,769458.0,769458.0,14946,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749130,2256313.00
07/22/2017 14:45,2,4.135,ACTIVE,214.64,350.17,59.986,1500749103,"201051344000594","219011344069620",27.59,42.30,0,327.92,423.50,115.6,109.6,0.548,788788.8,788788.8,14964,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749131,2256314.00
07/22/2017 14:45,2,4.143,ACTIVE,215.09,348.96,60.012,1500749103,"201051344001203","219011344069620",27.10,40.00,0,330.93,423.81,113.7,107.8,0.539,779176.0,779176.0,14995,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749132,2256315.00
07/22/2017 14:45,2,3.961,ACTIVE,212.83,352.27,59.991,1500749103,"274151322000054","219011344069620",25.72,47.50,0,327.92,402.46,103.2,97.7,0.398,999431.1,999431.1,14853,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749133,2256316.00
07/22/2017 14:45,2,4.133,ACTIVE,215.32,349.26,59.986,1500749103,"201051344000867","219011344069620",27.02,41.50,0,331.83,423.50,113.1,107.2,0.530,772953.9,772953.9,14997,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749134,2256317.00
07/22/2017 14:45,2,3.998,ACTIVE,215.09,349.86,59.991,1500749103,"201051344001093","219011344069620",27.31,38.60,0,331.53,424.41,110.5,104.8,0.513,777050.5,777050.5,14991,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749136,2256318.00
07/22/2017 14:45,2,4.080,ACTIVE,215.32,352.27,60.002,1500749103,"201051344000900","219011344069620",27.31,40.20,0,327.92,423.20,112.8,107.0,0.530,794669.8,794669.8,14999,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749137,2256319.00
07/22/2017 14:45,2,3.959,ACTIVE,215.54,351.97,59.996,1500749103,"201051344000648","219011344069620",27.41,40.00,0,331.83,424.41,109.9,104.2,0.526,781956.2,781956.2,14969,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749138,2256320.00
07/22/2017 14:45,2,4.031,ACTIVE,215.54,349.26,59.986,1500749103,"201051344000569","219011344069620",27.00,41.50,0,328.82,424.11,110.2,104.4,0.526,796565.6,796565.6,14945,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749139,2256321.00
07/22/2017 14:45,2,4.018,ACTIVE,215.77,349.86,60.023,1500749103,"201051344000983","219011344069620",27.43,42.30,0,329.43,424.41,111.7,105.9,0.535,787259.3,787259.3,14972,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749140,2256322.00
07/22/2017 14:45,2,4.021,ACTIVE,215.77,351.07,60.002,1500749103,"201051344001158","219011344069620",27.27,40.00,0,331.23,422.90,111.1,105.3,0.535,771732.8,771732.8,14972,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749141,2256323.00
07/22/2017 14:45,2,3.969,ACTIVE,215.77,351.37,59.996,1500749103,"201051344000576","219011344069620",27.04,41.00,0,332.13,424.71,108.7,103.0,0.513,786238.2,786238.2,14981,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749142,2256324.00
07/22/2017 14:45,2,3.852,ACTIVE,212.61,340.55,59.996,1500749103,"274151322000087","219011344069620",26.72,58.30,0,327.92,403.37,104.2,98.6,0.380,974010.8,974010.8,15072,0,0,0,L,1151911521,0,122.01,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500749142,2256325.00
07/22/2017 15:00,2,2.521,ACTIVE,213.96,355.58,59.986,1500750003,"201051344000645","219011344069620",27.71,40.20,0,319.81,387.44,70.8,66.4,0.601,785208.6,785208.6,14955,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750004,2256326.00
07/22/2017 15:00,2,2.451,ACTIVE,211.48,346.86,59.996,1500750003,"274151322000085","219011344069620",26.64,43.80,0,329.13,374.81,66.2,62.0,0.460,994663.0,994663.0,14868,0,0,0,L,1151911521,0,121.78,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750005,2256327.00
07/22/2017 15:00,2,2.555,ACTIVE,213.51,356.18,59.986,1500750003,"201051344000633","219011344069620",28.03,38.00,0,318.00,388.64,72.5,68.1,0.628,772175.4,772175.4,15007,0,0,0,L,1122011218,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750006,2256328.00
07/22/2017 15:00,2,2.518,ACTIVE,213.96,356.48,59.991,1500750003,"201051344000469","219011344069620",28.27,36.50,0,316.20,387.44,72.0,67.6,0.623,775819.8,775819.8,14980,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750007,2256329.00
07/22/2017 15:00,2,2.561,ACTIVE,212.61,356.18,59.991,1500750003,"201051344000646","219011344069620",28.03,36.00,0,318.61,386.83,72.8,68.3,0.623,770565.0,770565.0,14964,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750008,2256330.00
07/22/2017 15:00,2,2.523,ACTIVE,211.25,346.56,60.002,1500750003,"274151322000052","219011344069620",27.93,43.20,0,325.82,375.11,71.4,67.0,0.513,1035122.0,1035122.0,14866,0,0,0,L,1151911521,0,120.88,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750009,2256331.00
07/22/2017 15:00,2,2.594,ACTIVE,213.29,356.78,60.002,1500750003,"201051344000585","219011344069620",28.25,37.80,0,318.91,387.44,74.2,69.7,0.628,783945.7,783945.7,14963,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750010,2256332.00
07/22/2017 15:00,2,2.490,ACTIVE,212.61,354.67,59.986,1500750003,"201051344001230","219011344069620",28.63,35.00,0,317.10,385.33,72.3,67.8,0.610,775072.0,775072.0,14994,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750011,2256333.00
07/22/2017 15:00,2,2.529,ACTIVE,213.51,357.38,59.917,1500750003,"201051344000582","219011344069620",27.73,38.20,0,316.50,388.04,71.1,66.7,0.597,764241.9,764241.9,14958,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750012,2256334.00
07/22/2017 15:00,2,2.557,ACTIVE,212.61,356.18,59.917,1500750003,"201051344000955","219011344069620",28.39,37.50,0,317.70,386.23,73.6,69.1,0.628,784126.1,784126.1,14975,0,0,0,L,1122011218,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750013,2256335.00
07/22/2017 15:00,2,1.648,ACTIVE,211.48,409.08,59.981,1500750003,"274151322000094","219011344069620",37.95,43.80,0,380.52,440.34,63.9,59.8,0.451,853749.4,853749.4,15226,0,0,0,L,1151911521,0,121.10,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750013,2256336.00
07/22/2017 15:00,2,2.564,ACTIVE,213.51,357.68,59.981,1500750003,"201051344000579","219011344069620",28.65,36.50,0,318.30,387.74,74.4,69.9,0.632,794074.9,794074.9,14966,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750014,2256337.00
07/22/2017 15:00,2,2.535,ACTIVE,212.83,355.28,59.928,1500750003,"201051344000890","219011344069620",28.41,36.30,0,318.30,386.83,72.9,68.5,0.605,778161.7,778161.7,14975,0,0,0,L,1122011218,0,122.01,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750015,2256338.00
07/22/2017 15:00,2,2.549,ACTIVE,213.29,357.08,59.981,1500750003,"201051344000438","219011344069620",28.29,37.30,0,318.91,388.04,73.0,68.6,0.619,780590.2,780590.2,14961,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750016,2256339.00
07/22/2017 15:00,2,2.516,ACTIVE,213.06,349.86,60.012,1500750003,"201051344000417","219011344069620",18.53,34.80,0,330.93,386.23,47.2,43.6,0.407,702275.9,702275.9,14997,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750017,2256340.00
07/22/2017 15:00,2,2.514,ACTIVE,211.93,360.99,60.007,1500750003,"274151322000083","219011344069620",27.81,43.60,0,326.12,375.11,70.8,66.4,0.499,1024680.2,1024680.2,14878,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750018,2256341.00
07/22/2017 15:00,2,2.664,ACTIVE,212.16,362.49,59.954,1500750003,"274151322000076","219011344069620",28.21,45.30,0,327.92,376.31,76.0,71.5,0.526,1093652.4,1093652.4,14877,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750019,2256342.00
07/22/2017 15:00,2,2.594,ACTIVE,213.06,355.58,59.991,1500750003,"201051344000868","219011344069620",27.53,37.30,0,318.30,386.53,72.4,67.9,0.597,774202.4,774202.4,14982,0,0,0,L,1122011218,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750020,2256343.00
07/22/2017 15:00,2,2.623,ACTIVE,211.70,362.79,59.986,1500750003,"274151322000095","219011344069620",28.21,45.30,0,324.92,375.41,74.9,70.4,0.521,1083117.9,1083117.9,14891,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750021,2256344.00
07/22/2017 15:00,2,2.557,ACTIVE,213.74,351.07,60.002,1500750003,"201051344000988","219011344069620",18.29,35.80,0,331.83,389.84,47.4,43.8,0.411,674864.2,674864.2,14966,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750021,2256345.00
07/22/2017 15:00,2,2.594,ACTIVE,213.29,355.58,60.034,1500750003,"201051344001025","219011344069620",27.87,38.20,0,319.21,387.74,73.2,68.8,0.597,781079.7,781079.7,14965,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750022,2256346.00
07/22/2017 15:00,2,2.525,ACTIVE,213.74,354.97,59.981,1500750003,"201051344000458","219011344069620",27.93,39.80,0,317.10,387.74,71.5,67.1,0.623,785535.0,785535.0,14953,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750023,2256347.00
07/22/2017 15:00,2,2.531,ACTIVE,214.19,357.08,60.012,1500750003,"201051344000853","219011344069620",27.87,38.40,0,318.91,388.94,71.4,67.0,0.628,786701.5,786701.5,14972,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750024,2256348.00
07/22/2017 15:00,2,2.516,ACTIVE,213.06,357.08,59.986,1500750003,"201051344000685","219011344069620",28.35,35.80,0,316.80,386.83,72.3,67.8,0.645,780426.9,780426.9,14993,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750025,2256349.00
07/22/2017 15:00,2,2.518,ACTIVE,213.29,356.78,59.981,1500750003,"201051344000917","219011344069620",28.15,38.00,0,318.61,386.53,71.8,67.4,0.619,777089.1,777089.1,14984,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750026,2256350.00
07/22/2017 15:00,2,2.531,ACTIVE,213.06,355.88,59.996,1500750003,"201051344001145","219011344069620",28.33,35.20,0,320.41,386.83,72.7,68.2,0.605,785108.9,785108.9,14976,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750027,2256351.00
07/22/2017 15:00,2,2.566,ACTIVE,213.51,357.08,60.028,1500750003,"201051344000651","219011344069620",27.69,39.30,0,319.51,387.74,71.9,67.5,0.601,773968.5,773968.5,14972,0,0,0,L,1122011218,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750028,2256352.00
07/22/2017 15:00,2,2.459,ACTIVE,211.48,354.67,59.981,1500750003,"274151322000088","219011344069620",27.33,42.80,0,328.52,375.41,68.0,63.7,0.473,983054.0,983054.0,14871,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750029,2256353.00
07/22/2017 15:00,2,1.666,ACTIVE,212.61,410.88,59.996,1500750003,"274151322000068","219011344069620",37.95,43.80,0,379.32,442.74,63.9,59.8,0.438,854459.6,854459.6,15239,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750030,2256354.00
07/22/2017 15:00,2,2.590,ACTIVE,213.06,356.48,59.991,1500750003,"201051344001135","219011344069620",27.95,38.60,0,317.10,386.83,73.3,68.9,0.610,769479.8,769479.8,14947,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750030,2256355.00
07/22/2017 15:00,2,2.574,ACTIVE,212.83,354.97,59.991,1500750003,"201051344000594","219011344069620",28.21,38.40,0,317.40,386.53,73.5,69.0,0.619,788810.8,788810.8,14965,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750031,2256356.00
07/22/2017 15:00,2,2.598,ACTIVE,213.29,355.58,60.018,1500750003,"201051344001203","219011344069620",27.81,37.80,0,318.91,388.34,73.2,68.7,0.619,779197.8,779197.8,14996,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750032,2256357.00
07/22/2017 15:00,2,2.455,ACTIVE,211.48,353.77,59.981,1500750003,"274151322000054","219011344069620",26.92,43.80,0,327.02,376.01,66.9,62.6,0.468,999450.8,999450.8,14854,0,0,0,L,1151911521,0,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750033,2256358.00
07/22/2017 15:00,2,2.566,ACTIVE,213.51,354.97,59.996,1500750003,"201051344000867","219011344069620",28.05,39.30,0,319.21,385.93,73.0,68.5,0.597,772975.6,772975.6,14998,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750034,2256359.00
07/22/2017 15:00,2,2.488,ACTIVE,213.51,357.08,60.002,1500750003,"201051344001093","219011344069620",28.33,36.50,0,317.40,387.14,71.5,67.0,0.588,777071.7,777071.7,14992,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750035,2256360.00
07/22/2017 15:00,2,2.557,ACTIVE,213.29,355.58,59.996,1500750003,"201051344000900","219011344069620",27.97,38.40,0,319.21,387.14,72.5,68.0,0.601,794691.4,794691.4,15000,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750036,2256361.00
07/22/2017 15:00,2,2.469,ACTIVE,213.51,355.28,59.996,1500750003,"201051344000648","219011344069620",28.29,38.20,0,318.30,388.04,70.7,66.3,0.610,781977.3,781977.3,14970,0,0,0,L,1122011218,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750037,2256362.00
07/22/2017 15:00,2,2.535,ACTIVE,213.51,355.58,59.991,1500750003,"201051344000569","219011344069620",27.79,38.60,0,317.40,387.44,71.4,67.0,0.610,796586.8,796586.8,14946,0,0,0,L,1122011218,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750038,2256363.00
07/22/2017 15:00,2,2.521,ACTIVE,213.74,356.78,59.996,1500750003,"201051344000983","219011344069620",28.37,39.30,0,318.00,387.74,72.4,68.0,0.628,787280.8,787280.8,14973,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750039,2256364.00
07/22/2017 15:00,2,2.568,ACTIVE,213.74,356.48,60.018,1500750003,"201051344001158","219011344069620",27.77,37.30,0,318.30,387.44,72.2,67.8,0.614,771754.3,771754.3,14973,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750040,2256365.00
07/22/2017 15:00,2,2.479,ACTIVE,213.96,356.78,59.991,1500750003,"201051344000576","219011344069620",27.97,38.80,0,320.41,387.44,70.2,65.8,0.601,786259.1,786259.1,14982,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750041,2256366.00
07/22/2017 15:00,2,2.461,ACTIVE,211.93,349.86,59.986,1500750003,"274151322000087","219011344069620",27.25,54.00,0,328.22,374.21,67.9,63.6,0.438,974030.8,974030.8,15073,0,0,0,L,1151911521,0,122.01,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750041,2256367.00
07/22/2017 15:15,2,2.049,ACTIVE,213.74,352.27,59.991,1500750903,"201051344000645","219011344069620",27.97,36.50,0,332.43,384.43,58.0,54.1,0.482,785222.6,785222.6,14956,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750904,2256368.00
07/22/2017 15:15,2,1.943,ACTIVE,211.70,350.17,59.949,1500750903,"274151322000085","219011344069620",27.41,40.20,0,329.73,371.21,53.9,50.1,0.371,994676.0,994676.0,14869,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750905,2256369.00
07/22/2017 15:15,2,2.041,ACTIVE,213.29,353.47,59.981,1500750903,"201051344000633","219011344069620",28.78,34.30,0,331.53,388.04,59.5,55.5,0.517,772189.8,772189.8,15008,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750906,2256370.00
07/22/2017 15:15,2,2.062,ACTIVE,213.51,353.77,59.959,1500750903,"201051344000469","219011344069620",28.35,32.80,0,332.43,385.93,59.2,55.2,0.517,775834.1,775834.1,14981,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750907,2256371.00
07/22/2017 15:15,2,2.055,ACTIVE,212.16,351.37,59.981,1500750903,"201051344000646","219011344069620",28.55,32.80,0,330.63,385.33,59.5,55.5,0.504,770579.3,770579.3,14965,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750908,2256372.00
07/22/2017 15:15,2,2.020,ACTIVE,211.48,355.28,60.002,1500750903,"274151322000052","219011344069620",28.21,39.30,0,327.92,373.01,57.8,53.8,0.407,1035136.0,1035136.0,14867,0,0,0,L,1151911521,0,120.88,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750909,2256373.00
07/22/2017 15:15,2,2.119,ACTIVE,212.83,351.97,60.028,1500750903,"201051344000585","219011344069620",28.53,34.00,0,332.73,386.53,61.2,57.2,0.504,783960.4,783960.4,14964,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750910,2256374.00
07/22/2017 15:15,2,2.002,ACTIVE,212.16,350.17,59.975,1500750903,"201051344001230","219011344069620",28.88,31.30,0,327.62,384.13,58.6,54.7,0.491,775086.2,775086.2,14995,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750911,2256375.00
07/22/2017 15:15,2,2.006,ACTIVE,213.06,352.57,60.023,1500750903,"201051344000582","219011344069620",28.53,34.80,0,333.03,386.23,58.0,54.1,0.491,764255.9,764255.9,14959,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750912,2256376.00
07/22/2017 15:15,2,2.033,ACTIVE,212.16,351.07,60.034,1500750903,"201051344000955","219011344069620",28.92,34.30,0,330.63,385.33,59.5,55.6,0.504,784140.6,784140.6,14976,0,0,0,L,1122011218,0,121.10,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750912,2256377.00
07/22/2017 15:15,2,1.240,ACTIVE,211.93,427.71,59.981,1500750903,"274151322000094","219011344069620",39.48,40.20,0,331.23,438.83,49.1,45.5,0.354,853761.8,853761.8,15227,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750913,2256378.00
07/22/2017 15:15,2,2.084,ACTIVE,213.51,352.57,60.002,1500750903,"201051344000579","219011344069620",28.88,32.60,0,333.03,386.83,61.0,57.0,0.513,794089.6,794089.6,14967,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750914,2256379.00
07/22/2017 15:15,2,2.076,ACTIVE,212.38,350.77,59.986,1500750903,"201051344000890","219011344069620",28.37,33.00,0,329.43,385.93,59.6,55.6,0.491,778176.1,778176.1,14976,0,0,0,L,1122011218,0,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750915,2256380.00
07/22/2017 15:15,2,2.029,ACTIVE,212.83,352.87,59.970,1500750903,"201051344000438","219011344069620",28.86,33.80,0,332.43,386.53,59.4,55.4,0.504,780604.6,780604.6,14962,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750916,2256381.00
07/22/2017 15:15,2,2.043,ACTIVE,212.61,346.56,59.981,1500750903,"201051344000417","219011344069620",18.69,32.20,0,332.13,370.60,38.7,35.4,0.318,702285.1,702285.1,14998,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750917,2256382.00
07/22/2017 15:15,2,1.990,ACTIVE,211.48,341.75,59.981,1500750903,"274151322000083","219011344069620",28.31,39.30,0,328.52,372.11,57.0,53.1,0.402,1024694.1,1024694.1,14879,0,0,0,L,1151911521,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750918,2256383.00
