ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 15:15,2,2.105,ACTIVE,212.38,352.57,59.981,1500750903,"274151322000076","219011344069620",28.88,40.40,0,332.13,376.01,61.6,57.5,0.433,1093667.4,1093667.4,14878,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750919,2256384.00
07/22/2017 15:15,2,2.082,ACTIVE,212.83,350.77,59.996,1500750903,"201051344000868","219011344069620",28.23,33.80,0,330.63,385.33,59.6,55.6,0.491,774216.8,774216.8,14983,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750920,2256385.00
07/22/2017 15:15,2,2.096,ACTIVE,211.70,345.36,60.002,1500750903,"274151322000095","219011344069620",28.63,40.60,0,327.92,374.21,60.7,56.7,0.415,1083132.7,1083132.7,14892,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750921,2256386.00
07/22/2017 15:15,2,2.090,ACTIVE,213.06,348.06,59.986,1500750903,"201051344000988","219011344069620",18.33,32.80,0,333.03,371.81,38.8,35.5,0.327,674873.5,674873.5,14967,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750922,2256387.00
07/22/2017 15:15,2,2.092,ACTIVE,212.61,351.37,59.991,1500750903,"201051344001025","219011344069620",28.27,34.50,0,332.73,387.44,60.0,55.9,0.491,781094.1,781094.1,14966,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750923,2256388.00
07/22/2017 15:15,2,2.012,ACTIVE,213.29,351.37,59.996,1500750903,"201051344000458","219011344069620",28.77,35.80,0,332.73,385.03,58.7,54.7,0.508,785549.2,785549.2,14954,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750924,2256389.00
07/22/2017 15:15,2,2.051,ACTIVE,213.96,353.77,59.996,1500750903,"201051344000853","219011344069620",28.37,34.50,0,333.03,386.53,58.9,54.9,0.513,786715.7,786715.7,14973,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750925,2256390.00
07/22/2017 15:15,2,1.988,ACTIVE,212.61,351.97,59.991,1500750903,"201051344000685","219011344069620",28.94,32.40,0,331.23,385.93,58.3,54.3,0.513,780441.0,780441.0,14994,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750926,2256391.00
07/22/2017 15:15,2,1.994,ACTIVE,212.61,351.97,59.986,1500750903,"201051344000917","219011344069620",28.80,34.50,0,331.53,385.63,58.2,54.2,0.491,777103.2,777103.2,14985,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750927,2256392.00
07/22/2017 15:15,2,2.008,ACTIVE,212.61,351.67,59.991,1500750903,"201051344001145","219011344069620",28.90,31.80,0,332.43,385.63,58.8,54.8,0.495,785123.1,785123.1,14977,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750927,2256393.00
07/22/2017 15:15,2,1.994,ACTIVE,212.83,351.97,59.981,1500750903,"201051344000651","219011344069620",28.96,36.00,0,332.73,385.93,58.5,54.5,0.486,773982.6,773982.6,14973,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750928,2256394.00
07/22/2017 15:15,2,1.943,ACTIVE,211.48,353.17,59.981,1500750903,"274151322000088","219011344069620",27.81,39.30,0,328.52,371.81,54.7,50.9,0.371,983067.3,983067.3,14872,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750929,2256395.00
07/22/2017 15:15,2,1.348,ACTIVE,211.93,411.18,59.986,1500750903,"274151322000068","219011344069620",37.69,40.20,0,332.73,439.13,51.8,48.1,0.362,854472.0,854472.0,15240,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750930,2256396.00
07/22/2017 15:15,2,2.045,ACTIVE,212.16,351.07,59.986,1500750903,"201051344001135","219011344069620",28.86,35.00,0,332.73,385.33,59.8,55.8,0.499,769494.3,769494.3,14948,0,0,0,L,1122011218,0,121.55,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750931,2256397.00
07/22/2017 15:15,2,2.061,ACTIVE,212.61,351.37,60.018,1500750903,"201051344000594","219011344069620",28.78,34.30,0,330.63,386.23,60.1,56.1,0.495,788825.3,788825.3,14966,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750932,2256398.00
07/22/2017 15:15,2,2.072,ACTIVE,212.61,351.67,60.018,1500750903,"201051344001203","219011344069620",28.33,34.30,0,333.63,387.14,59.4,55.4,0.504,779212.2,779212.2,14997,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750933,2256399.00
07/22/2017 15:15,2,1.957,ACTIVE,211.70,352.87,59.986,1500750903,"274151322000054","219011344069620",27.45,40.00,0,327.62,371.51,54.4,50.6,0.380,999463.9,999463.9,14855,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750934,2256400.00
07/22/2017 15:15,2,2.059,ACTIVE,213.06,351.37,59.991,1500750903,"201051344000867","219011344069620",28.65,35.40,0,330.33,384.73,59.7,55.7,0.491,772990.0,772990.0,14999,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750935,2256401.00
07/22/2017 15:15,2,1.982,ACTIVE,212.83,352.57,59.991,1500750903,"201051344001093","219011344069620",28.77,32.80,0,332.43,386.23,57.8,53.8,0.468,777085.7,777085.7,14993,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750936,2256402.00
07/22/2017 15:15,2,2.041,ACTIVE,213.29,351.07,59.991,1500750903,"201051344000900","219011344069620",28.65,34.80,0,331.83,385.63,59.3,55.3,0.486,794705.7,794705.7,15001,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750937,2256403.00
07/22/2017 15:15,2,2.012,ACTIVE,213.29,351.37,59.981,1500750903,"201051344000648","219011344069620",28.31,34.30,0,332.73,385.93,57.7,53.8,0.491,781991.2,781991.2,14971,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750938,2256404.00
07/22/2017 15:15,2,2.045,ACTIVE,213.29,351.67,59.981,1500750903,"201051344000569","219011344069620",28.31,34.80,0,332.43,385.03,58.6,54.7,0.499,796600.9,796600.9,14947,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750939,2256405.00
07/22/2017 15:15,2,2.051,ACTIVE,213.06,351.97,59.991,1500750903,"201051344000983","219011344069620",28.63,35.40,0,331.53,385.33,59.5,55.5,0.508,787295.1,787295.1,14974,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750939,2256406.00
07/22/2017 15:15,2,2.047,ACTIVE,213.51,352.27,59.986,1500750903,"201051344001158","219011344069620",28.43,33.30,0,332.43,385.93,58.9,54.9,0.495,771768.5,771768.5,14974,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750940,2256407.00
07/22/2017 15:15,2,2.014,ACTIVE,213.51,352.87,59.986,1500750903,"201051344000576","219011344069620",28.03,35.00,0,333.03,385.93,57.2,53.3,0.491,786272.9,786272.9,14983,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750941,2256408.00
07/22/2017 15:15,2,1.945,ACTIVE,211.93,353.47,60.007,1500750903,"274151322000087","219011344069620",27.73,49.50,0,328.22,370.60,54.6,50.8,0.345,974044.1,974044.1,15074,0,0,0,L,1151911521,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500750942,2256409.00
07/22/2017 15:30,2,1.275,ACTIVE,212.83,344.76,59.959,1500751803,"201051344000645","219011344069620",28.31,32.80,0,332.43,377.52,36.6,33.4,0.301,785232.8,785232.8,14957,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751804,2256410.00
07/22/2017 15:30,2,1.203,ACTIVE,211.48,343.55,59.938,1500751803,"274151322000085","219011344069620",27.49,36.50,0,328.82,363.39,33.5,30.4,0.225,994685.4,994685.4,14870,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751805,2256411.00
07/22/2017 15:30,2,1.289,ACTIVE,213.06,346.56,59.959,1500751803,"201051344000633","219011344069620",28.61,30.50,0,331.53,379.02,37.4,34.2,0.314,772200.3,772200.3,15009,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751806,2256412.00
07/22/2017 15:30,2,1.283,ACTIVE,212.83,345.36,59.954,1500751803,"201051344000469","219011344069620",28.78,29.30,0,330.33,377.82,37.4,34.2,0.318,775844.5,775844.5,14982,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751807,2256413.00
07/22/2017 15:30,2,1.295,ACTIVE,211.93,345.06,59.959,1500751803,"201051344000646","219011344069620",28.73,29.30,0,328.22,377.22,37.7,34.5,0.314,770589.8,770589.8,14966,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751808,2256414.00
07/22/2017 15:30,2,1.264,ACTIVE,211.48,345.96,59.954,1500751803,"274151322000052","219011344069620",28.15,35.20,0,328.22,365.19,36.1,32.9,0.252,1035146.0,1035146.0,14868,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751809,2256415.00
07/22/2017 15:30,2,1.348,ACTIVE,212.61,345.96,59.965,1500751803,"201051344000585","219011344069620",28.59,30.50,0,330.93,377.22,39.0,35.8,0.309,783971.3,783971.3,14965,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751810,2256416.00
07/22/2017 15:30,2,1.244,ACTIVE,212.16,344.15,59.912,1500751803,"201051344001230","219011344069620",28.73,28.30,0,327.02,375.41,36.2,33.0,0.292,775096.4,775096.4,14996,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751811,2256417.00
07/22/2017 15:30,2,1.258,ACTIVE,212.83,345.36,59.965,1500751803,"201051344000582","219011344069620",28.65,31.30,0,332.13,376.62,36.5,33.3,0.301,764266.0,764266.0,14960,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751811,2256418.00
07/22/2017 15:30,2,1.318,ACTIVE,211.93,344.45,59.970,1500751803,"201051344000955","219011344069620",28.57,30.50,0,328.82,376.01,38.2,34.9,0.314,784151.1,784151.1,14977,0,0,0,L,1122011218,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751812,2256419.00
07/22/2017 15:30,2,0.807,ACTIVE,211.25,409.38,59.949,1500751803,"274151322000094","219011344069620",38.47,37.00,0,329.43,438.53,31.5,28.5,0.212,853770.5,853770.5,15228,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751813,2256420.00
07/22/2017 15:30,2,1.334,ACTIVE,212.83,345.66,59.959,1500751803,"201051344000579","219011344069620",28.84,29.00,0,332.43,377.82,39.0,35.7,0.314,794100.4,794100.4,14968,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751814,2256421.00
07/22/2017 15:30,2,1.326,ACTIVE,212.16,344.15,59.959,1500751803,"201051344000890","219011344069620",28.21,29.80,0,329.73,376.92,37.9,34.7,0.296,778186.6,778186.6,14977,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751815,2256422.00
07/22/2017 15:30,2,1.285,ACTIVE,212.61,345.06,59.912,1500751803,"201051344000438","219011344069620",29.02,30.30,0,332.13,377.82,37.8,34.5,0.314,780615.0,780615.0,14963,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751816,2256423.00
07/22/2017 15:30,2,1.311,ACTIVE,212.16,341.15,59.959,1500751803,"201051344000417","219011344069620",18.67,29.00,0,331.53,363.99,24.8,22.0,0.203,702291.7,702291.7,14999,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751817,2256424.00
07/22/2017 15:30,2,1.246,ACTIVE,211.03,346.56,59.954,1500751803,"274151322000083","219011344069620",28.07,35.40,0,328.22,364.59,35.4,32.2,0.247,1024703.9,1024703.9,14880,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751818,2256425.00
07/22/2017 15:30,2,1.326,ACTIVE,211.93,347.16,59.949,1500751803,"274151322000076","219011344069620",28.75,35.80,0,329.73,368.20,38.7,35.4,0.270,1093678.1,1093678.1,14879,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751819,2256426.00
07/22/2017 15:30,2,1.326,ACTIVE,212.61,345.06,59.954,1500751803,"201051344000868","219011344069620",28.33,30.50,0,330.63,375.71,38.1,34.9,0.305,774227.2,774227.2,14984,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751820,2256427.00
07/22/2017 15:30,2,1.307,ACTIVE,211.25,346.56,59.965,1500751803,"274151322000095","219011344069620",28.51,36.30,0,327.92,366.40,37.7,34.5,0.247,1083143.1,1083143.1,14893,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751821,2256428.00
07/22/2017 15:30,2,1.318,ACTIVE,212.61,342.35,59.928,1500751803,"201051344000988","219011344069620",18.55,29.30,0,332.13,366.70,24.8,22.0,0.199,674880.1,674880.1,14968,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751822,2256429.00
07/22/2017 15:30,2,1.324,ACTIVE,212.38,344.45,59.922,1500751803,"201051344001025","219011344069620",28.61,30.80,0,330.63,378.42,38.4,35.1,0.305,781104.6,781104.6,14967,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751823,2256430.00
07/22/2017 15:30,2,1.285,ACTIVE,212.61,344.76,59.954,1500751803,"201051344000458","219011344069620",28.98,32.00,0,330.93,376.92,37.8,34.5,0.318,785559.4,785559.4,14955,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751824,2256431.00
07/22/2017 15:30,2,1.332,ACTIVE,213.29,346.86,59.975,1500751803,"201051344000853","219011344069620",27.99,30.30,0,334.24,378.12,37.8,34.6,0.305,786726.0,786726.0,14974,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751825,2256432.00
07/22/2017 15:30,2,1.287,ACTIVE,212.38,345.06,59.970,1500751803,"201051344000685","219011344069620",28.21,29.00,0,330.93,376.62,36.8,33.6,0.323,780451.1,780451.1,14995,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751826,2256433.00
07/22/2017 15:30,2,1.242,ACTIVE,212.38,344.76,59.949,1500751803,"201051344000917","219011344069620",29.02,31.00,0,331.53,376.62,36.5,33.3,0.301,777113.2,777113.2,14986,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751826,2256434.00
07/22/2017 15:30,2,1.266,ACTIVE,212.38,344.15,59.944,1500751803,"201051344001145","219011344069620",28.77,28.00,0,331.83,376.62,36.8,33.6,0.296,785133.3,785133.3,14978,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751827,2256435.00
07/22/2017 15:30,2,1.289,ACTIVE,212.61,345.66,59.954,1500751803,"201051344000651","219011344069620",28.71,32.40,0,332.43,377.22,37.6,34.3,0.309,773992.8,773992.8,14974,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751828,2256436.00
07/22/2017 15:30,2,1.229,ACTIVE,211.03,343.85,59.944,1500751803,"274151322000088","219011344069620",27.67,35.40,0,327.62,363.39,34.4,31.3,0.239,983076.7,983076.7,14873,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751829,2256437.00
07/22/2017 15:30,2,0.830,ACTIVE,211.93,419.00,59.949,1500751803,"274151322000068","219011344069620",38.92,36.80,0,330.63,437.33,32.7,29.7,0.217,854480.9,854480.9,15241,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751830,2256438.00
07/22/2017 15:30,2,1.346,ACTIVE,212.16,344.15,59.954,1500751803,"201051344001135","219011344069620",28.61,31.30,0,330.33,376.62,39.0,35.7,0.314,769504.8,769504.8,14949,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751831,2256439.00
07/22/2017 15:30,2,1.311,ACTIVE,212.16,344.76,59.954,1500751803,"201051344000594","219011344069620",29.10,30.30,0,328.22,376.31,38.6,35.3,0.314,788835.8,788835.8,14967,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751832,2256440.00
07/22/2017 15:30,2,1.312,ACTIVE,212.61,344.76,59.954,1500751803,"201051344001203","219011344069620",28.67,31.30,0,331.53,377.52,38.1,34.9,0.314,779222.5,779222.5,14998,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751833,2256441.00
07/22/2017 15:30,2,1.252,ACTIVE,211.03,339.34,59.949,1500751803,"274151322000054","219011344069620",27.53,36.30,0,327.32,364.29,34.9,31.7,0.239,999473.3,999473.3,14856,0,0,0,L,1151911521,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751834,2256442.00
07/22/2017 15:30,2,1.326,ACTIVE,212.61,344.45,59.996,1500751803,"201051344000867","219011344069620",28.80,31.80,0,330.93,376.01,38.7,35.4,0.305,773000.4,773000.4,15000,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751835,2256443.00
07/22/2017 15:30,2,1.262,ACTIVE,212.61,345.36,59.944,1500751803,"201051344001093","219011344069620",28.77,29.80,0,331.83,376.31,36.8,33.6,0.296,777095.7,777095.7,14994,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751836,2256444.00
07/22/2017 15:30,2,1.320,ACTIVE,212.61,345.06,59.970,1500751803,"201051344000900","219011344069620",28.55,31.00,0,331.53,377.22,38.2,35.0,0.309,794716.0,794716.0,15002,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751837,2256445.00
07/22/2017 15:30,2,1.285,ACTIVE,212.83,344.15,59.954,1500751803,"201051344000648","219011344069620",28.90,30.80,0,332.43,376.31,37.6,34.4,0.314,782001.2,782001.2,14972,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751838,2256446.00
07/22/2017 15:30,2,1.318,ACTIVE,212.61,344.45,59.959,1500751803,"201051344000569","219011344069620",28.67,31.00,0,331.53,376.01,38.3,35.1,0.318,796611.2,796611.2,14948,0,0,0,L,1122011218,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751839,2256447.00
07/22/2017 15:30,2,1.330,ACTIVE,212.83,344.45,59.954,1500751803,"201051344000983","219011344069620",28.96,31.30,0,330.93,376.62,39.0,35.7,0.327,787305.6,787305.6,14975,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751840,2256448.00
07/22/2017 15:30,2,1.352,ACTIVE,212.61,345.06,59.912,1500751803,"201051344001158","219011344069620",27.91,29.50,0,331.83,376.62,38.2,35.0,0.314,771778.8,771778.8,14975,0,0,0,L,1122011218,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751841,2256449.00
07/22/2017 15:30,2,1.289,ACTIVE,213.06,346.26,59.933,1500751803,"201051344000576","219011344069620",28.65,31.30,0,331.83,377.52,37.4,34.2,0.314,786282.9,786282.9,14984,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751842,2256450.00
07/22/2017 15:30,2,1.240,ACTIVE,211.48,345.06,59.959,1500751803,"274151322000087","219011344069620",27.73,44.50,0,327.92,363.09,34.9,31.7,0.221,974053.4,974053.4,15075,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500751843,2256451.00
07/22/2017 15:45,2,2.133,ACTIVE,213.96,352.27,59.970,1500752703,"201051344000645","219011344069620",28.37,30.50,0,330.03,377.82,61.3,57.3,0.508,785245.0,785245.0,14958,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752704,2256452.00
07/22/2017 15:45,2,2.008,ACTIVE,211.93,343.55,59.965,1500752703,"274151322000085","219011344069620",27.79,34.50,0,329.13,364.29,56.5,52.6,0.384,994696.5,994696.5,14871,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752705,2256453.00
07/22/2017 15:45,2,2.117,ACTIVE,213.74,354.67,59.959,1500752703,"201051344000633","219011344069620",29.14,28.30,0,330.63,378.42,62.5,58.4,0.539,772212.6,772212.6,15010,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752706,2256454.00
07/22/2017 15:45,2,2.129,ACTIVE,214.19,354.07,59.959,1500752703,"201051344000469","219011344069620",29.02,27.00,0,330.03,378.42,62.6,58.5,0.548,775856.9,775856.9,14983,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752707,2256455.00
07/22/2017 15:45,2,2.109,ACTIVE,212.61,352.57,59.986,1500752703,"201051344000646","219011344069620",29.30,27.30,0,329.43,377.82,62.6,58.5,0.530,770602.2,770602.2,14967,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752708,2256456.00
07/22/2017 15:45,2,2.051,ACTIVE,212.16,356.18,59.959,1500752703,"274151322000052","219011344069620",28.98,33.00,0,327.92,365.80,60.2,56.2,0.424,1035157.9,1035157.9,14869,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752709,2256457.00
07/22/2017 15:45,2,2.143,ACTIVE,213.29,354.37,59.928,1500752703,"201051344000585","219011344069620",29.50,28.50,0,330.33,378.72,64.1,60.0,0.535,783984.1,783984.1,14966,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752709,2256458.00
07/22/2017 15:45,2,2.027,ACTIVE,212.83,351.67,59.959,1500752703,"201051344001230","219011344069620",29.56,26.50,0,327.92,375.11,60.8,56.7,0.513,775108.4,775108.4,14997,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752710,2256459.00
07/22/2017 15:45,2,2.084,ACTIVE,213.74,353.77,60.023,1500752703,"201051344000582","219011344069620",29.02,29.00,0,330.93,379.02,61.3,57.2,0.504,764278.1,764278.1,14961,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752711,2256460.00
07/22/2017 15:45,2,2.113,ACTIVE,212.61,352.87,60.012,1500752703,"201051344000955","219011344069620",29.48,28.30,0,327.92,377.22,63.1,59.0,0.535,784163.6,784163.6,14978,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752712,2256461.00
07/22/2017 15:45,2,1.330,ACTIVE,212.16,422.00,59.954,1500752703,"274151322000094","219011344069620",39.38,35.00,0,332.13,446.65,53.2,49.4,0.376,853781.1,853781.1,15229,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752713,2256462.00
07/22/2017 15:45,2,2.154,ACTIVE,213.74,353.77,59.965,1500752703,"201051344000579","219011344069620",29.46,27.00,0,330.93,379.32,64.3,60.1,0.530,794113.2,794113.2,14969,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752714,2256463.00
07/22/2017 15:45,2,2.121,ACTIVE,212.83,352.57,59.959,1500752703,"201051344000890","219011344069620",29.30,27.80,0,329.73,378.12,63.0,58.9,0.513,778199.1,778199.1,14978,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752715,2256464.00
07/22/2017 15:45,2,2.127,ACTIVE,213.06,353.17,59.965,1500752703,"201051344000438","219011344069620",29.32,28.30,0,330.33,379.02,63.1,59.0,0.539,780627.5,780627.5,14964,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752716,2256465.00
07/22/2017 15:45,2,2.150,ACTIVE,213.29,347.46,59.954,1500752703,"201051344000417","219011344069620",18.94,27.00,0,329.13,364.29,41.3,37.9,0.336,702299.7,702299.7,15000,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752717,2256466.00
07/22/2017 15:45,2,2.027,ACTIVE,212.16,355.28,59.970,1500752703,"274151322000083","219011344069620",29.14,33.30,0,327.62,367.00,59.9,55.8,0.429,1024715.7,1024715.7,14881,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752718,2256467.00
07/22/2017 15:45,2,2.197,ACTIVE,212.83,353.47,59.991,1500752703,"274151322000076","219011344069620",29.22,34.00,0,330.93,369.10,65.0,60.8,0.464,1093690.9,1093690.9,14880,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752719,2256468.00
07/22/2017 15:45,2,2.180,ACTIVE,213.29,353.47,59.959,1500752703,"201051344000868","219011344069620",28.67,28.00,0,329.73,377.82,63.3,59.2,0.517,774239.8,774239.8,14985,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752720,2256469.00
07/22/2017 15:45,2,2.172,ACTIVE,211.48,352.87,59.986,1500752703,"274151322000095","219011344069620",29.12,34.30,0,327.62,368.50,64.1,59.9,0.433,1083155.8,1083155.8,14894,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752721,2256470.00
07/22/2017 15:45,2,2.174,ACTIVE,213.96,348.96,59.959,1500752703,"201051344000988","219011344069620",18.91,27.00,0,330.33,367.00,41.7,38.3,0.358,674888.1,674888.1,14969,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752721,2256471.00
07/22/2017 15:45,2,2.164,ACTIVE,213.29,353.17,59.912,1500752703,"201051344001025","219011344069620",29.26,28.80,0,330.33,379.02,64.1,60.0,0.521,781117.3,781117.3,14968,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752722,2256472.00
07/22/2017 15:45,2,2.135,ACTIVE,213.74,353.47,59.959,1500752703,"201051344000458","219011344069620",29.20,29.80,0,332.13,379.02,63.1,59.0,0.552,785571.9,785571.9,14956,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752723,2256473.00
07/22/2017 15:45,2,2.174,ACTIVE,214.41,354.67,59.959,1500752703,"201051344000853","219011344069620",28.82,28.00,0,332.43,380.22,63.5,59.4,0.544,786738.5,786738.5,14975,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752724,2256474.00
07/22/2017 15:45,2,2.104,ACTIVE,212.83,353.47,59.954,1500752703,"201051344000685","219011344069620",29.36,27.00,0,331.23,378.42,62.6,58.5,0.552,780463.4,780463.4,14996,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752725,2256475.00
07/22/2017 15:45,2,2.090,ACTIVE,213.29,352.87,59.965,1500752703,"201051344000917","219011344069620",29.08,29.00,0,329.43,377.52,61.5,57.5,0.521,777125.4,777125.4,14987,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752726,2256476.00
07/22/2017 15:45,2,2.096,ACTIVE,213.06,352.27,59.986,1500752703,"201051344001145","219011344069620",29.28,26.00,0,330.33,378.12,62.1,58.1,0.508,785145.5,785145.5,14979,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752727,2256477.00
07/22/2017 15:45,2,2.168,ACTIVE,213.51,354.37,59.959,1500752703,"201051344000651","219011344069620",28.82,30.30,0,331.53,379.62,63.3,59.2,0.526,774005.3,774005.3,14975,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752728,2256478.00
07/22/2017 15:45,2,2.035,ACTIVE,211.70,354.37,59.907,1500752703,"274151322000088","219011344069620",28.33,33.00,0,327.62,365.49,58.4,54.4,0.407,983088.1,983088.1,14874,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752729,2256479.00
07/22/2017 15:45,2,1.414,ACTIVE,212.83,417.79,59.949,1500752703,"274151322000068","219011344069620",38.86,34.80,0,389.24,449.65,55.6,51.7,0.380,854491.8,854491.8,15242,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752730,2256480.00
07/22/2017 15:45,2,2.199,ACTIVE,213.06,353.17,59.954,1500752703,"201051344001135","219011344069620",28.90,29.30,0,330.03,378.72,64.4,60.2,0.530,769517.5,769517.5,14950,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752730,2256481.00
07/22/2017 15:45,2,2.176,ACTIVE,213.29,352.87,59.954,1500752703,"201051344000594","219011344069620",29.38,28.30,0,328.82,378.12,64.8,60.6,0.530,788848.5,788848.5,14968,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752731,2256482.00
07/22/2017 15:45,2,2.188,ACTIVE,213.29,352.87,59.933,1500752703,"201051344001203","219011344069620",28.77,29.00,0,331.53,380.22,63.8,59.6,0.535,779235.0,779235.0,14999,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752732,2256483.00
07/22/2017 15:45,2,2.070,ACTIVE,211.70,354.37,59.938,1500752703,"274151322000054","219011344069620",28.07,34.00,0,327.92,366.10,58.9,54.9,0.393,999484.8,999484.8,14857,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752733,2256484.00
07/22/2017 15:45,2,2.191,ACTIVE,213.74,352.87,59.933,1500752703,"201051344000867","219011344069620",29.00,29.30,0,329.73,378.12,64.3,60.2,0.526,773013.1,773013.1,15001,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752734,2256485.00
07/22/2017 15:45,2,2.086,ACTIVE,213.51,354.07,59.959,1500752703,"201051344001093","219011344069620",29.28,27.80,0,330.33,378.12,61.9,57.8,0.495,777107.8,777107.8,14995,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752735,2256486.00
07/22/2017 15:45,2,2.174,ACTIVE,213.51,353.77,59.959,1500752703,"201051344000900","219011344069620",29.08,28.80,0,330.33,379.32,64.0,59.9,0.535,794728.6,794728.6,15003,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752736,2256487.00
07/22/2017 15:45,2,2.152,ACTIVE,213.96,353.47,59.959,1500752703,"201051344000648","219011344069620",28.96,28.80,0,330.93,379.32,63.2,59.1,0.530,782013.6,782013.6,14973,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752737,2256488.00
07/22/2017 15:45,2,2.184,ACTIVE,213.96,354.07,59.949,1500752703,"201051344000569","219011344069620",28.90,28.80,0,330.63,379.02,64.0,59.8,0.539,796623.7,796623.7,14949,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752738,2256489.00
07/22/2017 15:45,2,2.182,ACTIVE,213.96,354.07,59.949,1500752703,"201051344000983","219011344069620",29.32,29.00,0,330.63,379.32,64.8,60.6,0.548,787318.3,787318.3,14976,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752739,2256490.00
07/22/2017 15:45,2,2.182,ACTIVE,213.96,353.77,59.949,1500752703,"201051344001158","219011344069620",29.04,27.30,0,330.63,380.22,64.2,60.0,0.548,771791.4,771791.4,14976,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752740,2256491.00
07/22/2017 15:45,2,2.162,ACTIVE,214.41,355.28,59.959,1500752703,"201051344000576","219011344069620",28.80,29.00,0,331.23,379.62,63.1,59.0,0.539,786295.2,786295.2,14985,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752741,2256492.00
07/22/2017 15:45,2,2.049,ACTIVE,211.93,355.88,59.944,1500752703,"274151322000087","219011344069620",28.37,41.80,0,327.92,365.19,58.9,54.9,0.389,974064.9,974064.9,15076,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500752742,2256493.00
07/22/2017 16:00,2,3.777,ACTIVE,216.00,350.47,59.991,1500753603,"201051344000645","219011344069620",28.65,32.00,0,332.43,389.24,109.6,103.9,0.508,785265.3,785265.3,14959,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753604,2256494.00
07/22/2017 16:00,2,3.596,ACTIVE,213.06,340.85,59.975,1500753603,"274151322000085","219011344069620",27.75,36.00,0,330.33,376.31,101.1,95.6,0.384,994715.2,994715.2,14872,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753605,2256495.00
07/22/2017 16:00,2,3.811,ACTIVE,215.77,351.67,60.012,1500753603,"201051344000633","219011344069620",28.82,29.30,0,331.83,390.44,111.2,105.5,0.539,772233.3,772233.3,15011,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753606,2256496.00
07/22/2017 16:00,2,3.793,ACTIVE,216.22,350.77,59.996,1500753603,"201051344000469","219011344069620",28.90,28.80,0,331.53,389.54,111.0,105.3,0.539,775877.6,775877.6,14984,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753607,2256497.00
07/22/2017 16:00,2,3.791,ACTIVE,214.41,349.26,60.012,1500753603,"201051344000646","219011344069620",28.90,28.50,0,330.93,388.94,111.0,105.2,0.530,770622.8,770622.8,14968,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753607,2256498.00
07/22/2017 16:00,2,3.674,ACTIVE,212.83,341.45,59.991,1500753603,"274151322000052","219011344069620",28.80,36.30,0,330.63,376.62,107.1,101.4,0.411,1035177.8,1035177.8,14870,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753608,2256499.00
07/22/2017 16:00,2,3.881,ACTIVE,215.54,351.07,59.996,1500753603,"201051344000585","219011344069620",28.80,29.50,0,331.83,388.94,113.3,107.4,0.530,784005.2,784005.2,14967,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753609,2256500.00
07/22/2017 16:00,2,3.678,ACTIVE,214.41,348.66,59.981,1500753603,"201051344001230","219011344069620",29.46,27.30,0,329.73,385.93,109.6,103.9,0.517,775128.7,775128.7,14998,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753610,2256501.00
07/22/2017 16:00,2,3.740,ACTIVE,215.54,350.77,60.002,1500753603,"201051344000582","219011344069620",28.92,30.50,0,332.73,389.84,109.7,103.9,0.517,764298.5,764298.5,14962,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753611,2256502.00
07/22/2017 16:00,2,3.752,ACTIVE,214.87,349.26,60.023,1500753603,"201051344000955","219011344069620",29.32,30.30,0,331.53,388.04,111.4,105.6,0.535,784184.4,784184.4,14979,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753612,2256503.00
07/22/2017 16:00,2,2.469,ACTIVE,212.83,420.80,59.991,1500753603,"274151322000094","219011344069620",38.88,36.50,0,392.55,459.27,97.9,92.6,0.380,853798.8,853798.8,15230,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753613,2256504.00
07/22/2017 16:00,2,3.797,ACTIVE,216.22,351.07,59.991,1500753603,"201051344000579","219011344069620",29.50,28.30,0,333.03,389.54,113.5,107.6,0.530,794134.3,794134.3,14970,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753614,2256505.00
07/22/2017 16:00,2,3.791,ACTIVE,214.64,348.66,59.986,1500753603,"201051344000890","219011344069620",29.16,28.80,0,330.63,388.64,112.0,106.2,0.513,778219.9,778219.9,14979,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753615,2256506.00
07/22/2017 16:00,2,3.770,ACTIVE,215.09,350.77,59.991,1500753603,"201051344000438","219011344069620",29.42,29.30,0,331.23,389.84,112.4,106.6,0.535,780648.3,780648.3,14965,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753616,2256507.00
07/22/2017 16:00,2,3.766,ACTIVE,214.87,356.48,60.018,1500753603,"201051344000417","219011344069620",19.04,27.00,0,320.11,388.64,72.7,68.2,0.614,702313.1,702313.1,15001,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753617,2256508.00
07/22/2017 16:00,2,3.711,ACTIVE,212.61,352.87,59.975,1500753603,"274151322000083","219011344069620",28.57,36.00,0,328.82,376.31,107.4,101.8,0.429,1024735.6,1024735.6,14882,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753618,2256509.00
07/22/2017 16:00,2,3.914,ACTIVE,213.74,355.58,59.991,1500753603,"274151322000076","219011344069620",29.08,37.00,0,332.13,377.22,115.3,109.3,0.451,1093712.4,1093712.4,14881,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753619,2256510.00
07/22/2017 16:00,2,3.812,ACTIVE,215.09,349.26,59.991,1500753603,"201051344000868","219011344069620",28.77,29.00,0,331.23,388.64,111.2,105.4,0.513,774260.6,774260.6,14986,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753620,2256511.00
07/22/2017 16:00,2,3.867,ACTIVE,212.38,353.77,59.986,1500753603,"274151322000095","219011344069620",29.16,36.30,0,327.62,376.01,114.1,108.2,0.433,1083177.0,1083177.0,14895,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753621,2256512.00
07/22/2017 16:00,2,3.840,ACTIVE,216.00,358.88,60.002,1500753603,"201051344000988","219011344069620",18.81,27.00,0,318.30,390.14,73.2,68.7,0.628,674901.7,674901.7,14970,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753622,2256513.00
07/22/2017 16:00,2,3.855,ACTIVE,215.09,349.56,59.996,1500753603,"201051344001025","219011344069620",28.80,29.80,0,333.03,390.44,112.5,106.6,0.513,781138.4,781138.4,14969,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753623,2256514.00
07/22/2017 16:00,2,3.760,ACTIVE,216.00,350.17,60.007,1500753603,"201051344000458","219011344069620",29.04,31.00,0,333.33,389.54,110.7,104.9,0.544,785592.7,785592.7,14957,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753624,2256515.00
07/22/2017 16:00,2,3.793,ACTIVE,216.45,351.97,59.986,1500753603,"201051344000853","219011344069620",28.80,29.80,0,333.93,390.44,110.7,104.9,0.530,786759.4,786759.4,14976,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753625,2256516.00
07/22/2017 16:00,2,3.773,ACTIVE,214.64,350.47,59.986,1500753603,"201051344000685","219011344069620",29.02,28.30,0,332.13,388.34,110.9,105.1,0.544,780484.2,780484.2,14997,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753626,2256517.00
07/22/2017 16:00,2,3.723,ACTIVE,215.32,350.77,59.986,1500753603,"201051344000917","219011344069620",29.12,31.00,0,331.53,388.04,109.8,104.1,0.521,777145.9,777145.9,14988,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753626,2256518.00
07/22/2017 16:00,2,3.711,ACTIVE,214.64,349.86,59.975,1500753603,"201051344001145","219011344069620",29.40,28.00,0,332.43,388.04,110.6,104.8,0.517,785166.1,785166.1,14980,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753627,2256519.00
07/22/2017 16:00,2,3.814,ACTIVE,215.54,351.37,60.028,1500753603,"201051344000651","219011344069620",28.78,31.50,0,333.33,390.14,111.3,105.5,0.513,774026.2,774026.2,14976,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753628,2256520.00
07/22/2017 16:00,2,3.602,ACTIVE,212.38,348.96,59.981,1500753603,"274151322000088","219011344069620",28.19,35.60,0,329.73,376.62,102.8,97.3,0.380,983107.4,983107.4,14875,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753629,2256521.00
07/22/2017 16:00,2,2.453,ACTIVE,213.51,426.51,59.975,1500753603,"274151322000068","219011344069620",39.32,37.30,0,395.55,459.87,97.3,92.0,0.362,854509.9,854509.9,15243,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753630,2256522.00
07/22/2017 16:00,2,3.791,ACTIVE,215.09,348.66,59.981,1500753603,"201051344001135","219011344069620",28.98,30.50,0,330.93,388.64,111.3,105.5,0.517,769538.6,769538.6,14951,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753631,2256523.00
07/22/2017 16:00,2,3.822,ACTIVE,214.87,348.36,59.991,1500753603,"201051344000594","219011344069620",29.16,30.30,0,329.73,387.74,112.9,107.0,0.508,788869.8,788869.8,14969,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753632,2256524.00
07/22/2017 16:00,2,3.766,ACTIVE,215.32,348.96,59.986,1500753603,"201051344001203","219011344069620",29.26,30.00,0,333.33,390.14,111.6,105.8,0.526,779256.1,779256.1,15000,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753633,2256525.00
07/22/2017 16:00,2,3.639,ACTIVE,212.61,354.67,59.986,1500753603,"274151322000054","219011344069620",27.85,37.30,0,329.13,376.92,102.6,97.1,0.384,999504.1,999504.1,14858,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753634,2256526.00
