ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 16:00,2,3.848,ACTIVE,215.54,348.66,59.981,1500753603,"201051344000867","219011344069620",28.71,31.00,0,331.53,388.04,111.9,106.1,0.521,773034.2,773034.2,15002,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753635,2256527.00
07/22/2017 16:00,2,3.736,ACTIVE,215.32,349.86,59.959,1500753603,"201051344001093","219011344069620",29.00,29.30,0,332.43,388.34,109.8,104.0,0.499,777128.3,777128.3,14996,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753636,2256528.00
07/22/2017 16:00,2,3.863,ACTIVE,215.77,350.77,59.975,1500753603,"201051344000900","219011344069620",28.92,30.00,0,332.13,389.84,113.2,107.4,0.530,794749.6,794749.6,15004,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753636,2256529.00
07/22/2017 16:00,2,3.820,ACTIVE,216.00,350.17,59.986,1500753603,"201051344000648","219011344069620",28.82,30.00,0,332.13,389.54,111.6,105.8,0.521,782034.3,782034.3,14974,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753637,2256530.00
07/22/2017 16:00,2,3.871,ACTIVE,216.00,350.77,59.954,1500753603,"201051344000569","219011344069620",28.94,30.80,0,332.73,389.24,113.5,107.7,0.530,796644.7,796644.7,14950,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753638,2256531.00
07/22/2017 16:00,2,3.910,ACTIVE,216.22,350.47,59.954,1500753603,"201051344000983","219011344069620",28.90,31.00,0,331.83,390.44,114.4,108.5,0.539,787339.4,787339.4,14977,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753639,2256532.00
07/22/2017 16:00,2,3.900,ACTIVE,216.22,350.47,59.944,1500753603,"201051344001158","219011344069620",28.88,29.80,0,332.43,390.74,114.2,108.3,0.539,771812.5,771812.5,14977,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753640,2256533.00
07/22/2017 16:00,2,3.846,ACTIVE,216.45,353.47,59.981,1500753603,"201051344000576","219011344069620",28.77,30.00,0,332.43,390.14,112.0,106.2,0.530,786315.9,786315.9,14986,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753641,2256534.00
07/22/2017 16:00,2,3.689,ACTIVE,212.83,345.06,59.970,1500753603,"274151322000087","219011344069620",28.15,45.50,0,329.73,376.31,105.1,99.5,0.376,974084.3,974084.3,15077,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500753642,2256535.00
07/22/2017 16:15,2,2.826,ACTIVE,215.32,347.46,60.012,1500754503,"201051344000645","219011344069620",28.59,31.80,0,318.00,402.16,81.8,77.0,0.380,785288.1,785288.1,14960,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754504,2256536.00
07/22/2017 16:15,2,2.680,ACTIVE,212.61,347.46,59.970,1500754503,"274151322000085","219011344069620",27.57,35.00,0,327.32,384.43,74.8,70.3,0.513,994736.1,994736.1,14873,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754505,2256537.00
07/22/2017 16:15,2,2.848,ACTIVE,215.09,347.46,60.018,1500754503,"201051344000633","219011344069620",28.90,30.30,0,333.03,397.35,83.3,78.5,0.407,772256.5,772256.5,15012,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754506,2256538.00
07/22/2017 16:15,2,2.867,ACTIVE,215.32,346.56,59.981,1500754503,"201051344000469","219011344069620",28.61,29.80,0,332.73,401.26,83.0,78.2,0.402,775900.7,775900.7,14985,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754507,2256539.00
07/22/2017 16:15,2,2.869,ACTIVE,213.96,345.06,60.012,1500754503,"201051344000646","219011344069620",28.59,29.80,0,332.13,396.45,83.1,78.3,0.393,770646.0,770646.0,14969,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754508,2256540.00
07/22/2017 16:15,2,2.805,ACTIVE,212.38,348.66,59.996,1500754503,"274151322000052","219011344069620",28.31,36.30,0,327.62,387.44,80.4,75.6,0.314,1035200.1,1035200.1,14871,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754509,2256541.00
07/22/2017 16:15,2,2.918,ACTIVE,214.87,345.96,59.996,1500754503,"201051344000585","219011344069620",28.78,30.50,0,332.73,396.15,85.0,80.1,0.398,784028.8,784028.8,14968,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754510,2256542.00
07/22/2017 16:15,2,2.805,ACTIVE,213.96,344.15,59.986,1500754503,"201051344001230","219011344069620",28.80,27.50,0,318.00,397.05,81.8,77.0,0.384,775151.5,775151.5,14999,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754511,2256543.00
07/22/2017 16:15,2,2.812,ACTIVE,214.87,346.26,59.986,1500754503,"201051344000582","219011344069620",28.75,30.80,0,316.50,397.05,82.0,77.2,0.384,764321.2,764321.2,14963,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754512,2256544.00
07/22/2017 16:15,2,2.857,ACTIVE,214.19,345.06,59.965,1500754503,"201051344000955","219011344069620",28.90,30.50,0,331.83,396.15,83.7,78.8,0.398,784207.5,784207.5,14980,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754513,2256545.00
07/22/2017 16:15,2,1.865,ACTIVE,213.06,422.60,59.970,1500754503,"274151322000094","219011344069620",37.95,35.00,0,386.53,452.66,72.1,67.7,0.513,853818.9,853818.9,15231,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754514,2256546.00
07/22/2017 16:15,2,2.885,ACTIVE,215.09,346.56,59.970,1500754503,"201051344000579","219011344069620",29.22,29.30,0,333.63,401.56,85.4,80.5,0.398,794157.8,794157.8,14971,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754514,2256547.00
07/22/2017 16:15,2,2.873,ACTIVE,213.96,344.76,60.034,1500754503,"201051344000890","219011344069620",28.84,28.80,0,333.03,396.75,84.0,79.1,0.380,778243.0,778243.0,14980,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754516,2256548.00
07/22/2017 16:15,2,2.854,ACTIVE,214.41,346.26,59.986,1500754503,"201051344000438","219011344069620",29.04,30.30,0,333.33,398.26,84.0,79.1,0.393,780671.4,780671.4,14966,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754517,2256549.00
07/22/2017 16:15,2,2.857,ACTIVE,214.41,350.77,59.981,1500754503,"201051344000417","219011344069620",18.81,27.30,0,318.61,388.64,54.5,50.7,0.464,702327.9,702327.9,15002,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754517,2256550.00
07/22/2017 16:15,2,2.783,ACTIVE,212.61,340.25,59.981,1500754503,"274151322000083","219011344069620",28.53,35.60,0,327.32,387.74,80.5,75.7,0.318,1024757.7,1024757.7,14883,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754518,2256551.00
07/22/2017 16:15,2,2.941,ACTIVE,213.06,347.46,59.975,1500754503,"274151322000076","219011344069620",29.10,38.20,0,331.23,390.14,86.7,81.7,0.331,1093736.2,1093736.2,14882,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754519,2256552.00
07/22/2017 16:15,2,2.908,ACTIVE,214.64,345.96,59.986,1500754503,"201051344000868","219011344069620",28.47,29.80,0,332.73,397.05,83.9,79.0,0.384,774283.5,774283.5,14987,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754520,2256553.00
07/22/2017 16:15,2,2.938,ACTIVE,212.83,340.85,59.970,1500754503,"274151322000095","219011344069620",28.90,37.00,0,330.03,389.24,85.9,81.0,0.323,1083200.6,1083200.6,14896,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754521,2256554.00
07/22/2017 16:15,2,2.885,ACTIVE,215.09,353.17,59.981,1500754503,"201051344000988","219011344069620",18.89,27.50,0,316.80,391.34,55.2,51.4,0.464,674916.6,674916.6,14971,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754522,2256555.00
07/22/2017 16:15,2,2.924,ACTIVE,214.64,345.66,59.981,1500754503,"201051344001025","219011344069620",28.77,31.00,0,333.63,395.25,85.1,80.2,0.384,781161.7,781161.7,14970,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754523,2256556.00
07/22/2017 16:15,2,2.885,ACTIVE,215.09,347.76,59.986,1500754503,"201051344000458","219011344069620",28.69,32.20,0,333.93,401.86,83.8,78.9,0.407,785615.5,785615.5,14958,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754524,2256557.00
07/22/2017 16:15,2,2.859,ACTIVE,216.00,348.36,59.991,1500754503,"201051344000853","219011344069620",28.98,30.80,0,334.84,401.86,83.9,79.1,0.402,786782.3,786782.3,14977,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754525,2256558.00
07/22/2017 16:15,2,2.846,ACTIVE,214.41,346.56,59.986,1500754503,"201051344000685","219011344069620",29.14,29.00,0,317.40,397.66,84.0,79.2,0.407,780507.1,780507.1,14998,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754526,2256559.00
07/22/2017 16:15,2,2.799,ACTIVE,214.64,346.86,59.954,1500754503,"201051344000917","219011344069620",29.24,31.30,0,319.81,396.75,82.9,78.1,0.389,777168.5,777168.5,14989,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754526,2256560.00
07/22/2017 16:15,2,2.811,ACTIVE,214.19,345.36,59.996,1500754503,"201051344001145","219011344069620",29.34,28.50,0,321.01,398.86,83.6,78.8,0.389,785189.0,785189.0,14981,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754527,2256561.00
07/22/2017 16:15,2,2.869,ACTIVE,215.09,346.86,59.986,1500754503,"201051344000651","219011344069620",29.08,32.00,0,332.43,399.76,84.6,79.7,0.393,774049.2,774049.2,14977,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754528,2256562.00
07/22/2017 16:15,2,2.758,ACTIVE,212.61,352.87,59.981,1500754503,"274151322000088","219011344069620",28.03,34.50,0,327.02,385.63,78.3,73.7,0.530,983128.6,983128.6,14876,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754529,2256563.00
07/22/2017 16:15,2,1.898,ACTIVE,213.29,416.59,59.981,1500754503,"274151322000068","219011344069620",38.43,36.00,0,386.83,452.66,74.4,69.9,0.517,854529.9,854529.9,15244,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754530,2256564.00
07/22/2017 16:15,2,2.912,ACTIVE,214.64,345.06,60.002,1500754503,"201051344001135","219011344069620",28.88,31.80,0,332.13,395.55,85.2,80.4,0.393,769561.6,769561.6,14952,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754531,2256565.00
07/22/2017 16:15,2,2.924,ACTIVE,214.41,346.56,59.996,1500754503,"201051344000594","219011344069620",29.20,31.80,0,332.13,396.75,86.5,81.5,0.389,788893.1,788893.1,14970,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754532,2256566.00
07/22/2017 16:15,2,2.895,ACTIVE,214.87,345.96,59.970,1500754503,"201051344001203","219011344069620",29.06,30.30,0,333.93,396.15,85.3,80.4,0.398,779279.1,779279.1,15001,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754533,2256567.00
07/22/2017 16:15,2,2.791,ACTIVE,212.61,346.56,60.002,1500754503,"274151322000054","219011344069620",27.65,35.60,0,326.42,385.63,78.2,73.5,0.535,999525.2,999525.2,14859,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754534,2256568.00
07/22/2017 16:15,2,2.926,ACTIVE,215.09,346.56,59.986,1500754503,"201051344000867","219011344069620",28.84,31.50,0,333.03,396.15,85.5,80.6,0.393,773057.1,773057.1,15003,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754534,2256569.00
07/22/2017 16:15,2,2.822,ACTIVE,214.87,347.16,59.986,1500754503,"201051344001093","219011344069620",29.12,29.30,0,319.81,395.25,83.3,78.5,0.380,777150.8,777150.8,14997,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754535,2256570.00
07/22/2017 16:15,2,2.902,ACTIVE,214.87,346.56,59.986,1500754503,"201051344000900","219011344069620",29.02,30.80,0,333.33,403.37,85.3,80.4,0.398,794772.5,794772.5,15005,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754537,2256571.00
07/22/2017 16:15,2,2.840,ACTIVE,215.09,346.26,59.986,1500754503,"201051344000648","219011344069620",29.16,30.30,0,317.40,401.56,83.9,79.1,0.393,782056.8,782056.8,14975,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754538,2256572.00
07/22/2017 16:15,2,2.938,ACTIVE,215.09,346.86,60.002,1500754503,"201051344000569","219011344069620",28.53,31.00,0,333.63,400.66,84.9,80.0,0.402,796667.4,796667.4,14951,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754539,2256573.00
07/22/2017 16:15,2,2.926,ACTIVE,215.32,346.86,59.996,1500754503,"201051344000983","219011344069620",28.92,31.80,0,332.73,400.96,85.7,80.8,0.407,787362.3,787362.3,14978,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754540,2256574.00
07/22/2017 16:15,2,2.938,ACTIVE,215.32,347.46,59.996,1500754503,"201051344001158","219011344069620",28.77,30.00,0,333.93,400.36,85.6,80.7,0.407,771835.3,771835.3,14978,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754541,2256575.00
07/22/2017 16:15,2,2.861,ACTIVE,215.32,347.76,59.991,1500754503,"201051344000576","219011344069620",28.94,30.80,0,320.71,403.07,84.0,79.1,0.393,786338.3,786338.3,14987,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754541,2256576.00
07/22/2017 16:15,2,2.779,ACTIVE,212.61,357.38,59.986,1500754503,"274151322000087","219011344069620",28.11,44.00,0,328.22,384.13,79.1,74.4,0.517,974105.4,974105.4,15078,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500754542,2256577.00
07/22/2017 16:30,2,2.006,ACTIVE,214.64,353.47,59.975,1500755403,"201051344000645","219011344069620",28.69,30.00,0,320.11,388.04,58.4,54.4,0.486,785304.4,785304.4,14961,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755404,2256578.00
07/22/2017 16:30,2,1.902,ACTIVE,212.83,347.16,59.965,1500755403,"274151322000085","219011344069620",27.69,33.00,0,332.73,376.62,53.4,49.6,0.367,994751.0,994751.0,14874,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755405,2256579.00
07/22/2017 16:30,2,1.998,ACTIVE,214.41,353.77,60.002,1500755403,"201051344000633","219011344069620",29.24,28.30,0,316.20,388.94,59.2,55.2,0.508,772273.0,772273.0,15013,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755406,2256580.00
07/22/2017 16:30,2,2.008,ACTIVE,214.64,353.77,59.986,1500755403,"201051344000469","219011344069620",29.06,27.30,0,318.61,388.34,59.1,55.2,0.508,775917.1,775917.1,14986,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755407,2256581.00
07/22/2017 16:30,2,2.000,ACTIVE,213.29,352.87,59.981,1500755403,"201051344000646","219011344069620",29.10,27.30,0,317.40,387.74,59.0,55.1,0.499,770662.4,770662.4,14970,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755408,2256582.00
07/22/2017 16:30,2,1.955,ACTIVE,211.93,354.37,60.044,1500755403,"274151322000052","219011344069620",28.63,33.30,0,328.52,376.62,56.7,52.8,0.398,1035216.0,1035216.0,14872,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755409,2256583.00
07/22/2017 16:30,2,2.092,ACTIVE,214.19,353.77,59.975,1500755403,"201051344000585","219011344069620",28.67,28.50,0,317.10,388.34,60.7,56.7,0.504,784045.7,784045.7,14969,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755410,2256584.00
07/22/2017 16:30,2,1.957,ACTIVE,213.51,351.67,59.986,1500755403,"201051344001230","219011344069620",29.14,25.80,0,316.80,385.63,57.8,53.9,0.482,775167.6,775167.6,15000,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755411,2256585.00
07/22/2017 16:30,2,1.988,ACTIVE,214.41,354.07,59.981,1500755403,"201051344000582","219011344069620",28.77,28.80,0,318.61,388.64,58.0,54.0,0.482,764337.4,764337.4,14964,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755412,2256586.00
07/22/2017 16:30,2,2.014,ACTIVE,213.29,352.57,60.023,1500755403,"201051344000955","219011344069620",29.10,28.50,0,318.61,387.44,59.4,55.4,0.504,784224.1,784224.1,14981,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755413,2256587.00
07/22/2017 16:30,2,1.311,ACTIVE,212.83,409.38,60.007,1500755403,"274151322000094","219011344069620",38.15,33.30,0,332.13,453.86,50.9,47.2,0.358,853832.9,853832.9,15232,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755413,2256588.00
07/22/2017 16:30,2,2.043,ACTIVE,214.19,353.17,60.018,1500755403,"201051344000579","219011344069620",29.34,27.00,0,318.30,388.34,60.7,56.6,0.499,794174.7,794174.7,14972,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755414,2256589.00
07/22/2017 16:30,2,2.029,ACTIVE,213.51,351.07,59.986,1500755403,"201051344000890","219011344069620",28.98,27.00,0,321.01,387.74,59.6,55.6,0.477,778259.5,778259.5,14981,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755415,2256590.00
07/22/2017 16:30,2,2.004,ACTIVE,213.96,353.47,59.959,1500755403,"201051344000438","219011344069620",29.18,28.00,0,317.40,388.34,59.3,55.3,0.495,780687.9,780687.9,14967,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755416,2256591.00
07/22/2017 16:30,2,2.020,ACTIVE,213.74,347.46,59.986,1500755403,"201051344000417","219011344069620",18.89,26.30,0,331.53,373.91,38.7,35.4,0.327,702338.4,702338.4,15003,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755417,2256592.00
07/22/2017 16:30,2,1.943,ACTIVE,212.16,342.95,59.975,1500755403,"274151322000083","219011344069620",28.63,32.80,0,327.32,375.71,56.4,52.5,0.398,1024773.3,1024773.3,14884,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755418,2256593.00
07/22/2017 16:30,2,2.055,ACTIVE,213.06,345.96,59.981,1500755403,"274151322000076","219011344069620",29.22,34.30,0,327.32,377.52,60.8,56.7,0.442,1093753.2,1093753.2,14883,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755419,2256594.00
07/22/2017 16:30,2,2.053,ACTIVE,213.74,351.37,60.034,1500755403,"201051344000868","219011344069620",28.61,27.80,0,318.91,387.74,59.5,55.5,0.495,774299.9,774299.9,14988,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755420,2256595.00
07/22/2017 16:30,2,2.043,ACTIVE,212.16,347.46,59.991,1500755403,"274151322000095","219011344069620",29.00,33.30,0,327.32,375.41,59.9,55.9,0.407,1083217.4,1083217.4,14897,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755421,2256596.00
07/22/2017 16:30,2,2.057,ACTIVE,214.19,349.26,59.986,1500755403,"201051344000988","219011344069620",18.73,26.50,0,331.83,377.52,39.1,35.8,0.331,674927.2,674927.2,14972,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755422,2256597.00
07/22/2017 16:30,2,2.053,ACTIVE,213.74,352.57,60.012,1500755403,"201051344001025","219011344069620",28.86,28.50,0,319.21,388.34,60.0,56.0,0.486,781178.2,781178.2,14971,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755423,2256598.00
07/22/2017 16:30,2,2.012,ACTIVE,214.19,352.57,60.002,1500755403,"201051344000458","219011344069620",29.04,29.50,0,318.00,388.34,59.2,55.2,0.513,785631.8,785631.8,14959,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755423,2256599.00
07/22/2017 16:30,2,2.047,ACTIVE,214.87,354.37,60.039,1500755403,"201051344000853","219011344069620",28.63,28.50,0,319.51,389.84,59.4,55.4,0.499,786798.6,786798.6,14978,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755424,2256600.00
07/22/2017 16:30,2,1.971,ACTIVE,213.96,353.77,59.986,1500755403,"201051344000685","219011344069620",29.34,26.50,0,317.70,388.04,58.5,54.6,0.508,780523.3,780523.3,14999,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755425,2256601.00
07/22/2017 16:30,2,1.969,ACTIVE,213.74,352.87,59.986,1500755403,"201051344000917","219011344069620",29.14,29.30,0,319.81,387.74,58.1,54.2,0.491,777184.6,777184.6,14990,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755426,2256602.00
07/22/2017 16:30,2,1.961,ACTIVE,213.96,352.57,59.991,1500755403,"201051344001145","219011344069620",29.44,26.30,0,320.41,387.74,58.5,54.6,0.482,785205.2,785205.2,14982,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755427,2256603.00
07/22/2017 16:30,2,2.010,ACTIVE,214.19,354.07,59.991,1500755403,"201051344000651","219011344069620",29.02,30.00,0,319.81,388.64,59.1,55.1,0.491,774065.5,774065.5,14978,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755428,2256604.00
07/22/2017 16:30,2,1.906,ACTIVE,211.48,342.05,59.991,1500755403,"274151322000088","219011344069620",28.11,32.80,0,327.62,377.22,54.2,50.4,0.362,983143.7,983143.7,14877,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755429,2256605.00
07/22/2017 16:30,2,1.334,ACTIVE,213.29,411.48,60.023,1500755403,"274151322000068","219011344069620",38.39,34.30,0,388.64,448.75,52.1,48.4,0.354,854544.1,854544.1,15245,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755430,2256606.00
07/22/2017 16:30,2,2.047,ACTIVE,213.51,352.87,60.002,1500755403,"201051344001135","219011344069620",28.88,29.30,0,318.00,387.14,59.9,55.9,0.491,769578.0,769578.0,14953,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755431,2256607.00
07/22/2017 16:30,2,2.029,ACTIVE,213.51,351.67,59.996,1500755403,"201051344000594","219011344069620",29.38,29.00,0,319.51,386.23,60.4,56.4,0.486,788909.7,788909.7,14971,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755432,2256608.00
07/22/2017 16:30,2,2.037,ACTIVE,213.96,353.17,59.996,1500755403,"201051344001203","219011344069620",28.82,28.30,0,317.70,388.94,59.5,55.5,0.499,779295.4,779295.4,15002,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755432,2256609.00
07/22/2017 16:30,2,1.943,ACTIVE,211.93,345.36,60.002,1500755403,"274151322000054","219011344069620",27.67,33.80,0,326.12,377.52,54.4,50.6,0.376,999540.1,999540.1,14860,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755433,2256610.00
07/22/2017 16:30,2,2.020,ACTIVE,213.96,351.37,59.996,1500755403,"201051344000867","219011344069620",29.26,29.00,0,319.51,386.53,59.9,55.8,0.486,773073.5,773073.5,15004,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755434,2256611.00
07/22/2017 16:30,2,1.961,ACTIVE,213.96,352.87,59.996,1500755403,"201051344001093","219011344069620",29.16,27.50,0,321.01,387.74,57.9,54.0,0.468,777166.7,777166.7,14998,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755435,2256612.00
07/22/2017 16:30,2,2.014,ACTIVE,214.19,353.47,60.028,1500755403,"201051344000900","219011344069620",29.20,28.80,0,317.70,387.74,59.5,55.6,0.495,794788.8,794788.8,15006,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755436,2256613.00
07/22/2017 16:30,2,1.998,ACTIVE,214.41,351.97,59.996,1500755403,"201051344000648","219011344069620",29.06,28.30,0,317.70,388.64,58.8,54.8,0.491,782072.7,782072.7,14976,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755437,2256614.00
07/22/2017 16:30,2,2.031,ACTIVE,213.96,352.87,60.002,1500755403,"201051344000569","219011344069620",28.90,29.00,0,318.91,388.04,59.5,55.5,0.504,796683.6,796683.6,14952,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755438,2256615.00
07/22/2017 16:30,2,2.041,ACTIVE,214.19,352.57,60.002,1500755403,"201051344000983","219011344069620",29.12,29.30,0,319.81,388.64,60.2,56.2,0.508,787378.7,787378.7,14979,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755439,2256616.00
07/22/2017 16:30,2,2.061,ACTIVE,214.41,352.57,59.996,1500755403,"201051344001158","219011344069620",28.53,27.50,0,320.41,388.64,59.6,55.6,0.504,771851.5,771851.5,14979,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755440,2256617.00
07/22/2017 16:30,2,2.014,ACTIVE,214.64,354.37,59.996,1500755403,"201051344000576","219011344069620",28.65,28.50,0,320.41,388.34,58.5,54.5,0.495,786354.2,786354.2,14988,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755441,2256618.00
07/22/2017 16:30,2,1.922,ACTIVE,211.93,351.97,59.986,1500755403,"274151322000087","219011344069620",28.15,41.00,0,329.43,376.62,54.8,50.9,0.340,974120.4,974120.4,15079,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500755442,2256619.00
07/22/2017 16:45,2,3.527,ACTIVE,216.00,349.26,59.981,1500756303,"201051344000645","219011344069620",28.61,31.30,0,333.63,389.24,102.2,96.7,0.482,785322.7,785322.7,14962,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756304,2256620.00
07/22/2017 16:45,2,3.336,ACTIVE,212.61,343.25,59.996,1500756303,"274151322000085","219011344069620",27.79,34.00,0,330.03,377.22,93.9,88.7,0.354,994767.7,994767.7,14875,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756305,2256621.00
07/22/2017 16:45,2,3.527,ACTIVE,215.54,351.07,59.965,1500756303,"201051344000633","219011344069620",29.10,28.80,0,331.83,390.14,104.0,98.4,0.504,772291.6,772291.6,15014,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756306,2256622.00
07/22/2017 16:45,2,3.557,ACTIVE,215.77,349.56,59.970,1500756303,"201051344000469","219011344069620",28.80,28.00,0,333.03,389.84,103.8,98.2,0.491,775935.8,775935.8,14987,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756307,2256623.00
07/22/2017 16:45,2,3.510,ACTIVE,214.41,348.96,59.970,1500756303,"201051344000646","219011344069620",29.26,28.00,0,331.83,389.54,104.0,98.4,0.495,770681.0,770681.0,14971,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756308,2256624.00
07/22/2017 16:45,2,3.436,ACTIVE,212.61,341.45,59.975,1500756303,"274151322000052","219011344069620",28.86,35.20,0,329.43,376.62,100.3,94.9,0.393,1035233.9,1035233.9,14873,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756309,2256625.00
07/22/2017 16:45,2,3.604,ACTIVE,215.32,349.56,59.949,1500756303,"201051344000585","219011344069620",29.20,29.50,0,333.93,389.54,106.5,100.9,0.499,784064.8,784064.8,14970,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756310,2256626.00
07/22/2017 16:45,2,3.477,ACTIVE,214.41,347.46,59.975,1500756303,"201051344001230","219011344069620",29.10,27.50,0,331.23,387.14,102.4,96.9,0.477,775186.0,775186.0,15001,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756311,2256627.00
07/22/2017 16:45,2,3.484,ACTIVE,215.32,349.26,60.007,1500756303,"201051344000582","219011344069620",29.00,29.80,0,333.33,390.14,102.3,96.8,0.473,764355.7,764355.7,14965,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756312,2256628.00
07/22/2017 16:45,2,3.521,ACTIVE,214.41,347.46,59.970,1500756303,"201051344000955","219011344069620",29.24,29.80,0,331.83,388.64,104.3,98.7,0.495,784242.8,784242.8,14982,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756313,2256629.00
07/22/2017 16:45,2,2.229,ACTIVE,212.83,429.82,59.965,1500756303,"274151322000094","219011344069620",39.78,35.00,0,393.45,452.36,89.6,84.6,0.349,853848.9,853848.9,15233,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756314,2256630.00
07/22/2017 16:45,2,3.537,ACTIVE,215.77,350.77,59.970,1500756303,"201051344000579","219011344069620",29.58,28.30,0,333.63,390.14,106.0,100.4,0.499,794193.8,794193.8,14973,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756315,2256631.00
07/22/2017 16:45,2,3.574,ACTIVE,214.41,348.06,59.975,1500756303,"201051344000890","219011344069620",28.69,28.00,0,332.13,388.94,103.8,98.3,0.482,778278.3,778278.3,14982,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756316,2256632.00
07/22/2017 16:45,2,3.484,ACTIVE,214.87,349.26,59.965,1500756303,"201051344000438","219011344069620",29.58,28.80,0,333.33,390.14,104.4,98.8,0.495,780706.6,780706.6,14968,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756317,2256633.00
07/22/2017 16:45,2,3.494,ACTIVE,214.87,355.28,59.996,1500756303,"201051344000417","219011344069620",19.06,26.00,0,332.13,384.73,67.4,63.1,0.575,702350.4,702350.4,15004,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756318,2256634.00
07/22/2017 16:45,2,3.453,ACTIVE,212.38,349.86,59.975,1500756303,"274151322000083","219011344069620",28.59,34.00,0,328.82,376.31,100.0,94.6,0.393,1024791.3,1024791.3,14885,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756319,2256635.00
07/22/2017 16:45,2,3.645,ACTIVE,213.51,346.56,59.959,1500756303,"274151322000076","219011344069620",29.24,36.30,0,333.03,377.22,107.9,102.2,0.424,1093772.6,1093772.6,14884,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756320,2256636.00
07/22/2017 16:45,2,3.537,ACTIVE,214.87,348.36,59.965,1500756303,"201051344000868","219011344069620",28.96,28.80,0,331.83,388.64,103.8,98.2,0.486,774318.7,774318.7,14989,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756321,2256637.00
07/22/2017 16:45,2,3.621,ACTIVE,212.61,343.55,59.959,1500756303,"274151322000095","219011344069620",29.12,35.20,0,328.22,376.01,106.8,101.2,0.407,1083236.5,1083236.5,14898,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756321,2256638.00
07/22/2017 16:45,2,3.570,ACTIVE,215.77,357.08,59.975,1500756303,"201051344000988","219011344069620",18.98,26.50,0,333.03,389.54,68.7,64.3,0.588,674939.5,674939.5,14973,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756322,2256639.00
07/22/2017 16:45,2,3.600,ACTIVE,215.09,348.36,59.970,1500756303,"201051344001025","219011344069620",29.02,29.80,0,333.93,390.14,105.9,100.3,0.482,781197.3,781197.3,14972,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756323,2256640.00
07/22/2017 16:45,2,3.531,ACTIVE,215.77,350.17,59.970,1500756303,"201051344000458","219011344069620",29.08,31.00,0,333.93,389.84,104.0,98.4,0.499,785650.6,785650.6,14960,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756324,2256641.00
07/22/2017 16:45,2,3.611,ACTIVE,216.22,351.37,59.970,1500756303,"201051344000853","219011344069620",28.53,29.50,0,334.54,391.34,104.4,98.8,0.491,786817.5,786817.5,14979,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756325,2256642.00
07/22/2017 16:45,2,3.531,ACTIVE,214.64,350.17,59.933,1500756303,"201051344000685","219011344069620",29.26,28.00,0,332.73,389.24,104.6,99.1,0.513,780542.0,780542.0,15000,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756326,2256643.00
07/22/2017 16:45,2,3.518,ACTIVE,215.32,349.56,59.975,1500756303,"201051344000917","219011344069620",29.10,30.30,0,331.83,389.24,103.7,98.2,0.486,777203.2,777203.2,14991,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756327,2256644.00
07/22/2017 16:45,2,3.494,ACTIVE,214.87,349.56,59.975,1500756303,"201051344001145","219011344069620",29.48,27.80,0,333.93,389.24,104.3,98.8,0.482,785223.9,785223.9,14983,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756328,2256645.00
07/22/2017 16:45,2,3.584,ACTIVE,215.54,350.17,59.975,1500756303,"201051344000651","219011344069620",29.04,31.00,0,333.93,390.74,105.5,99.9,0.491,774084.4,774084.4,14979,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756329,2256646.00
07/22/2017 16:45,2,3.406,ACTIVE,212.38,352.87,59.959,1500756303,"274151322000088","219011344069620",28.19,34.00,0,328.82,376.62,97.2,91.9,0.367,983161.0,983161.0,14878,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756330,2256647.00
07/22/2017 16:45,2,2.322,ACTIVE,213.51,425.01,59.959,1500756303,"274151322000068","219011344069620",39.20,36.30,0,388.34,452.96,92.2,87.1,0.349,854560.5,854560.5,15246,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756330,2256648.00
07/22/2017 16:45,2,3.584,ACTIVE,215.09,349.56,59.975,1500756303,"201051344001135","219011344069620",29.00,29.80,0,333.03,389.24,105.3,99.7,0.495,769597.0,769597.0,14954,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756331,2256649.00
07/22/2017 16:45,2,3.596,ACTIVE,214.64,347.46,59.970,1500756303,"201051344000594","219011344069620",29.28,30.30,0,330.93,387.74,106.7,101.0,0.486,788928.9,788928.9,14972,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756332,2256650.00
07/22/2017 16:45,2,3.590,ACTIVE,215.32,350.17,59.975,1500756303,"201051344001203","219011344069620",28.96,29.50,0,333.93,390.44,105.4,99.8,0.495,779314.4,779314.4,15003,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756333,2256651.00
07/22/2017 16:45,2,3.420,ACTIVE,212.83,353.47,59.975,1500756303,"274151322000054","219011344069620",27.95,35.00,0,328.52,377.82,96.7,91.4,0.371,999557.5,999557.5,14861,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756334,2256652.00
07/22/2017 16:45,2,3.561,ACTIVE,215.32,347.76,59.981,1500756303,"201051344000867","219011344069620",29.36,30.00,0,331.23,388.34,105.9,100.3,0.486,773092.6,773092.6,15005,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756335,2256653.00
07/22/2017 16:45,2,3.498,ACTIVE,215.32,349.26,59.975,1500756303,"201051344001093","219011344069620",29.12,28.50,0,333.33,388.94,103.2,97.7,0.482,777185.2,777185.2,14999,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756336,2256654.00
07/22/2017 16:45,2,3.633,ACTIVE,215.54,349.26,59.981,1500756303,"201051344000900","219011344069620",28.80,29.50,0,332.73,389.84,106.0,100.4,0.495,794807.8,794807.8,15007,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756337,2256655.00
07/22/2017 16:45,2,3.533,ACTIVE,215.77,349.26,59.996,1500756303,"201051344000648","219011344069620",29.10,29.30,0,333.03,389.84,104.2,98.6,0.495,782091.4,782091.4,14977,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756338,2256656.00
07/22/2017 16:45,2,3.580,ACTIVE,215.77,348.66,60.012,1500756303,"201051344000569","219011344069620",29.12,30.00,0,332.13,389.24,105.6,100.0,0.499,796702.5,796702.5,14953,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756339,2256657.00
07/22/2017 16:45,2,3.617,ACTIVE,215.77,349.26,59.970,1500756303,"201051344000983","219011344069620",29.12,29.80,0,332.43,389.54,106.7,101.1,0.517,787397.8,787397.8,14980,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756340,2256658.00
07/22/2017 16:45,2,3.631,ACTIVE,215.77,349.56,60.007,1500756303,"201051344001158","219011344069620",29.02,28.80,0,333.03,389.84,106.7,101.1,0.513,771870.6,771870.6,14980,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756341,2256659.00
07/22/2017 16:45,2,3.602,ACTIVE,216.22,351.97,59.991,1500756303,"201051344000576","219011344069620",28.75,29.50,0,332.73,389.84,105.0,99.4,0.499,786372.9,786372.9,14989,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756341,2256660.00
07/22/2017 16:45,2,3.469,ACTIVE,213.06,347.16,59.996,1500756303,"274151322000087","219011344069620",28.23,43.20,0,328.82,375.41,99.2,93.8,0.354,974137.9,974137.9,15080,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500756342,2256661.00
07/22/2017 17:00,2,3.043,ACTIVE,215.77,347.76,59.970,1500757203,"201051344000645","219011344069620",28.71,31.00,0,318.61,390.14,88.5,83.5,0.407,785343.5,785343.5,14963,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757204,2256662.00
07/22/2017 17:00,2,2.930,ACTIVE,213.06,345.66,59.965,1500757203,"274151322000085","219011344069620",27.69,32.80,0,327.92,376.92,82.1,77.3,0.314,994786.6,994786.6,14876,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757205,2256663.00
07/22/2017 17:00,2,3.064,ACTIVE,215.32,348.06,59.949,1500757203,"201051344000633","219011344069620",29.20,28.50,0,318.91,390.74,90.6,85.5,0.433,772312.7,772312.7,15015,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757206,2256664.00
07/22/2017 17:00,2,3.102,ACTIVE,216.00,349.26,59.970,1500757203,"201051344000469","219011344069620",29.08,27.50,0,316.50,390.74,91.4,86.3,0.446,775956.9,775956.9,14988,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757207,2256665.00
07/22/2017 17:00,2,3.104,ACTIVE,214.41,347.16,59.959,1500757203,"201051344000646","219011344069620",29.40,27.80,0,316.50,389.24,92.5,87.3,0.438,770702.1,770702.1,14972,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757208,2256666.00
07/22/2017 17:00,2,3.037,ACTIVE,212.83,348.36,59.954,1500757203,"274151322000052","219011344069620",29.20,33.80,0,328.52,376.62,89.8,84.8,0.354,1035254.2,1035254.2,14874,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757209,2256667.00
07/22/2017 17:00,2,3.242,ACTIVE,215.32,348.66,59.954,1500757203,"201051344000585","219011344069620",29.14,29.00,0,318.91,389.54,95.7,90.5,0.446,784086.4,784086.4,14971,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757210,2256668.00
07/22/2017 17:00,2,3.098,ACTIVE,214.41,346.26,59.933,1500757203,"201051344001230","219011344069620",29.26,27.00,0,316.80,388.94,91.9,86.8,0.429,775206.6,775206.6,15002,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757211,2256669.00
