ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 17:00,2,3.168,ACTIVE,215.54,348.36,59.965,1500757203,"201051344000582","219011344069620",28.88,29.50,0,318.91,390.74,92.7,87.6,0.433,764376.3,764376.3,14966,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757211,2256670.00
07/22/2017 17:00,2,3.258,ACTIVE,214.64,348.06,59.970,1500757203,"201051344000955","219011344069620",29.54,29.30,0,320.11,388.34,97.6,92.2,0.468,784263.9,784263.9,14983,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757212,2256671.00
07/22/2017 17:00,2,2.254,ACTIVE,213.29,414.79,59.981,1500757203,"274151322000094","219011344069620",38.65,34.00,0,388.94,460.47,87.7,82.7,0.336,853866.9,853866.9,15234,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757213,2256672.00
07/22/2017 17:00,2,3.840,ACTIVE,216.67,352.27,59.965,1500757203,"201051344000579","219011344069620",29.56,28.50,0,315.90,391.04,115.0,109.0,0.539,794215.3,794215.3,14974,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757214,2256673.00
07/22/2017 17:00,2,4.227,ACTIVE,216.00,352.57,59.933,1500757203,"201051344000438","219011344069620",29.42,28.80,0,319.21,390.14,126.0,119.7,0.597,780727.8,780727.8,14969,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757216,2256674.00
07/22/2017 17:00,2,4.137,ACTIVE,215.54,348.06,59.954,1500757203,"201051344000417","219011344069620",19.08,25.50,0,319.21,388.94,79.9,75.2,0.371,702364.0,702364.0,15005,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757217,2256675.00
07/22/2017 17:00,2,4.133,ACTIVE,213.29,359.18,59.981,1500757203,"274151322000083","219011344069620",28.90,34.50,0,327.32,376.01,121.0,114.9,0.486,1024811.4,1024811.4,14886,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757218,2256676.00
07/22/2017 17:00,2,4.039,ACTIVE,213.96,354.97,59.959,1500757203,"274151322000076","219011344069620",29.78,35.20,0,329.13,378.42,121.6,115.5,0.477,1093794.3,1093794.3,14885,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757219,2256677.00
07/22/2017 17:00,2,3.318,ACTIVE,215.32,348.36,59.970,1500757203,"201051344000868","219011344069620",28.59,29.00,0,317.70,389.54,96.0,90.8,0.442,774339.8,774339.8,14990,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757220,2256678.00
07/22/2017 17:00,2,3.508,ACTIVE,212.83,345.96,59.954,1500757203,"274151322000095","219011344069620",29.52,35.00,0,327.62,377.22,104.8,99.2,0.398,1083258.0,1083258.0,14899,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757221,2256679.00
07/22/2017 17:00,2,3.268,ACTIVE,215.77,355.58,59.928,1500757203,"201051344000988","219011344069620",18.87,26.00,0,317.70,391.34,62.5,58.4,0.530,674953.2,674953.2,14974,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757222,2256680.00
07/22/2017 17:00,2,3.256,ACTIVE,215.09,348.06,59.965,1500757203,"201051344001025","219011344069620",29.28,29.30,0,318.30,389.84,96.5,91.2,0.442,781218.6,781218.6,14973,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757223,2256681.00
07/22/2017 17:00,2,3.199,ACTIVE,215.77,346.86,59.959,1500757203,"201051344000458","219011344069620",28.98,30.80,0,317.40,390.44,93.9,88.7,0.455,785671.6,785671.6,14961,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757223,2256682.00
07/22/2017 17:00,2,3.221,ACTIVE,216.22,349.86,59.970,1500757203,"201051344000853","219011344069620",28.94,29.30,0,319.51,394.05,94.4,89.2,0.446,786838.5,786838.5,14980,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757224,2256683.00
07/22/2017 17:00,2,3.166,ACTIVE,214.87,348.36,59.954,1500757203,"201051344000685","219011344069620",29.50,27.80,0,317.40,389.24,94.6,89.4,0.464,780563.0,780563.0,15001,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757225,2256684.00
07/22/2017 17:00,2,3.168,ACTIVE,215.32,348.06,59.970,1500757203,"201051344000917","219011344069620",29.22,30.30,0,318.91,389.54,93.8,88.6,0.442,777223.9,777223.9,14992,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757226,2256685.00
07/22/2017 17:00,2,3.178,ACTIVE,214.64,347.76,59.975,1500757203,"201051344001145","219011344069620",29.26,27.80,0,319.51,389.84,94.2,89.0,0.442,785244.7,785244.7,14984,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757227,2256686.00
07/22/2017 17:00,2,3.240,ACTIVE,215.54,348.36,59.981,1500757203,"201051344000651","219011344069620",28.90,30.30,0,319.21,390.74,94.9,89.6,0.446,774105.4,774105.4,14980,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757228,2256687.00
07/22/2017 17:00,2,3.041,ACTIVE,212.61,339.65,59.949,1500757203,"274151322000088","219011344069620",28.51,32.60,0,328.22,376.92,87.8,82.8,0.323,983180.4,983180.4,14879,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757229,2256688.00
07/22/2017 17:00,2,2.068,ACTIVE,213.51,427.71,59.959,1500757203,"274151322000068","219011344069620",39.72,33.50,0,392.85,449.05,83.0,78.1,0.309,854578.8,854578.8,15247,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757230,2256689.00
07/22/2017 17:00,2,3.193,ACTIVE,214.87,347.76,59.970,1500757203,"201051344001135","219011344069620",29.28,29.50,0,319.81,389.24,94.7,89.5,0.446,769618.1,769618.1,14955,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757231,2256690.00
07/22/2017 17:00,2,3.195,ACTIVE,214.87,346.86,59.949,1500757203,"201051344000594","219011344069620",29.48,29.80,0,318.00,390.74,95.4,90.2,0.442,788950.3,788950.3,14973,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757232,2256691.00
07/22/2017 17:00,2,3.230,ACTIVE,215.32,348.66,59.970,1500757203,"201051344001203","219011344069620",28.78,29.80,0,318.00,390.44,94.2,89.0,0.438,779335.4,779335.4,15004,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757232,2256692.00
07/22/2017 17:00,2,3.104,ACTIVE,212.83,345.96,59.975,1500757203,"274151322000054","219011344069620",27.71,34.30,0,327.32,377.22,87.1,82.2,0.336,999576.7,999576.7,14862,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757233,2256693.00
07/22/2017 17:00,2,3.199,ACTIVE,215.32,346.86,59.975,1500757203,"201051344000867","219011344069620",29.06,29.50,0,318.91,389.24,94.3,89.1,0.433,773113.7,773113.7,15006,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757234,2256694.00
07/22/2017 17:00,2,3.082,ACTIVE,215.32,348.66,59.986,1500757203,"201051344001093","219011344069620",29.38,28.30,0,320.41,389.24,91.8,86.6,0.420,777205.6,777205.6,15000,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757235,2256695.00
07/22/2017 17:00,2,3.209,ACTIVE,215.54,347.46,59.970,1500757203,"201051344000900","219011344069620",28.78,29.80,0,317.40,389.84,93.5,88.3,0.442,794828.8,794828.8,15008,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757236,2256696.00
07/22/2017 17:00,2,3.141,ACTIVE,215.77,348.66,59.975,1500757203,"201051344000648","219011344069620",28.90,29.50,0,318.00,390.14,92.0,86.9,0.446,782112.1,782112.1,14978,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757237,2256697.00
07/22/2017 17:00,2,3.199,ACTIVE,215.77,348.66,60.002,1500757203,"201051344000569","219011344069620",28.82,29.80,0,318.61,391.04,93.4,88.2,0.442,796723.5,796723.5,14954,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757239,2256698.00
07/22/2017 17:00,2,3.238,ACTIVE,216.00,350.47,59.986,1500757203,"201051344000983","219011344069620",28.86,29.80,0,317.70,390.74,94.6,89.4,0.451,787419.0,787419.0,14981,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757240,2256699.00
07/22/2017 17:00,2,3.230,ACTIVE,215.77,348.96,59.991,1500757203,"201051344001158","219011344069620",28.96,27.80,0,318.61,391.04,94.8,89.6,0.438,771891.6,771891.6,14981,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757241,2256700.00
07/22/2017 17:00,2,3.188,ACTIVE,216.22,350.17,59.981,1500757203,"201051344000576","219011344069620",28.82,29.50,0,318.91,390.44,93.1,87.9,0.442,786393.5,786393.5,14990,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757242,2256701.00
07/22/2017 17:00,2,3.061,ACTIVE,213.06,343.55,59.975,1500757203,"274151322000087","219011344069620",28.63,42.80,0,328.22,375.71,88.7,83.7,0.309,974157.2,974157.2,15081,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757242,2256702.00
07/22/2017 17:00,2,3.219,ACTIVE,214.64,347.46,59.981,1500757203,"201051344000890","219011344069620",29.46,28.30,0,319.21,389.24,96.1,90.8,0.442,778300.1,778300.1,14983,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500757243,2256703.00
07/22/2017 17:15,2,5.070,ACTIVE,217.58,356.48,59.970,1500758104,"201051344000645","219011344069620",28.59,32.00,0,318.61,394.35,146.9,139.8,0.681,785367.4,785367.4,14964,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758105,2256704.00
07/22/2017 17:15,2,4.807,ACTIVE,213.74,349.26,59.959,1500758104,"274151322000085","219011344069620",27.71,35.20,0,326.72,377.22,135.0,128.4,0.521,994808.5,994808.5,14877,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758106,2256705.00
07/22/2017 17:15,2,5.107,ACTIVE,217.13,356.48,59.938,1500758104,"201051344000633","219011344069620",29.00,29.80,0,317.70,395.25,150.0,142.9,0.712,772337.0,772337.0,15016,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758107,2256706.00
07/22/2017 17:15,2,5.084,ACTIVE,218.03,357.08,59.981,1500758104,"201051344000469","219011344069620",28.92,28.30,0,316.50,399.46,148.9,141.8,0.703,775981.1,775981.1,14989,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758107,2256707.00
07/22/2017 17:15,2,5.162,ACTIVE,216.00,356.48,59.938,1500758104,"201051344000646","219011344069620",28.98,29.30,0,316.50,394.35,151.5,144.3,0.725,770726.6,770726.6,14973,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758108,2256708.00
07/22/2017 17:15,2,5.004,ACTIVE,213.51,345.66,59.970,1500758104,"274151322000052","219011344069620",28.71,35.60,0,327.32,382.33,145.4,138.4,0.570,1035277.7,1035277.7,14875,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758109,2256709.00
07/22/2017 17:15,2,5.324,ACTIVE,216.90,357.38,59.965,1500758104,"201051344000585","219011344069620",28.88,29.80,0,317.40,395.85,155.8,148.5,0.725,784111.7,784111.7,14972,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758110,2256710.00
07/22/2017 17:15,2,4.994,ACTIVE,215.77,353.47,59.970,1500758104,"201051344001230","219011344069620",29.16,28.00,0,315.60,394.35,147.5,140.4,0.689,775230.6,775230.6,15003,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758111,2256711.00
07/22/2017 17:15,2,5.021,ACTIVE,216.90,356.18,59.975,1500758104,"201051344000582","219011344069620",28.88,31.80,0,317.40,395.55,146.9,139.8,0.676,764400.4,764400.4,14967,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758112,2256712.00
07/22/2017 17:15,2,4.994,ACTIVE,215.77,352.87,59.965,1500758104,"201051344000955","219011344069620",29.06,30.00,0,316.20,392.85,147.1,140.0,0.694,784288.3,784288.3,14984,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758113,2256713.00
07/22/2017 17:15,2,3.201,ACTIVE,213.74,424.41,59.965,1500758104,"274151322000094","219011344069620",39.90,35.40,0,393.45,462.88,129.3,122.9,0.495,853888.0,853888.0,15235,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758114,2256714.00
07/22/2017 17:15,2,5.047,ACTIVE,217.80,356.78,59.965,1500758104,"201051344000579","219011344069620",29.08,29.50,0,317.10,400.36,148.6,141.5,0.689,794240.2,794240.2,14975,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758115,2256715.00
07/22/2017 17:15,2,4.988,ACTIVE,215.77,352.87,59.970,1500758104,"201051344000890","219011344069620",29.12,29.50,0,318.30,393.75,147.3,140.3,0.658,778323.7,778323.7,14984,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758116,2256716.00
07/22/2017 17:15,2,5.031,ACTIVE,216.22,355.28,59.970,1500758104,"201051344000438","219011344069620",29.18,29.80,0,318.91,394.35,148.6,141.5,0.703,780752.3,780752.3,14970,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758116,2256717.00
07/22/2017 17:15,2,5.029,ACTIVE,216.22,349.26,59.986,1500758104,"201051344000417","219011344069620",18.96,27.30,0,318.00,389.24,96.6,91.3,0.438,702379.7,702379.7,15006,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758117,2256718.00
07/22/2017 17:15,2,5.045,ACTIVE,213.51,344.45,59.965,1500758104,"274151322000083","219011344069620",28.55,36.50,0,326.42,381.12,145.9,138.9,0.583,1024835.0,1024835.0,14887,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758118,2256719.00
07/22/2017 17:15,2,5.283,ACTIVE,214.41,364.89,59.965,1500758104,"274151322000076","219011344069620",29.12,36.80,0,327.62,384.13,155.8,148.4,0.601,1093819.6,1093819.6,14886,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758119,2256720.00
07/22/2017 17:15,2,5.082,ACTIVE,216.67,354.67,59.949,1500758104,"201051344000868","219011344069620",28.86,29.80,0,317.10,394.65,148.5,141.4,0.676,774364.0,774364.0,14991,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758120,2256721.00
07/22/2017 17:15,2,5.326,ACTIVE,213.29,358.58,59.965,1500758104,"274151322000095","219011344069620",29.08,38.00,0,327.62,381.42,157.0,149.6,0.597,1083283.2,1083283.2,14900,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758121,2256722.00
07/22/2017 17:15,2,5.191,ACTIVE,217.80,352.87,59.954,1500758104,"201051344000988","219011344069620",18.73,27.50,0,315.90,391.94,98.7,93.3,0.464,674969.1,674969.1,14975,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758122,2256723.00
07/22/2017 17:15,2,5.201,ACTIVE,216.67,354.37,60.023,1500758104,"201051344001025","219011344069620",29.10,30.30,0,318.91,396.45,153.3,146.0,0.703,781243.6,781243.6,14974,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758123,2256724.00
07/22/2017 17:15,2,5.145,ACTIVE,217.80,356.48,60.012,1500758104,"201051344000458","219011344069620",28.80,31.80,0,318.61,399.16,150.1,143.0,0.716,785696.0,785696.0,14962,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758124,2256725.00
07/22/2017 17:15,2,5.148,ACTIVE,218.26,356.48,59.975,1500758104,"201051344000853","219011344069620",28.73,30.30,0,319.51,400.36,149.8,142.7,0.707,786863.1,786863.1,14981,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758125,2256726.00
07/22/2017 17:15,2,5.127,ACTIVE,216.00,355.88,59.970,1500758104,"201051344000685","219011344069620",29.14,29.30,0,317.40,393.75,151.3,144.1,0.738,780587.5,780587.5,15002,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758125,2256727.00
07/22/2017 17:15,2,5.123,ACTIVE,216.45,354.67,59.975,1500758104,"201051344000917","219011344069620",29.02,31.30,0,317.70,394.35,150.5,143.4,0.707,777248.3,777248.3,14993,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758126,2256728.00
07/22/2017 17:15,2,5.086,ACTIVE,215.77,354.67,59.996,1500758104,"201051344001145","219011344069620",29.34,29.00,0,318.61,394.65,151.2,144.0,0.707,785269.2,785269.2,14985,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758127,2256729.00
07/22/2017 17:15,2,5.080,ACTIVE,216.90,355.88,59.970,1500758104,"201051344000651","219011344069620",29.20,31.50,0,317.40,394.65,150.1,143.0,0.685,774130.1,774130.1,14981,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758128,2256730.00
07/22/2017 17:15,2,4.791,ACTIVE,213.51,358.88,59.954,1500758104,"274151322000088","219011344069620",28.25,35.00,0,326.72,378.12,137.1,130.4,0.517,983203.0,983203.0,14880,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758129,2256731.00
07/22/2017 17:15,2,3.283,ACTIVE,214.41,424.71,59.949,1500758104,"274151322000068","219011344069620",39.34,36.80,0,393.75,453.26,130.9,124.5,0.504,854600.4,854600.4,15248,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758130,2256732.00
07/22/2017 17:15,2,5.080,ACTIVE,216.45,354.07,59.970,1500758104,"201051344001135","219011344069620",28.92,30.50,0,318.30,394.05,148.8,141.7,0.689,769642.9,769642.9,14956,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758131,2256733.00
07/22/2017 17:15,2,5.133,ACTIVE,216.22,355.58,59.981,1500758104,"201051344000594","219011344069620",29.12,30.50,0,318.61,395.55,151.3,144.1,0.694,788975.3,788975.3,14974,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758132,2256734.00
07/22/2017 17:15,2,5.080,ACTIVE,216.90,354.37,59.975,1500758104,"201051344001203","219011344069620",29.02,30.50,0,318.61,394.95,149.2,142.1,0.698,779360.0,779360.0,15005,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758133,2256735.00
07/22/2017 17:15,2,4.611,ACTIVE,213.74,346.26,59.975,1500758104,"274151322000054","219011344069620",27.77,36.30,0,326.12,379.62,129.7,123.2,0.491,999599.3,999599.3,14863,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758134,2256736.00
07/22/2017 17:15,2,5.076,ACTIVE,216.90,354.37,59.949,1500758104,"201051344000867","219011344069620",28.96,31.00,0,319.51,394.35,148.8,141.7,0.676,773138.3,773138.3,15007,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758134,2256737.00
07/22/2017 17:15,2,4.725,ACTIVE,216.45,354.07,59.981,1500758104,"201051344001093","219011344069620",29.26,29.50,0,319.51,393.45,140.0,133.2,0.645,777229.5,777229.5,15001,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758136,2256738.00
07/22/2017 17:15,2,5.016,ACTIVE,217.35,356.18,60.018,1500758104,"201051344000900","219011344069620",28.98,30.80,0,318.30,395.55,147.2,140.2,0.672,794853.4,794853.4,15009,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758137,2256739.00
07/22/2017 17:15,2,4.908,ACTIVE,217.35,355.28,60.012,1500758104,"201051344000648","219011344069620",28.82,30.50,0,318.91,395.25,143.2,136.3,0.672,782136.3,782136.3,14979,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758138,2256740.00
07/22/2017 17:15,2,5.023,ACTIVE,217.58,355.88,59.981,1500758104,"201051344000569","219011344069620",28.69,30.80,0,318.30,398.26,145.8,138.8,0.685,796748.1,796748.1,14955,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758138,2256741.00
07/22/2017 17:15,2,5.098,ACTIVE,217.58,355.88,59.970,1500758104,"201051344000983","219011344069620",28.82,31.30,0,317.40,397.96,148.7,141.6,0.707,787443.9,787443.9,14982,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758139,2256742.00
07/22/2017 17:15,2,4.883,ACTIVE,217.80,356.18,59.975,1500758104,"201051344001158","219011344069620",29.40,29.00,0,316.50,400.06,145.4,138.4,0.681,771916.4,771916.4,14982,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758140,2256743.00
07/22/2017 17:15,2,4.895,ACTIVE,217.80,356.48,59.975,1500758104,"201051344000576","219011344069620",28.84,30.80,0,318.00,398.86,142.8,136.0,0.667,786417.7,786417.7,14991,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758141,2256744.00
07/22/2017 17:15,2,4.910,ACTIVE,213.51,348.66,59.981,1500758104,"274151322000087","219011344069620",27.97,45.30,0,328.52,376.01,139.0,132.3,0.521,974180.1,974180.1,15082,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500758142,2256745.00
07/22/2017 17:30,2,4.172,ACTIVE,216.90,352.27,59.959,1500759003,"201051344000645","219011344069620",28.37,33.00,0,319.81,389.54,119.9,113.8,0.548,785393.5,785393.5,14965,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759004,2256746.00
07/22/2017 17:30,2,3.932,ACTIVE,213.51,348.36,59.975,1500759003,"274151322000085","219011344069620",27.69,36.00,0,328.82,376.31,110.2,104.4,0.420,994832.5,994832.5,14878,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759005,2256747.00
07/22/2017 17:30,2,4.188,ACTIVE,216.45,351.97,59.970,1500759003,"201051344000633","219011344069620",28.98,30.80,0,318.91,389.54,122.9,116.7,0.588,772363.8,772363.8,15017,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759006,2256748.00
07/22/2017 17:30,2,4.127,ACTIVE,216.90,352.87,59.970,1500759003,"201051344000469","219011344069620",29.12,28.80,0,317.40,390.74,121.8,115.6,0.583,776007.6,776007.6,14990,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759007,2256749.00
07/22/2017 17:30,2,4.256,ACTIVE,215.32,351.67,59.975,1500759003,"201051344000646","219011344069620",28.71,29.30,0,318.00,388.94,123.7,117.5,0.597,770753.5,770753.5,14974,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759008,2256750.00
07/22/2017 17:30,2,4.059,ACTIVE,213.29,347.76,59.991,1500759003,"274151322000052","219011344069620",28.75,35.80,0,328.22,375.71,118.1,112.1,0.464,1035303.6,1035303.6,14876,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759009,2256751.00
07/22/2017 17:30,2,4.418,ACTIVE,216.22,351.97,60.002,1500759003,"201051344000585","219011344069620",28.75,30.30,0,319.51,388.94,128.6,122.2,0.605,784139.6,784139.6,14973,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759010,2256752.00
07/22/2017 17:30,2,4.117,ACTIVE,215.09,350.17,59.954,1500759003,"201051344001230","219011344069620",28.98,29.00,0,318.91,388.34,120.8,114.7,0.570,775256.9,775256.9,15004,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759010,2256753.00
07/22/2017 17:30,2,4.174,ACTIVE,216.45,352.57,59.981,1500759003,"201051344000582","219011344069620",28.61,32.00,0,318.30,389.84,121.0,114.8,0.561,764426.8,764426.8,14968,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759011,2256754.00
07/22/2017 17:30,2,4.020,ACTIVE,215.32,349.86,59.959,1500759003,"201051344000955","219011344069620",29.40,31.30,0,318.00,388.34,119.8,113.7,0.570,784314.9,784314.9,14985,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759012,2256755.00
07/22/2017 17:30,2,2.660,ACTIVE,213.51,418.70,59.981,1500759003,"274151322000094","219011344069620",39.12,37.50,0,333.03,452.66,105.4,99.8,0.407,853911.1,853911.1,15236,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759013,2256756.00
07/22/2017 17:30,2,4.164,ACTIVE,216.90,353.17,59.986,1500759003,"201051344000579","219011344069620",29.26,29.80,0,318.30,389.54,123.4,117.1,0.575,794267.4,794267.4,14976,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759014,2256757.00
07/22/2017 17:30,2,4.121,ACTIVE,215.32,350.77,59.981,1500759003,"201051344000890","219011344069620",28.90,29.50,0,319.21,389.54,120.6,114.4,0.552,778350.4,778350.4,14985,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759015,2256758.00
07/22/2017 17:30,2,4.006,ACTIVE,215.77,351.07,59.965,1500759003,"201051344000438","219011344069620",29.48,30.80,0,318.30,390.14,119.6,113.5,0.566,780779.0,780779.0,14971,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759016,2256759.00
07/22/2017 17:30,2,4.064,ACTIVE,215.77,357.68,59.981,1500759003,"201051344000417","219011344069620",18.69,27.50,0,317.70,389.84,77.0,72.4,0.654,702396.8,702396.8,15007,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759017,2256760.00
07/22/2017 17:30,2,3.932,ACTIVE,213.29,346.86,59.965,1500759003,"274151322000083","219011344069620",28.78,36.30,0,327.32,376.01,114.5,108.6,0.460,1024861.0,1024861.0,14888,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759018,2256761.00
07/22/2017 17:30,2,4.121,ACTIVE,213.96,348.66,59.981,1500759003,"274151322000076","219011344069620",29.20,38.20,0,328.22,379.62,121.8,115.6,0.473,1093847.3,1093847.3,14887,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759019,2256762.00
07/22/2017 17:30,2,4.086,ACTIVE,215.77,350.17,59.975,1500759003,"201051344000868","219011344069620",28.33,30.80,0,319.21,388.34,117.3,111.3,0.544,774390.4,774390.4,14992,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759020,2256763.00
07/22/2017 17:30,2,4.129,ACTIVE,213.29,359.18,59.975,1500759003,"274151322000095","219011344069620",28.96,38.40,0,327.02,376.31,121.0,114.8,0.464,1083311.0,1083311.0,14901,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759021,2256764.00
07/22/2017 17:30,2,4.107,ACTIVE,216.67,349.86,59.981,1500759003,"201051344000988","219011344069620",18.67,29.00,0,315.90,391.64,77.6,73.0,0.362,674986.4,674986.4,14976,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759021,2256765.00
07/22/2017 17:30,2,4.062,ACTIVE,215.77,350.77,59.975,1500759003,"201051344001025","219011344069620",28.90,30.50,0,320.11,389.84,118.9,112.8,0.539,781270.8,781270.8,14975,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759022,2256766.00
07/22/2017 17:30,2,4.037,ACTIVE,216.45,351.37,60.007,1500759003,"201051344000458","219011344069620",28.86,32.60,0,317.70,390.44,118.0,112.0,0.575,785722.6,785722.6,14963,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759023,2256767.00
07/22/2017 17:30,2,4.031,ACTIVE,217.13,352.87,59.970,1500759003,"201051344000853","219011344069620",28.71,30.80,0,319.81,394.05,117.2,111.2,0.557,786889.6,786889.6,14982,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759024,2256768.00
07/22/2017 17:30,2,3.973,ACTIVE,215.32,351.67,59.975,1500759003,"201051344000685","219011344069620",29.22,30.50,0,318.00,388.94,117.6,111.5,0.570,780614.3,780614.3,15003,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759025,2256769.00
07/22/2017 17:30,2,4.051,ACTIVE,216.00,349.86,59.986,1500759003,"201051344000917","219011344069620",28.73,32.20,0,320.11,389.54,117.8,111.8,0.561,777274.9,777274.9,14994,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759026,2256770.00
07/22/2017 17:30,2,4.049,ACTIVE,215.54,351.37,59.938,1500759003,"201051344001145","219011344069620",29.00,29.50,0,320.11,388.64,118.9,112.8,0.548,785296.1,785296.1,14986,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759027,2256771.00
07/22/2017 17:30,2,4.064,ACTIVE,216.22,352.87,59.970,1500759003,"201051344000651","219011344069620",28.78,32.20,0,319.81,389.24,118.5,112.5,0.539,774157.0,774157.0,14982,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759028,2256772.00
07/22/2017 17:30,2,3.881,ACTIVE,213.06,355.88,59.975,1500759003,"274151322000088","219011344069620",28.07,35.40,0,328.82,376.31,110.3,104.5,0.411,983227.5,983227.5,14881,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759029,2256773.00
07/22/2017 17:30,2,2.594,ACTIVE,214.19,426.51,59.970,1500759003,"274151322000068","219011344069620",39.78,37.80,0,333.63,452.36,104.9,99.3,0.402,854623.7,854623.7,15249,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759030,2256774.00
07/22/2017 17:30,2,4.117,ACTIVE,215.77,350.77,59.975,1500759003,"201051344001135","219011344069620",28.69,32.00,0,320.71,388.04,119.7,113.6,0.561,769669.5,769669.5,14957,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759030,2256775.00
07/22/2017 17:30,2,4.084,ACTIVE,215.32,350.47,59.970,1500759003,"201051344000594","219011344069620",29.06,31.00,0,318.91,389.24,120.2,114.1,0.552,789002.2,789002.2,14975,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759031,2256776.00
07/22/2017 17:30,2,4.096,ACTIVE,216.22,352.27,59.975,1500759003,"201051344001203","219011344069620",28.61,32.00,0,319.51,389.84,118.8,112.7,0.579,779386.5,779386.5,15006,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759032,2256777.00
07/22/2017 17:30,2,3.957,ACTIVE,213.51,354.37,59.970,1500759003,"274151322000054","219011344069620",27.55,36.50,0,326.42,376.31,110.4,104.6,0.420,999623.7,999623.7,14864,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759033,2256778.00
07/22/2017 17:30,2,4.094,ACTIVE,216.00,350.77,59.991,1500759003,"201051344000867","219011344069620",28.51,31.50,0,320.71,388.64,118.2,112.2,0.561,773164.7,773164.7,15008,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759034,2256779.00
07/22/2017 17:30,2,3.971,ACTIVE,216.00,351.07,59.965,1500759003,"201051344001093","219011344069620",28.65,30.50,0,320.71,388.94,115.2,109.3,0.530,777255.1,777255.1,15002,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759035,2256780.00
07/22/2017 17:30,2,4.041,ACTIVE,216.22,352.57,59.965,1500759003,"201051344000900","219011344069620",28.94,31.50,0,320.11,389.54,118.5,112.4,0.557,794879.7,794879.7,15010,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759036,2256781.00
07/22/2017 17:30,2,3.961,ACTIVE,216.45,351.07,59.975,1500759003,"201051344000648","219011344069620",29.00,31.00,0,318.91,389.84,116.3,110.4,0.552,782162.1,782162.1,14980,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759037,2256782.00
07/22/2017 17:30,2,4.051,ACTIVE,216.45,353.47,59.991,1500759003,"201051344000569","219011344069620",28.84,31.50,0,319.81,390.44,118.3,112.3,0.561,796774.3,796774.3,14956,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759038,2256783.00
07/22/2017 17:30,2,4.127,ACTIVE,216.67,350.77,59.965,1500759003,"201051344000983","219011344069620",28.69,31.50,0,319.81,389.24,119.8,113.7,0.566,787470.4,787470.4,14983,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759039,2256784.00
07/22/2017 17:30,2,4.076,ACTIVE,216.67,351.97,59.970,1500759003,"201051344001158","219011344069620",28.75,29.50,0,317.10,389.84,118.6,112.6,0.552,771942.8,771942.8,14983,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759040,2256785.00
07/22/2017 17:30,2,3.977,ACTIVE,216.67,352.57,59.991,1500759003,"201051344000576","219011344069620",28.73,32.00,0,316.50,390.44,115.7,109.7,0.548,786443.4,786443.4,14992,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759041,2256786.00
07/22/2017 17:30,2,3.969,ACTIVE,213.51,349.56,59.944,1500759003,"274151322000087","219011344069620",27.75,45.80,0,328.82,374.81,111.5,105.7,0.402,974204.6,974204.6,15083,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759042,2256787.00
07/22/2017 17:45,2,3.439,ACTIVE,216.00,349.56,59.938,1500759904,"201051344000645","219011344069620",28.71,33.30,0,333.93,380.82,100.0,94.6,0.464,785419.1,785419.1,14966,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759905,2256788.00
07/22/2017 17:45,2,3.311,ACTIVE,213.51,351.97,59.970,1500759904,"274151322000085","219011344069620",27.63,37.30,0,328.52,376.01,92.6,87.5,0.349,994856.0,994856.0,14879,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759906,2256789.00
07/22/2017 17:45,2,3.523,ACTIVE,215.54,350.47,59.975,1500759904,"201051344000633","219011344069620",28.75,31.00,0,333.03,381.73,102.5,97.0,0.491,772390.0,772390.0,15018,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759906,2256790.00
07/22/2017 17:45,2,3.453,ACTIVE,216.00,349.26,59.975,1500759904,"201051344000469","219011344069620",28.98,30.00,0,331.83,382.03,101.4,95.9,0.491,776033.6,776033.6,14991,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759907,2256791.00
07/22/2017 17:45,2,3.531,ACTIVE,214.87,349.26,59.975,1500759904,"201051344000646","219011344069620",28.80,29.80,0,333.63,382.93,103.0,97.5,0.491,770779.8,770779.8,14975,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759908,2256792.00
07/22/2017 17:45,2,3.430,ACTIVE,213.06,352.57,59.970,1500759904,"274151322000052","219011344069620",28.53,36.50,0,332.73,370.90,99.2,93.8,0.389,1035328.9,1035328.9,14877,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759909,2256793.00
07/22/2017 17:45,2,3.699,ACTIVE,216.00,351.07,59.981,1500759904,"201051344000585","219011344069620",28.78,31.30,0,333.03,382.33,107.9,102.2,0.504,784167.0,784167.0,14974,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759910,2256794.00
07/22/2017 17:45,2,3.436,ACTIVE,214.64,347.16,59.970,1500759904,"201051344001230","219011344069620",29.10,29.30,0,332.73,380.82,101.2,95.8,0.477,775282.7,775282.7,15005,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759911,2256795.00
07/22/2017 17:45,2,3.488,ACTIVE,215.77,349.26,59.959,1500759904,"201051344000582","219011344069620",28.73,32.60,0,333.03,382.33,101.5,96.0,0.477,764452.8,764452.8,14969,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759912,2256796.00
07/22/2017 17:45,2,3.420,ACTIVE,214.87,348.06,59.944,1500759904,"201051344000955","219011344069620",29.16,31.80,0,333.63,382.03,101.1,95.6,0.486,784340.8,784340.8,14986,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759913,2256797.00
07/22/2017 17:45,2,2.264,ACTIVE,213.29,420.50,59.970,1500759904,"274151322000094","219011344069620",38.80,38.40,0,391.34,444.85,87.9,82.9,0.340,853933.8,853933.8,15237,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759914,2256798.00
07/22/2017 17:45,2,3.520,ACTIVE,216.00,349.26,59.975,1500759904,"201051344000579","219011344069620",29.28,30.30,0,333.93,382.63,104.4,98.8,0.499,794294.1,794294.1,14977,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759915,2256799.00
07/22/2017 17:45,2,3.490,ACTIVE,214.87,347.46,59.970,1500759904,"201051344000890","219011344069620",28.96,30.00,0,333.93,382.03,102.5,97.0,0.468,778376.6,778376.6,14986,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759915,2256800.00
07/22/2017 17:45,2,3.459,ACTIVE,215.54,349.86,59.975,1500759904,"201051344000438","219011344069620",29.12,31.50,0,332.73,382.33,102.1,96.6,0.482,780805.2,780805.2,14972,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759916,2256801.00
07/22/2017 17:45,2,3.496,ACTIVE,215.09,354.97,59.965,1500759904,"201051344000417","219011344069620",18.67,27.30,0,320.41,390.14,66.1,61.9,0.561,702413.6,702413.6,15008,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759917,2256802.00
07/22/2017 17:45,2,3.467,ACTIVE,212.83,345.66,59.965,1500759904,"274151322000083","219011344069620",28.57,37.30,0,331.23,369.10,100.3,94.9,0.402,1024886.6,1024886.6,14889,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759918,2256803.00
07/22/2017 17:45,2,3.611,ACTIVE,213.74,344.15,59.959,1500759904,"274151322000076","219011344069620",28.98,38.00,0,333.93,373.91,106.0,100.4,0.415,1093874.5,1093874.5,14888,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759919,2256804.00
07/22/2017 17:45,2,3.482,ACTIVE,214.87,347.16,59.981,1500759904,"201051344000868","219011344069620",28.65,31.30,0,333.63,381.12,101.1,95.7,0.468,774416.2,774416.2,14993,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759920,2256805.00
07/22/2017 17:45,2,3.656,ACTIVE,212.61,342.05,59.970,1500759904,"274151322000095","219011344069620",29.02,39.30,0,330.33,371.21,107.5,101.8,0.411,1083338.4,1083338.4,14902,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759921,2256806.00
07/22/2017 17:45,2,3.521,ACTIVE,215.77,356.48,59.959,1500759904,"201051344000988","219011344069620",18.77,28.00,0,316.50,391.94,67.0,62.7,0.575,675003.4,675003.4,14977,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759922,2256807.00
07/22/2017 17:45,2,3.578,ACTIVE,215.32,348.06,59.970,1500759904,"201051344001025","219011344069620",28.88,31.50,0,333.63,382.63,104.6,99.1,0.482,781297.5,781297.5,14976,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759923,2256808.00
07/22/2017 17:45,2,3.492,ACTIVE,215.54,348.06,59.970,1500759904,"201051344000458","219011344069620",28.86,33.00,0,333.63,381.73,102.0,96.6,0.486,785748.7,785748.7,14964,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759924,2256809.00
07/22/2017 17:45,2,3.533,ACTIVE,216.45,349.56,59.970,1500759904,"201051344000853","219011344069620",28.45,32.40,0,334.24,382.63,101.8,96.4,0.486,786915.6,786915.6,14983,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759924,2256810.00
07/22/2017 17:45,2,3.498,ACTIVE,214.87,348.96,59.975,1500759904,"201051344000685","219011344069620",29.02,30.50,0,332.73,382.33,102.8,97.3,0.508,780640.5,780640.5,15004,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759925,2256811.00
