ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 17:45,2,3.479,ACTIVE,215.54,349.86,59.965,1500759904,"201051344000917","219011344069620",29.24,33.50,0,332.43,381.73,103.0,97.4,0.482,777301.1,777301.1,14995,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759926,2256812.00
07/22/2017 17:45,2,3.521,ACTIVE,215.09,348.66,59.970,1500759904,"201051344001145","219011344069620",29.20,29.80,0,333.93,381.73,104.3,98.7,0.482,785322.6,785322.6,14987,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759927,2256813.00
07/22/2017 17:45,2,3.545,ACTIVE,215.77,351.37,59.959,1500759904,"201051344000651","219011344069620",28.71,34.00,0,333.03,381.42,103.1,97.6,0.482,774183.2,774183.2,14983,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759928,2256814.00
07/22/2017 17:45,2,3.293,ACTIVE,213.06,342.05,59.970,1500759904,"274151322000088","219011344069620",28.13,36.00,0,329.43,367.60,93.8,88.6,0.358,983251.5,983251.5,14882,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759929,2256815.00
07/22/2017 17:45,2,2.266,ACTIVE,213.51,425.01,59.959,1500759904,"274151322000068","219011344069620",39.18,38.40,0,396.75,449.65,88.8,83.8,0.340,854646.6,854646.6,15250,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759930,2256816.00
07/22/2017 17:45,2,3.488,ACTIVE,215.32,347.46,59.970,1500759904,"201051344001135","219011344069620",29.08,33.00,0,333.93,382.03,102.8,97.3,0.477,769695.7,769695.7,14958,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759931,2256817.00
07/22/2017 17:45,2,3.547,ACTIVE,214.64,347.46,59.970,1500759904,"201051344000594","219011344069620",28.98,31.00,0,333.33,382.93,104.0,98.5,0.477,789028.7,789028.7,14976,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759932,2256818.00
07/22/2017 17:45,2,3.480,ACTIVE,215.77,348.96,59.975,1500759904,"201051344001203","219011344069620",28.90,31.80,0,333.03,381.73,101.9,96.5,0.473,779412.5,779412.5,15007,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759933,2256819.00
07/22/2017 17:45,2,3.322,ACTIVE,213.06,346.26,59.949,1500759904,"274151322000054","219011344069620",27.79,37.00,0,326.72,376.62,93.5,88.3,0.358,999647.5,999647.5,14865,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759934,2256820.00
07/22/2017 17:45,2,3.494,ACTIVE,215.09,347.46,59.975,1500759904,"201051344000867","219011344069620",28.82,32.40,0,333.93,381.12,102.1,96.6,0.468,773190.7,773190.7,15009,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759934,2256821.00
07/22/2017 17:45,2,3.312,ACTIVE,215.54,348.66,59.970,1500759904,"201051344001093","219011344069620",29.20,31.30,0,333.03,379.92,97.9,92.6,0.451,777280.1,777280.1,15003,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759935,2256822.00
07/22/2017 17:45,2,3.488,ACTIVE,215.54,349.86,59.975,1500759904,"201051344000900","219011344069620",28.77,32.40,0,332.13,381.42,101.6,96.2,0.468,794905.6,794905.6,15011,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759937,2256823.00
07/22/2017 17:45,2,3.357,ACTIVE,215.77,348.06,59.981,1500759904,"201051344000648","219011344069620",29.14,32.00,0,334.24,380.82,99.1,93.7,0.464,782187.4,782187.4,14981,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759937,2256824.00
07/22/2017 17:45,2,3.498,ACTIVE,215.77,348.96,59.965,1500759904,"201051344000569","219011344069620",28.53,32.40,0,333.33,381.42,101.1,95.7,0.477,796800.1,796800.1,14957,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759939,2256825.00
07/22/2017 17:45,2,3.500,ACTIVE,215.77,350.17,59.970,1500759904,"201051344000983","219011344069620",28.92,32.60,0,333.63,382.03,102.6,97.1,0.508,787496.6,787496.6,14984,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759940,2256826.00
07/22/2017 17:45,2,3.520,ACTIVE,215.77,347.46,59.975,1500759904,"201051344001158","219011344069620",28.53,30.50,0,333.63,381.42,101.7,96.2,0.482,771968.8,771968.8,14984,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759941,2256827.00
07/22/2017 17:45,2,3.418,ACTIVE,216.00,349.86,59.981,1500759904,"201051344000576","219011344069620",28.49,32.00,0,333.63,381.73,98.6,93.3,0.477,786468.7,786468.7,14993,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759942,2256828.00
07/22/2017 17:45,2,3.367,ACTIVE,212.83,352.57,59.965,1500759904,"274151322000087","219011344069620",27.73,46.40,0,332.73,367.00,94.6,89.4,0.345,974228.8,974228.8,15084,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500759943,2256829.00
07/22/2017 18:00,2,2.986,ACTIVE,215.77,347.46,59.959,1500760803,"201051344000645","219011344069620",28.65,33.00,0,333.33,373.31,86.7,81.7,0.398,785441.0,785441.0,14967,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760804,2256830.00
07/22/2017 18:00,2,2.887,ACTIVE,213.29,340.85,59.970,1500760803,"274151322000085","219011344069620",27.59,37.50,0,328.82,376.01,80.6,75.9,0.305,994876.3,994876.3,14880,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760805,2256831.00
07/22/2017 18:00,2,3.047,ACTIVE,215.32,348.06,59.981,1500760803,"201051344000633","219011344069620",28.88,30.80,0,333.03,375.11,89.2,84.2,0.433,772412.5,772412.5,15019,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760806,2256832.00
07/22/2017 18:00,2,3.039,ACTIVE,215.77,348.36,59.981,1500760803,"201051344000469","219011344069620",28.61,30.00,0,333.33,374.51,88.0,83.0,0.424,776055.8,776055.8,14992,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760807,2256833.00
07/22/2017 18:00,2,3.070,ACTIVE,214.41,347.16,59.975,1500760803,"201051344000646","219011344069620",28.80,29.50,0,333.33,374.51,89.5,84.5,0.429,770802.5,770802.5,14976,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760808,2256834.00
07/22/2017 18:00,2,2.971,ACTIVE,213.06,344.15,59.959,1500760803,"274151322000052","219011344069620",28.61,37.80,0,332.43,362.79,86.0,81.1,0.336,1035350.6,1035350.6,14878,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760809,2256835.00
07/22/2017 18:00,2,3.250,ACTIVE,215.32,349.26,59.970,1500760803,"201051344000585","219011344069620",28.71,31.00,0,333.93,375.41,94.5,89.3,0.455,784190.8,784190.8,14975,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760809,2256836.00
07/22/2017 18:00,2,2.990,ACTIVE,214.41,345.96,59.970,1500760803,"201051344001230","219011344069620",29.04,28.30,0,332.13,371.81,88.0,83.0,0.415,775304.9,775304.9,15006,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760810,2256837.00
07/22/2017 18:00,2,3.033,ACTIVE,215.54,347.46,59.975,1500760803,"201051344000582","219011344069620",28.82,33.00,0,333.63,375.11,88.6,83.6,0.415,764475.1,764475.1,14970,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760811,2256838.00
07/22/2017 18:00,2,2.959,ACTIVE,214.41,346.26,59.975,1500760803,"201051344000955","219011344069620",29.20,32.20,0,332.73,372.41,87.5,82.5,0.420,784362.9,784362.9,14987,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760812,2256839.00
07/22/2017 18:00,2,1.971,ACTIVE,213.51,431.32,59.965,1500760803,"274151322000094","219011344069620",38.72,37.30,0,394.35,447.25,77.6,73.0,0.544,853953.2,853953.2,15238,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760813,2256840.00
07/22/2017 18:00,2,3.074,ACTIVE,215.77,347.76,59.970,1500760803,"201051344000579","219011344069620",29.24,30.00,0,334.24,374.81,91.0,86.0,0.424,794317.1,794317.1,14978,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760814,2256841.00
07/22/2017 18:00,2,3.051,ACTIVE,214.87,345.96,59.970,1500760803,"201051344000890","219011344069620",28.96,29.80,0,333.33,373.91,89.5,84.4,0.402,778399.2,778399.2,14987,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760815,2256842.00
07/22/2017 18:00,2,3.043,ACTIVE,215.09,347.16,59.986,1500760803,"201051344000438","219011344069620",28.73,31.80,0,334.54,374.51,88.7,83.6,0.420,780827.6,780827.6,14973,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760816,2256843.00
07/22/2017 18:00,2,3.000,ACTIVE,215.09,352.57,59.970,1500760803,"201051344000417","219011344069620",19.02,27.30,0,331.53,382.93,57.9,53.9,0.495,702427.9,702427.9,15009,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760817,2256844.00
07/22/2017 18:00,2,3.029,ACTIVE,212.83,344.15,59.965,1500760803,"274151322000083","219011344069620",28.78,37.50,0,332.13,362.79,88.2,83.2,0.354,1024908.7,1024908.7,14890,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760818,2256845.00
07/22/2017 18:00,2,3.135,ACTIVE,213.96,354.07,59.970,1500760803,"274151322000076","219011344069620",29.32,38.00,0,333.93,363.99,93.0,87.8,0.362,1093897.9,1093897.9,14889,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760818,2256846.00
07/22/2017 18:00,2,3.023,ACTIVE,214.87,345.96,59.981,1500760803,"201051344000868","219011344069620",28.75,31.00,0,333.03,374.21,88.0,83.1,0.407,774438.4,774438.4,14994,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760819,2256847.00
07/22/2017 18:00,2,3.201,ACTIVE,212.83,354.07,59.959,1500760803,"274151322000095","219011344069620",29.24,38.00,0,332.13,364.29,94.9,89.7,0.358,1083362.1,1083362.1,14903,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760820,2256848.00
07/22/2017 18:00,2,3.025,ACTIVE,215.54,354.07,59.970,1500760803,"201051344000988","219011344069620",19.02,27.80,0,332.43,383.53,58.4,54.4,0.491,675017.9,675017.9,14978,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760821,2256849.00
07/22/2017 18:00,2,3.123,ACTIVE,215.09,346.56,59.970,1500760803,"201051344001025","219011344069620",28.92,31.30,0,334.54,375.41,91.5,86.4,0.415,781320.5,781320.5,14977,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760822,2256850.00
07/22/2017 18:00,2,3.000,ACTIVE,215.54,346.86,59.970,1500760803,"201051344000458","219011344069620",29.28,32.60,0,334.24,373.91,89.0,84.0,0.438,785771.1,785771.1,14965,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760823,2256851.00
07/22/2017 18:00,2,3.008,ACTIVE,216.22,348.66,59.954,1500760803,"201051344000853","219011344069620",29.06,32.00,0,334.54,374.81,88.5,83.5,0.420,786937.9,786937.9,14984,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760824,2256852.00
07/22/2017 18:00,2,3.033,ACTIVE,214.87,346.56,59.970,1500760803,"201051344000685","219011344069620",29.16,30.30,0,333.03,374.81,89.6,84.5,0.433,780663.1,780663.1,15005,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760825,2256853.00
07/22/2017 18:00,2,3.055,ACTIVE,215.32,347.46,59.965,1500760803,"201051344000917","219011344069620",29.10,33.30,0,332.13,374.81,90.0,84.9,0.420,777323.8,777323.8,14996,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760826,2256854.00
07/22/2017 18:00,2,3.088,ACTIVE,214.87,346.86,59.965,1500760803,"201051344001145","219011344069620",29.12,30.00,0,334.24,374.21,91.0,85.9,0.424,785345.5,785345.5,14988,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760827,2256855.00
07/22/2017 18:00,2,3.074,ACTIVE,215.54,347.76,59.970,1500760803,"201051344000651","219011344069620",28.80,34.50,0,333.93,373.91,89.7,84.7,0.415,774205.8,774205.8,14984,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760827,2256856.00
07/22/2017 18:00,2,2.863,ACTIVE,212.83,351.07,59.928,1500760803,"274151322000088","219011344069620",28.09,35.80,0,331.83,360.69,81.4,76.7,0.309,983272.0,983272.0,14883,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760828,2256857.00
07/22/2017 18:00,2,1.938,ACTIVE,213.96,438.53,59.959,1500760803,"274151322000068","219011344069620",39.50,38.00,0,394.65,453.86,77.5,72.9,0.539,854666.3,854666.3,15251,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760829,2256858.00
07/22/2017 18:00,2,3.049,ACTIVE,215.09,345.96,59.965,1500760803,"201051344001135","219011344069620",28.96,32.80,0,333.93,374.21,89.5,84.4,0.415,769718.3,769718.3,14959,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760830,2256859.00
07/22/2017 18:00,2,3.057,ACTIVE,214.64,346.86,59.965,1500760803,"201051344000594","219011344069620",29.18,31.00,0,332.13,371.81,90.3,85.3,0.420,789051.5,789051.5,14977,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760831,2256860.00
07/22/2017 18:00,2,3.047,ACTIVE,215.32,346.86,59.981,1500760803,"201051344001203","219011344069620",28.75,32.00,0,334.54,374.51,88.7,83.7,0.415,779434.8,779434.8,15008,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760832,2256861.00
07/22/2017 18:00,2,2.898,ACTIVE,213.06,351.37,59.954,1500760803,"274151322000054","219011344069620",27.75,38.00,0,331.83,361.59,81.4,76.7,0.305,999668.0,999668.0,14866,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760833,2256862.00
07/22/2017 18:00,2,3.029,ACTIVE,215.09,345.66,59.970,1500760803,"201051344000867","219011344069620",28.88,32.20,0,333.33,372.41,88.7,83.7,0.407,773213.1,773213.1,15010,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760834,2256863.00
07/22/2017 18:00,2,2.895,ACTIVE,215.32,348.06,59.965,1500760803,"201051344001093","219011344069620",28.92,30.80,0,333.03,373.91,84.8,79.9,0.389,777301.5,777301.5,15004,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760835,2256864.00
07/22/2017 18:00,2,3.016,ACTIVE,215.32,347.16,59.970,1500760803,"201051344000900","219011344069620",28.82,32.60,0,333.33,373.91,88.0,83.0,0.407,794927.8,794927.8,15012,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760836,2256865.00
07/22/2017 18:00,2,2.936,ACTIVE,215.54,347.76,59.970,1500760803,"201051344000648","219011344069620",28.77,31.30,0,334.24,373.31,85.6,80.7,0.402,782209.0,782209.0,14982,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760837,2256866.00
07/22/2017 18:00,2,3.020,ACTIVE,215.54,347.76,59.944,1500760803,"201051344000569","219011344069620",28.71,32.20,0,333.63,373.61,87.8,82.8,0.411,796822.2,796822.2,14958,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760838,2256867.00
07/22/2017 18:00,2,2.984,ACTIVE,215.77,348.66,59.970,1500760803,"201051344000983","219011344069620",29.44,32.60,0,333.33,374.51,89.0,84.0,0.424,787519.0,787519.0,14985,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760838,2256868.00
07/22/2017 18:00,2,3.021,ACTIVE,215.77,349.26,59.970,1500760803,"201051344001158","219011344069620",28.86,30.50,0,333.33,373.91,88.3,83.3,0.407,771991.1,771991.1,14985,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760839,2256869.00
07/22/2017 18:00,2,2.912,ACTIVE,216.00,348.66,59.986,1500760803,"201051344000576","219011344069620",28.98,32.20,0,333.63,373.31,85.4,80.5,0.393,786490.2,786490.2,14994,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760840,2256870.00
07/22/2017 18:00,2,2.908,ACTIVE,213.29,348.36,59.959,1500760803,"274151322000087","219011344069620",28.03,46.60,0,332.13,360.69,82.5,77.8,0.296,974249.5,974249.5,15085,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500760841,2256871.00
07/22/2017 18:15,2,1.545,ACTIVE,214.19,348.06,59.975,1500761703,"201051344000645","219011344069620",28.21,31.00,0,318.30,389.54,44.1,40.7,0.367,785456.0,785456.0,14968,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761704,2256872.00
07/22/2017 18:15,2,1.453,ACTIVE,213.06,347.76,59.975,1500761703,"274151322000085","219011344069620",27.69,34.00,0,327.62,377.22,40.8,37.4,0.274,994890.2,994890.2,14881,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761705,2256873.00
07/22/2017 18:15,2,1.545,ACTIVE,213.96,349.56,59.933,1500761703,"201051344000633","219011344069620",28.92,28.50,0,318.00,390.44,45.3,41.8,0.380,772427.9,772427.9,15020,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761706,2256874.00
07/22/2017 18:15,2,1.561,ACTIVE,213.96,348.06,59.959,1500761703,"201051344000469","219011344069620",28.51,27.50,0,316.20,390.14,45.0,41.5,0.389,776071.1,776071.1,14993,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761707,2256875.00
07/22/2017 18:15,2,1.549,ACTIVE,213.29,348.06,59.975,1500761703,"201051344000646","219011344069620",28.92,27.50,0,317.70,388.64,45.4,41.9,0.384,770818.0,770818.0,14977,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761708,2256876.00
07/22/2017 18:15,2,1.523,ACTIVE,212.61,347.16,59.970,1500761703,"274151322000052","219011344069620",28.17,33.00,0,326.72,376.62,43.5,40.1,0.301,1035365.5,1035365.5,14879,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761709,2256877.00
07/22/2017 18:15,2,1.633,ACTIVE,213.96,348.96,59.959,1500761703,"201051344000585","219011344069620",28.51,28.80,0,318.30,389.24,47.1,43.6,0.384,784207.1,784207.1,14976,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761710,2256878.00
07/22/2017 18:15,2,1.512,ACTIVE,213.51,346.86,59.944,1500761703,"201051344001230","219011344069620",28.77,26.00,0,317.70,387.14,44.1,40.6,0.354,775320.0,775320.0,15007,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761711,2256879.00
07/22/2017 18:15,2,1.516,ACTIVE,214.19,348.66,59.975,1500761703,"201051344000582","219011344069620",28.73,30.30,0,318.30,390.74,44.1,40.6,0.362,764490.3,764490.3,14971,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761712,2256880.00
07/22/2017 18:15,2,1.535,ACTIVE,213.29,347.16,59.981,1500761703,"201051344000955","219011344069620",29.06,29.50,0,319.51,387.44,45.2,41.7,0.380,784378.1,784378.1,14988,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761713,2256881.00
07/22/2017 18:15,2,0.992,ACTIVE,212.83,411.48,59.965,1500761703,"274151322000094","219011344069620",38.13,33.80,0,333.03,449.05,38.3,35.0,0.274,853966.3,853966.3,15239,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761714,2256882.00
07/22/2017 18:15,2,1.584,ACTIVE,213.96,348.36,59.970,1500761703,"201051344000579","219011344069620",29.00,27.30,0,319.81,389.54,46.5,43.0,0.380,794332.8,794332.8,14979,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761714,2256883.00
07/22/2017 18:15,2,1.561,ACTIVE,213.51,347.46,59.970,1500761703,"201051344000890","219011344069620",28.77,27.30,0,321.01,388.94,45.5,42.0,0.362,778414.6,778414.6,14988,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761715,2256884.00
07/22/2017 18:15,2,1.510,ACTIVE,213.74,348.36,59.986,1500761703,"201051344000438","219011344069620",29.52,28.80,0,317.70,388.94,45.2,41.7,0.376,780842.8,780842.8,14974,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761716,2256885.00
07/22/2017 18:15,2,1.545,ACTIVE,213.74,343.85,59.965,1500761703,"201051344000417","219011344069620",18.92,26.30,0,331.83,376.01,29.7,26.7,0.234,702437.8,702437.8,15010,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761717,2256886.00
07/22/2017 18:15,2,1.490,ACTIVE,212.61,348.36,59.970,1500761703,"274151322000083","219011344069620",28.59,33.00,0,326.42,376.62,43.1,39.7,0.296,1024923.6,1024923.6,14891,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761718,2256887.00
07/22/2017 18:15,2,1.562,ACTIVE,213.06,342.05,59.965,1500761703,"274151322000076","219011344069620",29.16,34.00,0,329.73,377.22,46.1,42.6,0.318,1093913.8,1093913.8,14890,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761719,2256888.00
07/22/2017 18:15,2,1.547,ACTIVE,213.74,347.76,59.970,1500761703,"201051344000868","219011344069620",28.77,28.50,0,318.00,388.34,45.0,41.6,0.371,774453.5,774453.5,14995,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761721,2256889.00
07/22/2017 18:15,2,1.557,ACTIVE,212.61,344.15,59.975,1500761703,"274151322000095","219011344069620",28.88,34.00,0,327.62,376.01,45.6,42.1,0.305,1083378.2,1083378.2,14904,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761722,2256890.00
07/22/2017 18:15,2,1.549,ACTIVE,213.96,345.96,59.970,1500761703,"201051344000988","219011344069620",18.83,26.80,0,332.73,378.72,29.5,26.6,0.247,675027.7,675027.7,14979,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761723,2256891.00
07/22/2017 18:15,2,1.578,ACTIVE,213.74,347.46,59.970,1500761703,"201051344001025","219011344069620",28.71,28.80,0,319.21,389.84,45.9,42.4,0.367,781336.1,781336.1,14978,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761723,2256892.00
07/22/2017 18:15,2,1.537,ACTIVE,213.74,347.46,60.023,1500761703,"201051344000458","219011344069620",28.84,30.30,0,317.70,389.84,44.9,41.4,0.380,785786.4,785786.4,14966,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761724,2256893.00
07/22/2017 18:15,2,1.543,ACTIVE,214.64,349.86,59.970,1500761703,"201051344000853","219011344069620",28.75,29.00,0,319.81,391.94,45.0,41.5,0.380,786953.1,786953.1,14985,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761725,2256894.00
07/22/2017 18:15,2,1.500,ACTIVE,213.96,349.26,59.965,1500761703,"201051344000685","219011344069620",29.16,28.00,0,316.20,390.14,44.3,40.8,0.389,780678.2,780678.2,15006,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761726,2256895.00
07/22/2017 18:15,2,1.512,ACTIVE,213.74,348.36,59.975,1500761703,"201051344000917","219011344069620",28.92,30.80,0,319.51,391.34,44.2,40.8,0.371,777339.0,777339.0,14997,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761727,2256896.00
07/22/2017 18:15,2,1.512,ACTIVE,213.96,348.66,59.970,1500761703,"201051344001145","219011344069620",29.18,27.00,0,319.51,389.84,44.6,41.2,0.358,785360.9,785360.9,14989,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761728,2256897.00
07/22/2017 18:15,2,1.539,ACTIVE,213.96,348.36,59.965,1500761703,"201051344000651","219011344069620",28.69,31.50,0,319.81,390.44,44.7,41.3,0.367,774221.0,774221.0,14985,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761729,2256898.00
07/22/2017 18:15,2,1.463,ACTIVE,212.61,343.85,59.959,1500761703,"274151322000088","219011344069620",27.71,32.60,0,327.62,377.52,41.0,37.6,0.261,983285.8,983285.8,14884,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761730,2256899.00
07/22/2017 18:15,2,1.008,ACTIVE,213.29,407.27,59.970,1500761703,"274151322000068","219011344069620",37.95,34.30,0,332.73,456.27,38.8,35.5,0.265,854679.4,854679.4,15252,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761731,2256900.00
07/22/2017 18:15,2,1.572,ACTIVE,213.51,346.86,59.965,1500761703,"201051344001135","219011344069620",28.86,30.30,0,319.51,389.24,46.0,42.5,0.371,769733.6,769733.6,14960,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761732,2256901.00
07/22/2017 18:15,2,1.551,ACTIVE,213.51,348.06,59.965,1500761703,"201051344000594","219011344069620",29.26,27.80,0,319.81,388.34,46.0,42.5,0.376,789066.9,789066.9,14978,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761733,2256902.00
07/22/2017 18:15,2,1.545,ACTIVE,213.96,348.36,59.970,1500761703,"201051344001203","219011344069620",28.82,29.00,0,316.80,389.84,45.1,41.6,0.371,779449.9,779449.9,15009,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761734,2256903.00
07/22/2017 18:15,2,1.469,ACTIVE,212.38,345.66,59.954,1500761703,"274151322000054","219011344069620",27.75,33.80,0,325.82,377.22,41.3,38.0,0.283,999681.8,999681.8,14867,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761734,2256904.00
07/22/2017 18:15,2,1.553,ACTIVE,213.96,346.86,59.959,1500761703,"201051344000867","219011344069620",28.94,29.30,0,318.91,388.34,45.5,42.0,0.367,773228.2,773228.2,15011,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761735,2256905.00
07/22/2017 18:15,2,1.494,ACTIVE,213.96,348.36,59.970,1500761703,"201051344001093","219011344069620",28.90,28.30,0,319.21,389.24,43.8,40.3,0.354,777316.0,777316.0,15005,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761736,2256906.00
07/22/2017 18:15,2,1.541,ACTIVE,213.74,348.36,59.959,1500761703,"201051344000900","219011344069620",28.77,29.80,0,319.21,389.54,44.9,41.4,0.362,794942.8,794942.8,15013,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761737,2256907.00
07/22/2017 18:15,2,1.533,ACTIVE,214.19,348.36,59.959,1500761703,"201051344000648","219011344069620",28.53,28.80,0,318.00,390.14,44.3,40.8,0.371,782223.6,782223.6,14983,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761738,2256908.00
07/22/2017 18:15,2,1.562,ACTIVE,213.96,348.36,59.912,1500761703,"201051344000569","219011344069620",28.55,29.80,0,319.21,390.14,45.2,41.7,0.376,796837.2,796837.2,14959,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761739,2256909.00
07/22/2017 18:15,2,1.568,ACTIVE,214.19,348.36,59.970,1500761703,"201051344000983","219011344069620",28.88,29.50,0,318.30,390.44,45.9,42.4,0.384,787534.2,787534.2,14986,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761740,2256910.00
07/22/2017 18:15,2,1.564,ACTIVE,213.96,348.36,59.949,1500761703,"201051344001158","219011344069620",28.55,27.50,0,317.70,389.24,45.2,41.8,0.380,772006.1,772006.1,14986,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761741,2256911.00
07/22/2017 18:15,2,1.520,ACTIVE,214.19,349.86,59.954,1500761703,"201051344000576","219011344069620",28.65,29.30,0,319.21,390.14,44.1,40.6,0.371,786504.7,786504.7,14995,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761742,2256912.00
07/22/2017 18:15,2,1.473,ACTIVE,212.61,348.36,59.938,1500761703,"274151322000087","219011344069620",27.81,42.00,0,328.52,376.31,41.5,38.1,0.270,974263.5,974263.5,15086,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500761743,2256913.00
07/22/2017 18:30,2,1.240,ACTIVE,213.74,344.76,59.986,1500762604,"201051344000645","219011344069620",28.63,28.50,0,332.43,368.80,36.0,32.8,0.292,785465.2,785465.2,14969,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762605,2256914.00
07/22/2017 18:30,2,1.172,ACTIVE,212.61,342.05,59.986,1500762604,"274151322000085","219011344069620",27.71,31.80,0,332.43,360.08,33.0,29.9,0.217,994898.7,994898.7,14882,0,0,0,L,1151911521,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762606,2256915.00
07/22/2017 18:30,2,1.262,ACTIVE,213.74,346.56,59.996,1500762604,"201051344000633","219011344069620",28.73,26.30,0,331.83,370.60,36.7,33.5,0.309,772437.4,772437.4,15021,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762606,2256916.00
07/22/2017 18:30,2,1.264,ACTIVE,213.29,345.66,59.986,1500762604,"201051344000469","219011344069620",28.65,25.50,0,331.53,369.40,36.7,33.5,0.309,776080.5,776080.5,14994,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762607,2256917.00
07/22/2017 18:30,2,1.273,ACTIVE,213.06,344.76,59.986,1500762604,"201051344000646","219011344069620",28.55,25.50,0,330.63,370.60,36.9,33.7,0.301,770827.5,770827.5,14978,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762608,2256918.00
07/22/2017 18:30,2,1.213,ACTIVE,212.38,342.35,59.965,1500762604,"274151322000052","219011344069620",28.51,30.80,0,330.63,361.89,35.0,31.9,0.247,1035374.6,1035374.6,14880,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762609,2256919.00
07/22/2017 18:30,2,1.299,ACTIVE,213.96,346.26,59.981,1500762604,"201051344000585","219011344069620",29.06,26.80,0,332.73,371.81,38.2,35.0,0.296,784217.1,784217.1,14977,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762610,2256920.00
07/22/2017 18:30,2,1.215,ACTIVE,213.29,344.15,59.996,1500762604,"201051344001230","219011344069620",29.06,24.30,0,330.63,368.50,35.8,32.6,0.287,775329.3,775329.3,15008,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762611,2256921.00
07/22/2017 18:30,2,1.219,ACTIVE,214.19,346.26,59.970,1500762604,"201051344000582","219011344069620",29.06,27.80,0,331.83,370.60,35.9,32.7,0.287,764499.5,764499.5,14972,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762612,2256922.00
07/22/2017 18:30,2,1.266,ACTIVE,213.29,345.06,60.023,1500762604,"201051344000955","219011344069620",28.92,27.00,0,330.33,369.40,37.1,33.9,0.305,784387.6,784387.6,14989,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762613,2256923.00
07/22/2017 18:30,2,0.789,ACTIVE,212.61,411.48,59.975,1500762604,"274151322000094","219011344069620",38.49,31.80,0,330.63,435.83,30.8,27.8,0.208,853974.2,853974.2,15240,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762614,2256924.00
07/22/2017 18:30,2,1.287,ACTIVE,213.51,345.66,60.018,1500762604,"201051344000579","219011344069620",29.18,25.30,0,332.13,370.60,38.1,34.8,0.301,794342.6,794342.6,14980,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762615,2256925.00
07/22/2017 18:30,2,1.271,ACTIVE,213.51,344.76,59.981,1500762604,"201051344000890","219011344069620",28.92,25.30,0,330.93,370.00,37.3,34.1,0.292,778424.1,778424.1,14989,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762615,2256926.00
07/22/2017 18:30,2,1.248,ACTIVE,213.74,345.06,59.975,1500762604,"201051344000438","219011344069620",29.14,26.80,0,332.43,370.90,36.9,33.7,0.296,780852.3,780852.3,14975,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762617,2256927.00
07/22/2017 18:30,2,1.275,ACTIVE,213.74,342.35,59.981,1500762604,"201051344000417","219011344069620",18.83,25.00,0,332.13,358.88,24.3,21.6,0.194,702443.8,702443.8,15011,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762617,2256928.00
07/22/2017 18:30,2,1.217,ACTIVE,212.61,344.76,60.002,1500762604,"274151322000083","219011344069620",28.05,30.50,0,330.03,361.59,34.6,31.5,0.239,1024932.6,1024932.6,14892,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762618,2256929.00
07/22/2017 18:30,2,1.271,ACTIVE,213.06,347.76,59.965,1500762604,"274151322000076","219011344069620",29.06,31.00,0,333.33,363.69,37.4,34.1,0.256,1093923.4,1093923.4,14891,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762619,2256930.00
07/22/2017 18:30,2,1.281,ACTIVE,213.29,344.76,59.981,1500762604,"201051344000868","219011344069620",28.63,26.30,0,330.93,368.80,37.2,34.0,0.296,774462.9,774462.9,14996,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762620,2256931.00
07/22/2017 18:30,2,1.260,ACTIVE,212.16,346.56,59.970,1500762604,"274151322000095","219011344069620",28.82,31.00,0,330.33,362.49,36.7,33.5,0.252,1083387.7,1083387.7,14905,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762621,2256932.00
07/22/2017 18:30,2,1.271,ACTIVE,213.51,343.55,59.986,1500762604,"201051344000988","219011344069620",18.73,25.30,0,332.13,360.08,24.1,21.4,0.203,675033.7,675033.7,14980,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762622,2256933.00
07/22/2017 18:30,2,1.291,ACTIVE,213.51,345.06,59.975,1500762604,"201051344001025","219011344069620",28.71,26.50,0,331.83,370.90,37.6,34.4,0.296,781345.7,781345.7,14979,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762623,2256934.00
07/22/2017 18:30,2,1.262,ACTIVE,213.29,345.36,59.986,1500762604,"201051344000458","219011344069620",28.80,27.80,0,332.73,369.40,36.9,33.7,0.309,785795.7,785795.7,14967,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762624,2256935.00
07/22/2017 18:30,2,1.273,ACTIVE,213.96,346.26,59.986,1500762604,"201051344000853","219011344069620",28.65,26.80,0,333.33,370.90,37.0,33.8,0.305,786962.5,786962.5,14986,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762625,2256936.00
07/22/2017 18:30,2,1.234,ACTIVE,213.74,345.96,59.986,1500762604,"201051344000685","219011344069620",28.82,25.80,0,331.83,370.90,36.1,32.9,0.309,780687.5,780687.5,15007,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762625,2256937.00
07/22/2017 18:30,2,1.229,ACTIVE,213.74,345.66,59.944,1500762604,"201051344000917","219011344069620",28.92,28.30,0,331.23,370.30,36.0,32.8,0.292,777348.2,777348.2,14998,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762626,2256938.00
07/22/2017 18:30,2,1.242,ACTIVE,213.74,345.36,59.986,1500762604,"201051344001145","219011344069620",28.90,25.00,0,332.43,370.90,36.4,33.2,0.292,785370.2,785370.2,14990,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762627,2256939.00
07/22/2017 18:30,2,1.326,ACTIVE,213.96,346.26,59.991,1500762604,"201051344000651","219011344069620",24.93,28.80,0,333.33,370.90,34.0,30.9,0.292,774230.3,774230.3,14986,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762628,2256940.00
07/22/2017 18:30,2,1.186,ACTIVE,212.16,342.95,59.917,1500762604,"274151322000088","219011344069620",27.79,30.50,0,330.63,360.69,33.3,30.2,0.221,983294.3,983294.3,14885,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762629,2256941.00
07/22/2017 18:30,2,0.791,ACTIVE,213.06,419.00,59.975,1500762604,"274151322000068","219011344069620",39.40,32.40,0,331.53,440.34,31.9,28.8,0.203,854687.5,854687.5,15253,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762630,2256942.00
07/22/2017 18:30,2,1.277,ACTIVE,213.51,345.36,59.986,1500762604,"201051344001135","219011344069620",29.08,27.80,0,331.83,370.00,37.7,34.4,0.301,769743.2,769743.2,14961,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762631,2256943.00
07/22/2017 18:30,2,1.297,ACTIVE,213.06,345.36,59.996,1500762604,"201051344000594","219011344069620",28.61,25.80,0,329.73,369.10,37.6,34.4,0.305,789076.5,789076.5,14979,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762632,2256944.00
07/22/2017 18:30,2,1.266,ACTIVE,213.96,345.06,59.981,1500762604,"201051344001203","219011344069620",28.90,26.50,0,332.73,371.21,37.1,33.9,0.301,779459.3,779459.3,15010,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762633,2256945.00
07/22/2017 18:30,2,1.203,ACTIVE,212.61,339.04,59.975,1500762604,"274151322000054","219011344069620",27.73,31.50,0,329.43,360.69,33.9,30.7,0.217,999690.4,999690.4,14868,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762634,2256946.00
07/22/2017 18:30,2,1.291,ACTIVE,213.51,344.45,59.986,1500762604,"201051344000867","219011344069620",28.65,27.30,0,330.93,369.10,37.5,34.3,0.292,773237.7,773237.7,15012,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762634,2256947.00
07/22/2017 18:30,2,1.250,ACTIVE,213.74,345.96,60.023,1500762604,"201051344001093","219011344069620",28.51,26.00,0,331.53,369.70,36.1,32.9,0.278,777325.1,777325.1,15006,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762635,2256948.00
07/22/2017 18:30,2,1.260,ACTIVE,213.29,345.36,59.954,1500762604,"201051344000900","219011344069620",28.90,27.50,0,331.23,368.80,36.9,33.7,0.301,794952.1,794952.1,15014,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762636,2256949.00
07/22/2017 18:30,2,1.260,ACTIVE,213.51,345.36,59.986,1500762604,"201051344000648","219011344069620",28.71,26.50,0,332.73,369.40,36.7,33.5,0.301,782232.8,782232.8,14984,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762637,2256950.00
07/22/2017 18:30,2,1.268,ACTIVE,213.51,345.36,59.986,1500762604,"201051344000569","219011344069620",29.06,27.30,0,331.83,369.10,37.3,34.1,0.305,796846.6,796846.6,14960,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762638,2256951.00
07/22/2017 18:30,2,1.279,ACTIVE,213.74,345.36,59.986,1500762604,"201051344000983","219011344069620",29.12,27.50,0,332.43,369.40,37.8,34.5,0.309,787543.8,787543.8,14987,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762639,2256952.00
07/22/2017 18:30,2,1.275,ACTIVE,213.51,345.36,59.991,1500762604,"201051344001158","219011344069620",28.73,25.80,0,332.13,369.70,37.2,33.9,0.301,772015.4,772015.4,14987,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762640,2256953.00
07/22/2017 18:30,2,1.250,ACTIVE,213.96,346.86,59.986,1500762604,"201051344000576","219011344069620",28.73,27.00,0,332.73,369.40,36.4,33.2,0.301,786513.8,786513.8,14996,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762641,2256954.00
