ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 18:30,2,1.203,ACTIVE,212.38,342.05,59.981,1500762604,"274151322000087","219011344069620",27.83,38.20,0,332.13,360.08,33.9,30.8,0.217,974272.0,974272.0,15087,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500762642,2256955.00
07/22/2017 18:45,2,1.260,ACTIVE,213.96,346.56,59.975,1500763504,"201051344000645","219011344069620",28.53,27.00,0,332.13,373.61,36.4,33.2,0.296,785473.8,785473.8,14970,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763505,2256956.00
07/22/2017 18:45,2,1.193,ACTIVE,212.83,342.95,59.975,1500763504,"274151322000085","219011344069620",27.91,29.80,0,332.73,362.79,33.7,30.6,0.225,994906.7,994906.7,14883,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763506,2256957.00
07/22/2017 18:45,2,1.297,ACTIVE,214.19,348.06,59.970,1500763504,"201051344000633","219011344069620",28.53,25.30,0,331.53,375.11,37.5,34.3,0.305,772446.3,772446.3,15022,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763506,2256958.00
07/22/2017 18:45,2,1.283,ACTIVE,213.96,346.86,59.975,1500763504,"201051344000469","219011344069620",28.88,24.30,0,330.33,374.21,37.5,34.3,0.318,776089.4,776089.4,14995,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763507,2256959.00
07/22/2017 18:45,2,1.281,ACTIVE,213.29,345.66,59.970,1500763504,"201051344000646","219011344069620",29.00,24.30,0,330.33,373.91,37.6,34.4,0.305,770836.3,770836.3,14979,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763508,2256960.00
07/22/2017 18:45,2,1.252,ACTIVE,212.38,348.36,59.965,1500763504,"274151322000052","219011344069620",28.53,28.50,0,332.13,363.39,36.2,33.0,0.256,1035383.1,1035383.1,14881,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763509,2256961.00
07/22/2017 18:45,2,1.346,ACTIVE,213.96,346.26,59.970,1500763504,"201051344000585","219011344069620",29.00,25.30,0,331.83,376.62,39.5,36.2,0.314,784226.3,784226.3,14978,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763510,2256962.00
07/22/2017 18:45,2,1.258,ACTIVE,213.29,344.45,59.965,1500763504,"201051344001230","219011344069620",29.04,23.50,0,330.03,372.11,37.0,33.8,0.296,775337.9,775337.9,15009,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763511,2256963.00
07/22/2017 18:45,2,1.270,ACTIVE,213.74,345.96,59.996,1500763504,"201051344000582","219011344069620",28.53,26.50,0,332.13,375.11,36.7,33.5,0.296,764508.2,764508.2,14973,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763512,2256964.00
07/22/2017 18:45,2,1.275,ACTIVE,213.29,345.06,60.002,1500763504,"201051344000955","219011344069620",29.16,25.50,0,330.03,372.71,37.7,34.5,0.305,784396.5,784396.5,14990,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763513,2256965.00
07/22/2017 18:45,2,0.801,ACTIVE,212.61,415.39,59.965,1500763504,"274151322000094","219011344069620",39.00,30.50,0,330.63,442.14,31.7,28.7,0.212,853981.6,853981.6,15241,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763514,2256966.00
07/22/2017 18:45,2,1.293,ACTIVE,213.74,345.66,59.970,1500763504,"201051344000579","219011344069620",29.28,24.30,0,331.53,375.11,38.4,35.1,0.301,794351.7,794351.7,14981,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763515,2256967.00
07/22/2017 18:45,2,1.303,ACTIVE,213.29,344.76,60.007,1500763504,"201051344000890","219011344069620",28.55,24.50,0,330.63,373.61,37.7,34.5,0.296,778433.1,778433.1,14990,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763515,2256968.00
07/22/2017 18:45,2,1.256,ACTIVE,213.74,345.36,59.970,1500763504,"201051344000438","219011344069620",29.22,25.30,0,332.43,374.81,37.2,34.0,0.301,780861.2,780861.2,14976,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763516,2256969.00
07/22/2017 18:45,2,1.285,ACTIVE,213.74,342.35,59.949,1500763504,"201051344000417","219011344069620",18.85,24.00,0,331.23,360.99,24.6,21.8,0.190,702449.5,702449.5,15012,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763517,2256970.00
07/22/2017 18:45,2,1.238,ACTIVE,212.61,340.55,59.965,1500763504,"274151322000083","219011344069620",28.21,29.00,0,329.43,364.59,35.4,32.2,0.247,1024941.0,1024941.0,14893,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763518,2256971.00
07/22/2017 18:45,2,1.295,ACTIVE,213.29,341.15,59.959,1500763504,"274151322000076","219011344069620",29.06,29.30,0,333.33,366.70,38.2,34.9,0.261,1093932.5,1093932.5,14892,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763519,2256972.00
07/22/2017 18:45,2,1.283,ACTIVE,213.51,345.36,60.023,1500763504,"201051344000868","219011344069620",28.59,25.30,0,331.23,373.01,37.1,33.9,0.292,774471.8,774471.8,14997,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763520,2256973.00
07/22/2017 18:45,2,1.289,ACTIVE,212.83,345.66,59.965,1500763504,"274151322000095","219011344069620",28.77,29.30,0,332.43,366.10,37.6,34.4,0.252,1083396.6,1083396.6,14906,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763521,2256974.00
07/22/2017 18:45,2,1.291,ACTIVE,213.74,344.15,59.965,1500763504,"201051344000988","219011344069620",18.55,24.30,0,330.93,362.79,24.3,21.5,0.199,675039.3,675039.3,14981,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763522,2256975.00
07/22/2017 18:45,2,1.285,ACTIVE,213.51,344.76,59.970,1500763504,"201051344001025","219011344069620",28.94,25.30,0,332.13,375.41,37.7,34.5,0.296,781354.8,781354.8,14980,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763523,2256976.00
07/22/2017 18:45,2,1.268,ACTIVE,213.74,344.76,59.938,1500763504,"201051344000458","219011344069620",28.65,26.50,0,331.53,373.91,36.8,33.6,0.309,785804.5,785804.5,14968,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763524,2256977.00
07/22/2017 18:45,2,1.264,ACTIVE,214.19,347.16,59.970,1500763504,"201051344000853","219011344069620",28.86,25.30,0,332.73,375.41,36.9,33.7,0.301,786971.3,786971.3,14987,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763525,2256978.00
07/22/2017 18:45,2,1.229,ACTIVE,213.74,345.66,59.970,1500763504,"201051344000685","219011344069620",29.12,24.50,0,330.93,374.21,36.2,33.1,0.309,780696.1,780696.1,15008,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763526,2256979.00
07/22/2017 18:45,2,1.244,ACTIVE,213.74,345.96,59.959,1500763504,"201051344000917","219011344069620",28.88,26.50,0,330.63,374.81,36.5,33.3,0.296,777356.9,777356.9,14999,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763526,2256980.00
07/22/2017 18:45,2,1.246,ACTIVE,213.74,345.36,59.970,1500763504,"201051344001145","219011344069620",29.12,24.00,0,331.53,374.51,36.8,33.6,0.287,785379.0,785379.0,14991,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763527,2256981.00
07/22/2017 18:45,2,1.246,ACTIVE,213.96,345.96,59.944,1500763504,"201051344000651","219011344069620",29.12,26.80,0,330.33,374.81,36.8,33.6,0.296,774239.1,774239.1,14987,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763528,2256982.00
07/22/2017 18:45,2,1.189,ACTIVE,212.16,346.26,59.970,1500763504,"274151322000088","219011344069620",27.83,29.00,0,330.93,362.19,33.5,30.4,0.221,983302.3,983302.3,14886,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763529,2256983.00
07/22/2017 18:45,2,0.832,ACTIVE,213.29,409.68,59.970,1500763504,"274151322000068","219011344069620",38.47,30.80,0,330.93,442.74,32.4,29.3,0.208,854695.1,854695.1,15254,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763530,2256984.00
07/22/2017 18:45,2,1.297,ACTIVE,213.51,345.06,59.975,1500763504,"201051344001135","219011344069620",28.65,26.00,0,330.93,373.31,37.6,34.4,0.301,769752.2,769752.2,14962,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763531,2256985.00
07/22/2017 18:45,2,1.285,ACTIVE,213.29,345.36,59.975,1500763504,"201051344000594","219011344069620",28.92,24.80,0,329.73,373.01,37.6,34.4,0.292,789085.5,789085.5,14980,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763532,2256986.00
07/22/2017 18:45,2,1.277,ACTIVE,213.74,345.06,59.975,1500763504,"201051344001203","219011344069620",28.59,25.80,0,332.13,375.11,37.0,33.8,0.301,779468.1,779468.1,15011,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763533,2256987.00
07/22/2017 18:45,2,1.209,ACTIVE,212.61,344.45,59.996,1500763504,"274151322000054","219011344069620",27.73,29.50,0,332.13,363.69,34.0,30.9,0.230,999698.4,999698.4,14869,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763534,2256988.00
07/22/2017 18:45,2,1.246,ACTIVE,213.74,344.76,59.991,1500763504,"201051344000867","219011344069620",29.38,26.00,0,330.93,373.31,37.1,33.9,0.296,773246.6,773246.6,15013,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763535,2256989.00
07/22/2017 18:45,2,1.250,ACTIVE,213.74,345.66,59.981,1500763504,"201051344001093","219011344069620",28.65,25.00,0,331.83,373.31,36.3,33.1,0.287,777333.7,777333.7,15007,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763535,2256990.00
07/22/2017 18:45,2,1.252,ACTIVE,213.51,346.56,59.981,1500763504,"201051344000900","219011344069620",28.88,26.00,0,330.93,373.61,36.7,33.5,0.296,794960.8,794960.8,15015,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763536,2256991.00
07/22/2017 18:45,2,1.234,ACTIVE,213.96,345.36,59.975,1500763504,"201051344000648","219011344069620",28.98,25.30,0,331.83,373.91,36.3,33.1,0.296,782241.5,782241.5,14985,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763537,2256992.00
07/22/2017 18:45,2,1.287,ACTIVE,213.74,345.66,59.996,1500763504,"201051344000569","219011344069620",28.41,25.80,0,329.43,374.21,37.0,33.8,0.301,796855.4,796855.4,14961,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763538,2256993.00
07/22/2017 18:45,2,1.275,ACTIVE,213.74,345.36,59.986,1500763504,"201051344000983","219011344069620",29.04,25.80,0,330.63,374.21,37.5,34.3,0.309,787552.7,787552.7,14988,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763539,2256994.00
07/22/2017 18:45,2,1.273,ACTIVE,213.74,345.96,59.986,1500763504,"201051344001158","219011344069620",28.63,24.50,0,331.23,373.61,37.0,33.8,0.305,772024.2,772024.2,14988,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763540,2256995.00
07/22/2017 18:45,2,1.258,ACTIVE,214.19,347.16,59.986,1500763504,"201051344000576","219011344069620",28.29,26.00,0,332.43,374.21,36.0,32.9,0.292,786522.4,786522.4,14997,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763541,2256996.00
07/22/2017 18:45,2,1.211,ACTIVE,212.61,347.16,59.981,1500763504,"274151322000087","219011344069620",27.79,35.80,0,332.13,362.49,34.1,31.0,0.212,974280.1,974280.1,15088,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500763542,2256997.00
07/22/2017 19:00,2,1.303,ACTIVE,214.41,346.86,59.944,1500764403,"201051344000645","219011344069620",28.55,26.30,0,332.43,368.20,37.7,34.5,0.309,785482.6,785482.6,14971,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764404,2256998.00
07/22/2017 19:00,2,1.246,ACTIVE,212.83,339.95,59.959,1500764403,"274151322000085","219011344069620",27.63,29.30,0,332.73,359.18,34.9,31.7,0.230,994914.8,994914.8,14884,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764405,2256999.00
07/22/2017 19:00,2,1.311,ACTIVE,214.41,348.36,59.922,1500764403,"201051344000633","219011344069620",29.14,24.50,0,332.73,370.00,38.7,35.4,0.323,772455.2,772455.2,15023,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764406,2257000.00
07/22/2017 19:00,2,1.342,ACTIVE,214.41,347.16,59.949,1500764403,"201051344000469","219011344069620",28.55,24.00,0,331.83,368.80,38.9,35.6,0.327,776098.3,776098.3,14996,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764406,2257001.00
07/22/2017 19:00,2,1.338,ACTIVE,213.29,346.26,59.949,1500764403,"201051344000646","219011344069620",28.80,24.00,0,330.63,368.20,39.1,35.8,0.323,770845.4,770845.4,14980,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764407,2257002.00
07/22/2017 19:00,2,1.301,ACTIVE,212.38,345.66,59.933,1500764403,"274151322000052","219011344069620",28.49,28.00,0,332.13,359.78,37.5,34.2,0.239,1035391.7,1035391.7,14882,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764408,2257003.00
07/22/2017 19:00,2,1.426,ACTIVE,214.19,347.76,59.954,1500764403,"201051344000585","219011344069620",28.96,24.80,0,331.53,370.60,41.9,38.5,0.336,784235.8,784235.8,14979,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764409,2257004.00
07/22/2017 19:00,2,1.342,ACTIVE,213.51,345.36,59.986,1500764403,"201051344001230","219011344069620",28.94,23.30,0,329.73,367.00,39.4,36.1,0.314,775346.8,775346.8,15010,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764410,2257005.00
07/22/2017 19:00,2,1.367,ACTIVE,214.19,347.46,59.949,1500764403,"201051344000582","219011344069620",28.65,25.50,0,330.93,369.70,39.6,36.3,0.327,764517.0,764517.0,14974,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764411,2257006.00
07/22/2017 19:00,2,1.367,ACTIVE,213.51,345.96,59.944,1500764403,"201051344000955","219011344069620",29.00,25.00,0,330.63,367.00,40.2,36.9,0.331,784405.5,784405.5,14991,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764412,2257007.00
07/22/2017 19:00,2,0.850,ACTIVE,212.83,418.39,59.954,1500764403,"274151322000094","219011344069620",39.02,29.80,0,331.23,434.63,33.7,30.6,0.230,853989.1,853989.1,15242,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764413,2257008.00
07/22/2017 19:00,2,1.402,ACTIVE,214.19,347.46,59.954,1500764403,"201051344000579","219011344069620",29.28,24.00,0,332.13,369.40,41.6,38.3,0.331,794361.0,794361.0,14982,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764414,2257009.00
07/22/2017 19:00,2,1.402,ACTIVE,213.51,346.26,59.949,1500764403,"201051344000890","219011344069620",28.86,24.30,0,331.23,368.20,41.0,37.7,0.323,778442.2,778442.2,14991,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764415,2257010.00
07/22/2017 19:00,2,1.373,ACTIVE,213.96,346.56,59.954,1500764403,"201051344000438","219011344069620",29.08,24.50,0,331.53,368.80,40.4,37.1,0.323,780870.2,780870.2,14977,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764415,2257011.00
07/22/2017 19:00,2,1.389,ACTIVE,213.74,342.35,59.970,1500764403,"201051344000417","219011344069620",18.85,23.50,0,331.23,357.68,26.5,23.7,0.208,702455.2,702455.2,15013,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764417,2257012.00
07/22/2017 19:00,2,1.328,ACTIVE,212.83,345.36,59.959,1500764403,"274151322000083","219011344069620",28.57,28.00,0,331.83,360.99,38.4,35.2,0.265,1024949.5,1024949.5,14894,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764417,2257013.00
07/22/2017 19:00,2,1.391,ACTIVE,213.06,349.86,59.944,1500764403,"274151322000076","219011344069620",29.04,28.30,0,333.93,362.49,40.9,37.6,0.287,1093941.8,1093941.8,14893,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764418,2257014.00
07/22/2017 19:00,2,1.348,ACTIVE,213.74,345.96,59.959,1500764403,"201051344000868","219011344069620",28.55,24.50,0,330.93,368.50,39.0,35.7,0.305,774480.8,774480.8,14998,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764420,2257015.00
07/22/2017 19:00,2,1.346,ACTIVE,212.83,340.85,59.949,1500764403,"274151322000095","219011344069620",29.08,28.30,0,332.73,362.49,39.6,36.3,0.261,1083405.8,1083405.8,14907,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764421,2257016.00
07/22/2017 19:00,2,1.340,ACTIVE,213.96,344.76,59.965,1500764403,"201051344000988","219011344069620",18.59,24.00,0,331.53,359.78,25.2,22.4,0.203,675045.0,675045.0,14982,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764422,2257017.00
07/22/2017 19:00,2,1.342,ACTIVE,213.74,345.66,59.970,1500764403,"201051344001025","219011344069620",28.90,24.50,0,331.23,369.40,39.3,36.0,0.305,781363.9,781363.9,14981,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764423,2257018.00
07/22/2017 19:00,2,1.305,ACTIVE,214.19,346.56,59.959,1500764403,"201051344000458","219011344069620",28.86,26.00,0,331.23,369.10,38.2,34.9,0.318,785813.4,785813.4,14969,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764424,2257019.00
07/22/2017 19:00,2,1.309,ACTIVE,214.64,347.46,59.965,1500764403,"201051344000853","219011344069620",28.84,25.00,0,333.63,370.30,38.3,35.0,0.314,786980.3,786980.3,14988,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764425,2257020.00
07/22/2017 19:00,2,1.289,ACTIVE,213.74,346.56,59.991,1500764403,"201051344000685","219011344069620",28.82,24.00,0,331.23,368.50,37.6,34.4,0.323,780704.9,780704.9,15009,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764426,2257021.00
07/22/2017 19:00,2,1.287,ACTIVE,213.74,346.56,59.912,1500764403,"201051344000917","219011344069620",28.80,25.80,0,330.63,369.40,37.6,34.4,0.305,777365.8,777365.8,15000,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764427,2257022.00
07/22/2017 19:00,2,1.311,ACTIVE,213.74,345.66,59.912,1500764403,"201051344001145","219011344069620",28.61,23.50,0,332.43,370.00,38.0,34.8,0.301,785387.9,785387.9,14992,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764427,2257023.00
07/22/2017 19:00,2,1.299,ACTIVE,213.96,345.96,59.965,1500764403,"201051344000651","219011344069620",28.88,26.00,0,332.43,369.70,38.0,34.8,0.305,774248.0,774248.0,14988,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764428,2257024.00
07/22/2017 19:00,2,1.227,ACTIVE,212.16,344.15,59.965,1500764403,"274151322000088","219011344069620",27.73,28.30,0,332.13,358.58,34.5,31.3,0.230,983310.4,983310.4,14887,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764429,2257025.00
07/22/2017 19:00,2,0.859,ACTIVE,213.51,403.67,59.965,1500764403,"274151322000068","219011344069620",37.77,30.00,0,331.23,439.74,32.9,29.8,0.217,854702.8,854702.8,15255,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764430,2257026.00
07/22/2017 19:00,2,1.328,ACTIVE,213.51,344.76,60.007,1500764403,"201051344001135","219011344069620",28.75,25.30,0,330.63,368.20,38.7,35.5,0.305,769761.3,769761.3,14963,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764431,2257027.00
07/22/2017 19:00,2,1.309,ACTIVE,213.74,345.96,59.959,1500764403,"201051344000594","219011344069620",29.04,24.30,0,329.73,367.90,38.5,35.2,0.301,789094.6,789094.6,14981,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764432,2257028.00
07/22/2017 19:00,2,1.297,ACTIVE,213.96,345.36,59.965,1500764403,"201051344001203","219011344069620",28.86,25.00,0,332.13,370.00,38.0,34.7,0.309,779477.1,779477.1,15012,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764433,2257029.00
07/22/2017 19:00,2,1.234,ACTIVE,212.38,346.26,59.970,1500764403,"274151322000054","219011344069620",27.83,28.80,0,332.43,360.08,34.8,31.6,0.234,999706.7,999706.7,14870,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764434,2257030.00
07/22/2017 19:00,2,1.303,ACTIVE,213.96,345.66,59.907,1500764403,"201051344000867","219011344069620",28.82,25.50,0,331.53,368.20,38.1,34.8,0.301,773255.7,773255.7,15014,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764435,2257031.00
07/22/2017 19:00,2,1.264,ACTIVE,213.96,345.96,59.912,1500764403,"201051344001093","219011344069620",28.90,24.80,0,331.23,367.90,37.0,33.8,0.287,777342.5,777342.5,15008,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764435,2257032.00
07/22/2017 19:00,2,1.270,ACTIVE,213.96,346.26,59.933,1500764403,"201051344000900","219011344069620",28.98,25.50,0,331.53,368.20,37.3,34.1,0.301,794969.7,794969.7,15016,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764436,2257033.00
07/22/2017 19:00,2,1.277,ACTIVE,214.41,346.56,60.007,1500764403,"201051344000648","219011344069620",28.59,24.80,0,332.43,368.20,37.0,33.8,0.301,782250.3,782250.3,14986,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764437,2257034.00
07/22/2017 19:00,2,1.293,ACTIVE,214.19,346.56,59.970,1500764403,"201051344000569","219011344069620",28.78,25.30,0,332.43,368.80,37.8,34.5,0.305,796864.4,796864.4,14962,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764438,2257035.00
07/22/2017 19:00,2,1.311,ACTIVE,214.19,346.26,59.996,1500764403,"201051344000983","219011344069620",28.88,25.50,0,331.83,369.10,38.4,35.1,0.314,787561.8,787561.8,14989,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764439,2257036.00
07/22/2017 19:00,2,1.291,ACTIVE,214.19,346.26,59.965,1500764403,"201051344001158","219011344069620",28.80,24.30,0,331.53,369.10,37.7,34.4,0.309,772033.2,772033.2,14989,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764440,2257037.00
07/22/2017 19:00,2,1.262,ACTIVE,214.41,347.16,59.938,1500764403,"201051344000576","219011344069620",28.73,25.30,0,332.73,369.10,36.8,33.5,0.296,786531.2,786531.2,14998,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764441,2257038.00
07/22/2017 19:00,2,1.217,ACTIVE,212.61,347.46,59.954,1500764403,"274151322000087","219011344069620",28.07,35.20,0,331.83,359.18,34.6,31.5,0.217,974288.3,974288.3,15089,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500764442,2257039.00
07/22/2017 19:15,2,1.268,ACTIVE,214.41,346.86,59.996,1500765303,"201051344000645","219011344069620",28.51,25.80,0,332.13,365.80,36.6,33.4,0.296,785490.0,785490.0,14972,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765304,2257040.00
07/22/2017 19:15,2,1.094,ACTIVE,213.06,342.65,59.991,1500765303,"274151322000085","219011344069620",28.27,28.30,0,333.33,356.48,31.3,28.3,0.203,994921.5,994921.5,14885,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765305,2257041.00
07/22/2017 19:15,2,1.281,ACTIVE,214.19,347.46,59.996,1500765303,"201051344000633","219011344069620",29.18,24.00,0,332.13,367.60,37.9,34.7,0.305,772462.9,772462.9,15024,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765306,2257042.00
07/22/2017 19:15,2,1.283,ACTIVE,213.96,346.26,59.959,1500765303,"201051344000469","219011344069620",28.51,23.50,0,331.53,366.70,37.1,33.9,0.309,776106.0,776106.0,14997,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765307,2257043.00
07/22/2017 19:15,2,1.311,ACTIVE,213.51,345.96,60.002,1500765303,"201051344000646","219011344069620",29.02,23.50,0,331.53,366.70,38.5,35.3,0.309,770853.1,770853.1,14981,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765308,2257044.00
07/22/2017 19:15,2,1.275,ACTIVE,212.61,342.05,60.028,1500765303,"274151322000052","219011344069620",28.96,27.30,0,332.43,359.18,37.4,34.2,0.261,1035399.0,1035399.0,14883,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765309,2257045.00
07/22/2017 19:15,2,1.412,ACTIVE,214.19,347.16,60.002,1500765303,"201051344000585","219011344069620",28.94,24.30,0,332.13,368.20,41.4,38.1,0.331,784243.9,784243.9,14980,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765310,2257046.00
07/22/2017 19:15,2,1.260,ACTIVE,213.74,344.15,60.002,1500765303,"201051344001230","219011344069620",28.61,23.00,0,330.93,364.89,36.5,33.3,0.287,775354.2,775354.2,15011,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765311,2257047.00
07/22/2017 19:15,2,1.230,ACTIVE,214.41,346.56,60.028,1500765303,"201051344000582","219011344069620",28.94,24.80,0,332.43,367.00,36.1,32.9,0.283,764524.5,764524.5,14975,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765312,2257048.00
07/22/2017 19:15,2,1.203,ACTIVE,213.51,344.15,59.949,1500765303,"201051344000955","219011344069620",28.92,24.50,0,330.03,364.59,35.2,32.1,0.278,784413.2,784413.2,14992,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765313,2257049.00
07/22/2017 19:15,2,0.754,ACTIVE,212.61,412.68,60.002,1500765303,"274151322000094","219011344069620",38.74,29.30,0,330.93,435.83,29.6,26.6,0.199,853995.4,853995.4,15243,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765313,2257050.00
07/22/2017 19:15,2,1.152,ACTIVE,213.74,344.76,59.965,1500765303,"201051344000579","219011344069620",29.04,23.50,0,332.73,367.00,34.0,30.8,0.265,794368.9,794368.9,14983,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765314,2257051.00
07/22/2017 19:15,2,1.137,ACTIVE,213.51,343.55,60.007,1500765303,"201051344000890","219011344069620",28.88,23.80,0,330.93,366.10,33.3,30.2,0.256,778450.0,778450.0,14992,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765315,2257052.00
07/22/2017 19:15,2,1.088,ACTIVE,213.74,344.76,59.996,1500765303,"201051344000438","219011344069620",29.52,24.00,0,331.53,366.70,32.5,29.5,0.261,780877.8,780877.8,14978,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765316,2257053.00
07/22/2017 19:15,2,1.135,ACTIVE,213.74,341.15,60.002,1500765303,"201051344000417","219011344069620",18.65,23.50,0,331.53,356.48,21.5,18.8,0.159,702460.1,702460.1,15014,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765317,2257054.00
07/22/2017 19:15,2,1.072,ACTIVE,212.61,340.25,60.002,1500765303,"274151322000083","219011344069620",28.45,27.30,0,332.43,359.78,30.9,27.9,0.212,1024956.8,1024956.8,14895,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765318,2257055.00
07/22/2017 19:15,2,1.119,ACTIVE,213.29,345.66,59.996,1500765303,"274151322000076","219011344069620",29.08,27.50,0,333.03,360.99,33.0,29.9,0.225,1093949.6,1093949.6,14894,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765319,2257056.00
07/22/2017 19:15,2,1.123,ACTIVE,213.29,343.85,60.002,1500765303,"201051344000868","219011344069620",28.49,24.30,0,331.53,365.49,32.5,29.4,0.252,774488.5,774488.5,14999,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765320,2257057.00
07/22/2017 19:15,2,1.119,ACTIVE,212.61,340.25,60.007,1500765303,"274151322000095","219011344069620",28.84,27.50,0,331.83,360.99,32.7,29.7,0.212,1083413.5,1083413.5,14908,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765321,2257058.00
07/22/2017 19:15,2,1.115,ACTIVE,213.51,342.65,60.002,1500765303,"201051344000988","219011344069620",18.61,23.80,0,332.43,358.28,21.0,18.4,0.172,675049.9,675049.9,14983,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765322,2257059.00
07/22/2017 19:15,2,1.121,ACTIVE,213.74,343.55,59.965,1500765303,"201051344001025","219011344069620",29.02,24.30,0,331.53,367.30,33.0,29.9,0.256,781371.7,781371.7,14982,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765322,2257060.00
07/22/2017 19:15,2,1.098,ACTIVE,213.74,343.85,60.002,1500765303,"201051344000458","219011344069620",28.49,25.50,0,332.43,366.40,31.7,28.7,0.261,785821.0,785821.0,14970,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765323,2257061.00
07/22/2017 19:15,2,1.082,ACTIVE,214.19,345.66,60.002,1500765303,"201051344000853","219011344069620",28.98,24.80,0,334.24,367.90,31.8,28.8,0.252,786987.9,786987.9,14989,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765324,2257062.00
07/22/2017 19:15,2,1.055,ACTIVE,213.96,345.06,59.959,1500765303,"201051344000685","219011344069620",29.08,23.80,0,330.93,366.70,31.1,28.1,0.265,780712.4,780712.4,15010,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765325,2257063.00
07/22/2017 19:15,2,1.066,ACTIVE,213.74,344.15,60.007,1500765303,"201051344000917","219011344069620",28.88,25.30,0,331.53,367.00,31.2,28.2,0.252,777373.3,777373.3,15001,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765326,2257064.00
07/22/2017 19:15,2,1.074,ACTIVE,213.74,344.15,59.981,1500765303,"201051344001145","219011344069620",28.86,23.00,0,331.83,367.60,31.4,28.4,0.243,785395.5,785395.5,14993,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765327,2257065.00
07/22/2017 19:15,2,1.080,ACTIVE,213.96,344.76,60.034,1500765303,"201051344000651","219011344069620",28.75,25.30,0,331.83,367.30,31.4,28.4,0.252,774255.6,774255.6,14989,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765328,2257066.00
07/22/2017 19:15,2,1.004,ACTIVE,212.38,339.65,60.007,1500765303,"274151322000088","219011344069620",27.77,27.50,0,331.83,357.68,28.2,25.3,0.177,983317.1,983317.1,14888,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765329,2257067.00
07/22/2017 19:15,2,0.693,ACTIVE,213.06,411.78,59.996,1500765303,"274151322000068","219011344069620",38.70,29.30,0,331.23,433.72,27.4,24.6,0.168,854709.3,854709.3,15256,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765330,2257068.00
07/22/2017 19:15,2,1.121,ACTIVE,213.51,343.55,60.012,1500765303,"201051344001135","219011344069620",28.47,24.50,0,331.23,365.80,32.4,29.3,0.247,769769.1,769769.1,14964,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765331,2257069.00
07/22/2017 19:15,2,1.113,ACTIVE,213.29,343.55,60.012,1500765303,"201051344000594","219011344069620",28.39,23.80,0,330.03,365.80,32.0,29.0,0.247,789102.3,789102.3,14982,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765331,2257070.00
07/22/2017 19:15,2,1.074,ACTIVE,213.96,343.55,60.012,1500765303,"201051344001203","219011344069620",28.98,24.50,0,332.73,367.60,31.6,28.6,0.247,779484.7,779484.7,15013,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765332,2257071.00
07/22/2017 19:15,2,1.027,ACTIVE,212.38,341.75,60.002,1500765303,"274151322000054","219011344069620",27.75,28.00,0,331.53,358.58,28.9,26.0,0.190,999713.6,999713.6,14871,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765333,2257072.00
07/22/2017 19:15,2,1.092,ACTIVE,213.74,342.95,60.028,1500765303,"201051344000867","219011344069620",28.86,24.80,0,331.53,365.80,31.9,28.9,0.243,773263.3,773263.3,15015,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765334,2257073.00
07/22/2017 19:15,2,1.057,ACTIVE,213.74,343.85,60.002,1500765303,"201051344001093","219011344069620",28.75,24.30,0,331.23,365.49,30.8,27.8,0.234,777349.9,777349.9,15009,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765335,2257074.00
07/22/2017 19:15,2,1.076,ACTIVE,213.51,344.15,60.002,1500765303,"201051344000900","219011344069620",28.61,25.00,0,330.93,366.40,31.2,28.2,0.247,794977.2,794977.2,15017,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765336,2257075.00
07/22/2017 19:15,2,1.092,ACTIVE,213.96,343.55,60.012,1500765303,"201051344000648","219011344069620",28.09,24.30,0,332.43,366.10,31.1,28.1,0.247,782257.7,782257.7,14987,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765337,2257076.00
07/22/2017 19:15,2,1.107,ACTIVE,213.74,343.85,60.012,1500765303,"201051344000569","219011344069620",28.35,25.00,0,332.43,366.70,31.8,28.8,0.252,796872.0,796872.0,14963,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765338,2257077.00
07/22/2017 19:15,2,1.109,ACTIVE,213.74,343.55,59.959,1500765303,"201051344000983","219011344069620",28.86,25.00,0,331.83,366.40,32.5,29.4,0.261,787569.6,787569.6,14990,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765339,2257078.00
07/22/2017 19:15,2,1.100,ACTIVE,213.74,344.15,60.034,1500765303,"201051344001158","219011344069620",28.37,23.80,0,332.43,366.40,31.6,28.6,0.252,772040.8,772040.8,14990,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765340,2257079.00
07/22/2017 19:15,2,1.064,ACTIVE,213.96,345.06,60.002,1500765303,"201051344000576","219011344069620",28.69,24.80,0,332.73,366.10,30.9,27.9,0.247,786538.5,786538.5,14999,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765341,2257080.00
07/22/2017 19:15,2,1.033,ACTIVE,212.61,342.65,60.007,1500765303,"274151322000087","219011344069620",27.69,34.00,0,332.13,358.28,29.0,26.1,0.172,974295.2,974295.2,15090,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500765342,2257081.00
07/22/2017 19:30,2,0.918,ACTIVE,214.41,343.25,60.012,1500766203,"201051344000645","219011344069620",28.49,25.00,0,333.03,363.09,26.5,23.7,0.203,785496.0,785496.0,14973,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766204,2257082.00
07/22/2017 19:30,2,0.873,ACTIVE,213.06,342.65,60.007,1500766203,"274151322000085","219011344069620",27.77,27.30,0,330.93,352.87,24.5,21.8,0.159,994926.9,994926.9,14886,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766205,2257083.00
07/22/2017 19:30,2,0.943,ACTIVE,214.19,344.76,60.007,1500766203,"201051344000633","219011344069620",28.63,23.50,0,332.13,364.59,27.4,24.5,0.212,772469.1,772469.1,15025,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766206,2257084.00
07/22/2017 19:30,2,0.924,ACTIVE,214.19,343.55,60.018,1500766203,"201051344000469","219011344069620",28.55,23.00,0,331.23,362.79,26.8,23.9,0.212,776112.1,776112.1,14998,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766207,2257085.00
07/22/2017 19:30,2,0.945,ACTIVE,213.51,342.65,60.012,1500766203,"201051344000646","219011344069620",28.92,23.00,0,330.93,363.39,27.8,24.9,0.212,770859.4,770859.4,14982,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766208,2257086.00
07/22/2017 19:30,2,0.914,ACTIVE,212.83,342.95,60.002,1500766203,"274151322000052","219011344069620",28.77,26.50,0,329.73,356.48,26.6,23.7,0.177,1035404.9,1035404.9,14884,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766209,2257087.00
07/22/2017 19:30,2,1.031,ACTIVE,213.96,344.15,60.012,1500766203,"201051344000585","219011344069620",29.00,23.80,0,332.43,365.19,30.3,27.3,0.230,784250.6,784250.6,14981,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766210,2257088.00
07/22/2017 19:30,2,0.910,ACTIVE,213.51,342.05,60.012,1500766203,"201051344001230","219011344069620",28.69,22.30,0,330.93,360.38,26.4,23.6,0.203,775360.2,775360.2,15012,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766211,2257089.00
07/22/2017 19:30,2,0.932,ACTIVE,214.19,344.15,60.002,1500766203,"201051344000582","219011344069620",28.63,24.00,0,332.73,361.89,27.0,24.2,0.208,764530.6,764530.6,14976,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766211,2257090.00
07/22/2017 19:30,2,0.930,ACTIVE,213.51,342.65,60.002,1500766203,"201051344000955","219011344069620",28.84,23.80,0,331.23,359.78,27.2,24.3,0.208,784419.4,784419.4,14993,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766212,2257091.00
07/22/2017 19:30,2,0.584,ACTIVE,213.29,412.68,60.002,1500766203,"274151322000094","219011344069620",38.88,28.30,0,331.83,430.72,23.1,20.3,0.155,854000.4,854000.4,15244,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766213,2257092.00
07/22/2017 19:30,2,0.973,ACTIVE,214.19,343.25,60.018,1500766203,"201051344000579","219011344069620",28.82,23.30,0,331.83,360.69,28.4,25.5,0.217,794375.4,794375.4,14984,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766214,2257093.00
07/22/2017 19:30,2,0.961,ACTIVE,213.74,342.35,59.954,1500766203,"201051344000890","219011344069620",28.47,23.00,0,329.73,360.38,27.7,24.8,0.203,778456.3,778456.3,14993,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766215,2257094.00
07/22/2017 19:30,2,0.930,ACTIVE,214.19,343.85,60.012,1500766203,"201051344000438","219011344069620",28.88,23.50,0,332.13,360.38,27.2,24.3,0.208,780884.0,780884.0,14979,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766216,2257095.00
07/22/2017 19:30,2,0.961,ACTIVE,213.96,340.55,60.007,1500766203,"201051344000417","219011344069620",18.75,23.00,0,330.63,352.57,18.3,15.7,0.133,702464.1,702464.1,15015,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766217,2257096.00
07/22/2017 19:30,2,0.939,ACTIVE,212.83,345.36,60.012,1500766203,"274151322000083","219011344069620",28.53,26.30,0,330.63,354.97,27.1,24.2,0.172,1024962.6,1024962.6,14896,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766218,2257097.00
