ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 19:30,2,0.969,ACTIVE,213.51,343.85,60.018,1500766203,"274151322000076","219011344069620",28.55,26.80,0,331.53,356.18,28.0,25.1,0.190,1093955.8,1093955.8,14895,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766219,2257098.00
07/22/2017 19:30,2,0.943,ACTIVE,213.74,342.95,60.023,1500766203,"201051344000868","219011344069620",28.49,23.50,0,331.23,360.08,27.3,24.4,0.208,774494.7,774494.7,15000,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766220,2257099.00
07/22/2017 19:30,2,0.977,ACTIVE,213.06,340.25,60.012,1500766203,"274151322000095","219011344069620",28.80,26.50,0,330.33,355.58,28.6,25.6,0.190,1083419.7,1083419.7,14909,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766221,2257100.00
07/22/2017 19:30,2,0.924,ACTIVE,213.96,342.35,60.012,1500766203,"201051344000988","219011344069620",18.85,23.30,0,331.53,354.37,17.6,15.1,0.133,675053.7,675053.7,14984,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766222,2257101.00
07/22/2017 19:30,2,0.961,ACTIVE,213.74,342.05,60.012,1500766203,"201051344001025","219011344069620",28.86,23.50,0,331.53,360.99,28.1,25.2,0.217,781378.1,781378.1,14983,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766222,2257102.00
07/22/2017 19:30,2,0.939,ACTIVE,213.96,342.95,60.018,1500766203,"201051344000458","219011344069620",28.49,25.00,0,330.93,360.38,27.1,24.3,0.217,785827.1,785827.1,14971,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766223,2257103.00
07/22/2017 19:30,2,0.934,ACTIVE,214.41,344.76,60.018,1500766203,"201051344000853","219011344069620",28.69,24.30,0,333.33,361.59,27.1,24.2,0.212,786994.1,786994.1,14990,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766224,2257104.00
07/22/2017 19:30,2,0.922,ACTIVE,214.19,343.85,60.018,1500766203,"201051344000685","219011344069620",28.33,23.00,0,332.13,360.38,26.4,23.6,0.212,780718.3,780718.3,15011,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766225,2257105.00
07/22/2017 19:30,2,0.938,ACTIVE,213.96,343.85,60.018,1500766203,"201051344000917","219011344069620",28.35,24.80,0,331.23,360.38,26.9,24.1,0.199,777379.3,777379.3,15002,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766226,2257106.00
07/22/2017 19:30,2,0.916,ACTIVE,213.96,342.65,59.975,1500766203,"201051344001145","219011344069620",28.86,22.50,0,332.43,360.69,26.8,24.0,0.203,785401.6,785401.6,14994,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766227,2257107.00
07/22/2017 19:30,2,0.918,ACTIVE,213.96,343.55,59.965,1500766203,"201051344000651","219011344069620",28.75,24.50,0,332.43,360.69,26.8,23.9,0.203,774261.7,774261.7,14990,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766228,2257108.00
07/22/2017 19:30,2,0.836,ACTIVE,212.83,341.15,60.007,1500766203,"274151322000088","219011344069620",27.97,26.50,0,329.73,353.17,23.7,20.9,0.146,983322.5,983322.5,14889,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766229,2257109.00
07/22/2017 19:30,2,0.600,ACTIVE,213.51,407.27,60.007,1500766203,"274151322000068","219011344069620",38.11,28.80,0,332.13,429.52,23.2,20.5,0.146,854714.5,854714.5,15257,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766230,2257110.00
07/22/2017 19:30,2,0.934,ACTIVE,213.51,342.05,60.018,1500766203,"201051344001135","219011344069620",28.96,24.00,0,331.53,360.08,27.4,24.5,0.199,769775.5,769775.5,14965,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766231,2257111.00
07/22/2017 19:30,2,0.924,ACTIVE,213.51,342.35,60.018,1500766203,"201051344000594","219011344069620",28.77,23.30,0,329.43,359.78,26.9,24.1,0.203,789108.6,789108.6,14983,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766232,2257112.00
07/22/2017 19:30,2,0.910,ACTIVE,213.74,342.05,59.954,1500766203,"201051344001203","219011344069620",28.59,23.80,0,332.13,360.99,26.4,23.5,0.203,779490.8,779490.8,15014,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766233,2257113.00
07/22/2017 19:30,2,0.855,ACTIVE,213.06,340.85,60.018,1500766203,"274151322000054","219011344069620",27.83,27.30,0,330.63,354.37,24.1,21.4,0.159,999719.1,999719.1,14872,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766233,2257114.00
07/22/2017 19:30,2,0.924,ACTIVE,214.19,342.65,60.018,1500766203,"201051344000867","219011344069620",28.84,24.30,0,331.53,359.78,27.0,24.1,0.199,773269.5,773269.5,15016,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766234,2257115.00
07/22/2017 19:30,2,0.871,ACTIVE,213.96,342.65,60.018,1500766203,"201051344001093","219011344069620",28.86,23.50,0,331.53,358.88,25.5,22.7,0.190,777355.7,777355.7,15010,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766235,2257116.00
07/22/2017 19:30,2,0.904,ACTIVE,213.74,342.95,60.012,1500766203,"201051344000900","219011344069620",28.57,24.50,0,330.93,360.08,26.2,23.3,0.199,794983.1,794983.1,15018,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766236,2257117.00
07/22/2017 19:30,2,0.900,ACTIVE,214.19,343.25,60.012,1500766203,"201051344000648","219011344069620",28.84,23.50,0,331.83,360.38,26.4,23.5,0.203,782263.7,782263.7,14988,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766237,2257118.00
07/22/2017 19:30,2,0.934,ACTIVE,213.96,343.25,60.018,1500766203,"201051344000569","219011344069620",28.61,24.50,0,331.53,360.08,27.1,24.2,0.212,796878.1,796878.1,14964,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766238,2257119.00
07/22/2017 19:30,2,0.936,ACTIVE,213.96,342.95,59.986,1500766203,"201051344000983","219011344069620",29.10,24.80,0,332.13,360.69,27.6,24.7,0.212,787575.9,787575.9,14991,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766239,2257120.00
07/22/2017 19:30,2,0.924,ACTIVE,213.96,342.35,59.981,1500766203,"201051344001158","219011344069620",28.39,23.30,0,331.23,360.08,26.6,23.8,0.203,772046.8,772046.8,14991,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766240,2257121.00
07/22/2017 19:30,2,0.902,ACTIVE,214.41,343.55,60.018,1500766203,"201051344000576","219011344069620",28.59,24.00,0,332.13,360.69,26.1,23.3,0.203,786544.4,786544.4,15000,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766241,2257122.00
07/22/2017 19:30,2,0.879,ACTIVE,213.29,344.15,60.018,1500766203,"274151322000087","219011344069620",27.79,32.80,0,328.82,353.47,24.8,22.0,0.146,974300.7,974300.7,15091,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500766242,2257123.00
07/22/2017 19:45,2,0.566,ACTIVE,213.96,339.95,59.991,1500767103,"201051344000645","219011344069620",27.93,24.50,0,332.73,356.48,16.1,13.6,0.110,785500.1,785500.1,14974,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767104,2257124.00
07/22/2017 19:45,2,0.502,ACTIVE,213.29,340.25,60.012,1500767103,"274151322000085","219011344069620",27.39,26.50,0,333.63,349.86,13.9,11.5,0.080,994930.6,994930.6,14887,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767105,2257125.00
07/22/2017 19:45,2,0.576,ACTIVE,214.19,341.15,59.996,1500767103,"201051344000633","219011344069620",28.15,23.00,0,332.43,357.68,16.5,14.0,0.119,772473.3,772473.3,15026,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767106,2257126.00
07/22/2017 19:45,2,0.586,ACTIVE,213.51,339.65,59.991,1500767103,"201051344000469","219011344069620",27.57,23.30,0,331.53,355.88,16.4,13.9,0.119,776116.3,776116.3,14999,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767107,2257127.00
07/22/2017 19:45,2,0.578,ACTIVE,213.29,339.04,59.954,1500767103,"201051344000646","219011344069620",28.19,22.80,0,330.33,356.18,16.6,14.1,0.110,770863.7,770863.7,14983,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767108,2257128.00
07/22/2017 19:45,2,0.529,ACTIVE,212.83,337.24,59.986,1500767103,"274151322000052","219011344069620",27.99,25.80,0,333.03,351.07,15.0,12.6,0.088,1035408.9,1035408.9,14885,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767109,2257129.00
07/22/2017 19:45,2,0.613,ACTIVE,213.96,339.95,59.986,1500767103,"201051344000585","219011344069620",28.05,23.30,0,332.13,358.28,17.5,14.9,0.115,784255.3,784255.3,14982,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767110,2257130.00
07/22/2017 19:45,2,0.545,ACTIVE,213.51,338.14,60.023,1500767103,"201051344001230","219011344069620",28.39,22.00,0,330.33,353.77,15.7,13.2,0.097,775364.3,775364.3,15013,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767111,2257131.00
07/22/2017 19:45,2,0.551,ACTIVE,214.19,339.95,59.975,1500767103,"201051344000582","219011344069620",28.21,23.30,0,331.53,356.48,15.8,13.3,0.102,764534.7,764534.7,14977,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767112,2257132.00
07/22/2017 19:45,2,0.594,ACTIVE,213.51,338.74,59.996,1500767103,"201051344000955","219011344069620",28.09,23.30,0,330.33,354.97,16.9,14.4,0.115,784423.7,784423.7,14994,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767113,2257133.00
07/22/2017 19:45,2,0.324,ACTIVE,213.29,400.06,59.986,1500767103,"274151322000094","219011344069620",37.53,27.30,0,334.84,422.60,12.3,10.0,0.071,854003.7,854003.7,15245,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767114,2257134.00
07/22/2017 19:45,2,0.600,ACTIVE,213.51,339.04,59.981,1500767103,"201051344000579","219011344069620",28.67,23.00,0,332.13,355.88,17.4,14.9,0.110,794379.8,794379.8,14985,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767115,2257135.00
07/22/2017 19:45,2,0.580,ACTIVE,213.51,338.44,59.986,1500767103,"201051344000890","219011344069620",28.19,22.50,0,331.23,355.58,16.6,14.1,0.110,778460.6,778460.6,14994,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767116,2257136.00
07/22/2017 19:45,2,0.574,ACTIVE,213.96,339.65,59.991,1500767103,"201051344000438","219011344069620",28.21,23.00,0,332.13,356.48,16.4,14.0,0.106,780888.2,780888.2,14980,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767117,2257137.00
07/22/2017 19:45,2,0.594,ACTIVE,213.96,337.84,60.002,1500767103,"201051344000417","219011344069620",18.23,22.30,0,331.23,350.17,11.0,8.7,0.071,702466.7,702466.7,15016,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767118,2257138.00
07/22/2017 19:45,2,0.521,ACTIVE,213.29,340.85,59.986,1500767103,"274151322000083","219011344069620",27.31,25.80,0,331.23,350.77,14.4,12.0,0.093,1024966.6,1024966.6,14897,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767118,2257139.00
07/22/2017 19:45,2,0.549,ACTIVE,213.74,340.55,59.996,1500767103,"274151322000076","219011344069620",27.85,25.80,0,330.33,351.67,15.5,13.1,0.088,1093959.9,1093959.9,14896,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767119,2257140.00
07/22/2017 19:45,2,0.580,ACTIVE,213.51,339.04,60.039,1500767103,"201051344000868","219011344069620",28.13,23.00,0,331.23,355.58,16.5,14.0,0.115,774498.9,774498.9,15001,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767120,2257141.00
07/22/2017 19:45,2,0.537,ACTIVE,212.83,338.44,59.986,1500767103,"274151322000095","219011344069620",27.67,25.50,0,330.03,351.37,15.1,12.6,0.097,1083423.8,1083423.8,14910,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767121,2257142.00
07/22/2017 19:45,2,0.562,ACTIVE,213.51,339.34,59.991,1500767103,"201051344000988","219011344069620",18.13,23.30,0,331.23,352.57,10.4,8.1,0.080,675056.2,675056.2,14985,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767122,2257143.00
07/22/2017 19:45,2,0.564,ACTIVE,213.74,338.44,60.023,1500767103,"201051344001025","219011344069620",28.47,23.00,0,332.13,355.88,16.3,13.8,0.115,781382.3,781382.3,14984,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767123,2257144.00
07/22/2017 19:45,2,0.576,ACTIVE,213.51,339.04,59.991,1500767103,"201051344000458","219011344069620",28.23,25.00,0,332.43,356.48,16.5,14.0,0.115,785831.4,785831.4,14972,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767124,2257145.00
07/22/2017 19:45,2,0.582,ACTIVE,214.19,340.85,59.986,1500767103,"201051344000853","219011344069620",27.79,24.30,0,333.63,357.98,16.4,13.9,0.115,786998.3,786998.3,14991,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767125,2257146.00
07/22/2017 19:45,2,0.529,ACTIVE,213.96,340.25,59.970,1500767103,"201051344000685","219011344069620",28.61,22.30,0,332.43,356.78,15.4,12.9,0.106,780722.3,780722.3,15012,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767126,2257147.00
07/22/2017 19:45,2,0.551,ACTIVE,213.74,339.65,59.996,1500767103,"201051344000917","219011344069620",28.11,24.00,0,331.83,356.18,15.7,13.2,0.102,777383.4,777383.4,15003,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767127,2257148.00
07/22/2017 19:45,2,0.551,ACTIVE,213.96,339.65,59.991,1500767103,"201051344001145","219011344069620",28.23,22.00,0,332.73,355.88,15.8,13.3,0.102,785405.6,785405.6,14995,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767127,2257149.00
07/22/2017 19:45,2,0.547,ACTIVE,214.19,340.25,59.996,1500767103,"201051344000651","219011344069620",28.45,23.50,0,333.03,355.88,15.8,13.3,0.106,774265.8,774265.8,14991,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767128,2257150.00
07/22/2017 19:45,2,0.490,ACTIVE,213.06,340.55,59.996,1500767103,"274151322000088","219011344069620",27.08,25.80,0,332.73,348.96,13.5,11.1,0.075,983326.0,983326.0,14890,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767129,2257151.00
07/22/2017 19:45,2,0.354,ACTIVE,213.74,395.55,59.996,1500767103,"274151322000068","219011344069620",37.03,28.00,0,332.13,423.81,13.3,10.9,0.071,854718.0,854718.0,15258,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767130,2257152.00
07/22/2017 19:45,2,0.594,ACTIVE,213.51,338.44,60.002,1500767103,"201051344001135","219011344069620",28.01,23.30,0,331.23,354.97,16.9,14.4,0.110,769779.8,769779.8,14966,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767131,2257153.00
07/22/2017 19:45,2,0.576,ACTIVE,213.29,339.04,59.954,1500767103,"201051344000594","219011344069620",28.37,23.00,0,330.93,355.28,16.6,14.1,0.110,789112.8,789112.8,14984,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767132,2257154.00
07/22/2017 19:45,2,0.568,ACTIVE,213.96,339.04,60.002,1500767103,"201051344001203","219011344069620",27.73,23.00,0,332.43,355.58,16.0,13.5,0.110,779494.9,779494.9,15015,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767133,2257155.00
07/22/2017 19:45,2,0.504,ACTIVE,213.06,336.64,59.996,1500767103,"274151322000054","219011344069620",27.41,26.50,0,332.73,349.56,14.0,11.6,0.075,999722.8,999722.8,14873,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767134,2257156.00
07/22/2017 19:45,2,0.570,ACTIVE,213.74,338.74,59.996,1500767103,"201051344000867","219011344069620",28.31,23.80,0,331.83,355.58,16.4,13.9,0.110,773273.7,773273.7,15017,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767135,2257157.00
07/22/2017 19:45,2,0.543,ACTIVE,213.96,339.65,60.002,1500767103,"201051344001093","219011344069620",28.51,23.00,0,331.83,354.67,15.7,13.2,0.093,777359.8,777359.8,15011,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767136,2257158.00
07/22/2017 19:45,2,0.539,ACTIVE,213.51,339.34,59.996,1500767103,"201051344000900","219011344069620",28.55,24.30,0,331.83,355.58,15.6,13.2,0.106,794987.1,794987.1,15019,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767137,2257159.00
07/22/2017 19:45,2,0.574,ACTIVE,213.96,339.65,60.007,1500767103,"201051344000648","219011344069620",28.21,23.30,0,332.13,355.88,16.4,13.9,0.110,782267.9,782267.9,14989,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767138,2257160.00
07/22/2017 19:45,2,0.572,ACTIVE,213.74,339.34,59.996,1500767103,"201051344000569","219011344069620",28.19,24.50,0,332.43,355.58,16.4,13.9,0.115,796882.3,796882.3,14965,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767139,2257161.00
07/22/2017 19:45,2,0.588,ACTIVE,213.74,339.04,59.991,1500767103,"201051344000983","219011344069620",28.41,24.80,0,331.53,356.18,17.0,14.5,0.110,787580.2,787580.2,14992,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767140,2257162.00
07/22/2017 19:45,2,0.561,ACTIVE,213.51,339.04,60.012,1500767103,"201051344001158","219011344069620",27.99,23.30,0,331.23,355.58,15.9,13.4,0.115,772050.9,772050.9,14992,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767141,2257163.00
07/22/2017 19:45,2,0.553,ACTIVE,214.19,341.15,60.002,1500767103,"201051344000576","219011344069620",28.37,23.50,0,332.73,356.78,15.9,13.4,0.106,786548.5,786548.5,15001,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767141,2257164.00
07/22/2017 19:45,2,0.504,ACTIVE,213.51,342.35,59.996,1500767103,"274151322000087","219011344069620",27.27,31.50,0,333.03,349.86,13.9,11.5,0.075,974304.4,974304.4,15092,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500767142,2257165.00
07/22/2017 20:00,2,0.555,ACTIVE,214.41,339.95,59.986,1500768003,"201051344000645","219011344069620",27.95,23.80,0,332.43,348.66,15.7,13.3,0.106,785503.2,785503.2,14975,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768004,2257166.00
07/22/2017 20:00,2,0.492,ACTIVE,213.51,338.44,59.965,1500768003,"274151322000085","219011344069620",27.47,25.80,0,334.24,345.66,13.7,11.3,0.080,994933.2,994933.2,14888,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768005,2257167.00
07/22/2017 20:00,2,0.570,ACTIVE,214.41,340.85,59.970,1500768003,"201051344000633","219011344069620",28.23,22.50,0,331.83,349.56,16.3,13.8,0.119,772476.6,772476.6,15027,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768006,2257168.00
07/22/2017 20:00,2,0.570,ACTIVE,214.19,339.65,60.012,1500768003,"201051344000469","219011344069620",27.87,22.50,0,330.63,348.66,16.2,13.7,0.115,776119.6,776119.6,15000,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768007,2257169.00
07/22/2017 20:00,2,0.564,ACTIVE,213.51,339.04,59.959,1500768003,"201051344000646","219011344069620",28.57,22.30,0,330.33,348.36,16.4,13.9,0.110,770867.0,770867.0,14984,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768008,2257170.00
07/22/2017 20:00,2,0.523,ACTIVE,213.06,339.34,59.959,1500768003,"274151322000052","219011344069620",27.83,25.30,0,333.03,345.96,14.7,12.2,0.084,1035411.8,1035411.8,14886,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768009,2257171.00
07/22/2017 20:00,2,0.600,ACTIVE,214.19,340.55,59.975,1500768003,"201051344000585","219011344069620",28.29,22.50,0,331.23,348.96,17.2,14.7,0.110,784258.8,784258.8,14983,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768010,2257172.00
07/22/2017 20:00,2,0.545,ACTIVE,213.74,338.14,59.975,1500768003,"201051344001230","219011344069620",28.03,21.50,0,330.33,346.86,15.5,13.0,0.102,775367.3,775367.3,15014,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768011,2257173.00
07/22/2017 20:00,2,0.551,ACTIVE,214.19,339.65,59.970,1500768003,"201051344000582","219011344069620",28.03,22.80,0,331.83,348.96,15.7,13.2,0.106,764537.8,764537.8,14978,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768011,2257174.00
07/22/2017 20:00,2,0.570,ACTIVE,213.51,338.74,59.975,1500768003,"201051344000955","219011344069620",28.49,22.80,0,330.03,347.46,16.5,14.0,0.110,784427.1,784427.1,14995,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768012,2257175.00
07/22/2017 20:00,2,0.311,ACTIVE,213.29,400.66,59.954,1500768003,"274151322000094","219011344069620",37.75,26.80,0,335.14,415.69,12.0,9.7,0.071,854005.9,854005.9,15246,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768013,2257176.00
07/22/2017 20:00,2,0.590,ACTIVE,213.96,339.34,59.970,1500768003,"201051344000579","219011344069620",28.47,22.50,0,330.63,348.06,17.0,14.5,0.110,794383.3,794383.3,14986,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768014,2257177.00
07/22/2017 20:00,2,0.576,ACTIVE,213.74,338.14,60.012,1500768003,"201051344000890","219011344069620",28.01,22.30,0,330.33,348.06,16.4,13.9,0.102,778463.9,778463.9,14995,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768015,2257178.00
07/22/2017 20:00,2,0.555,ACTIVE,213.96,339.34,59.965,1500768003,"201051344000438","219011344069620",28.73,22.30,0,331.53,348.66,16.1,13.6,0.106,780891.5,780891.5,14981,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768016,2257179.00
07/22/2017 20:00,2,0.580,ACTIVE,214.19,338.44,59.975,1500768003,"201051344000417","219011344069620",18.41,22.00,0,330.33,344.45,10.8,8.5,0.066,702468.8,702468.8,15017,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768017,2257180.00
07/22/2017 20:00,2,0.494,ACTIVE,213.29,340.55,59.965,1500768003,"274151322000083","219011344069620",27.69,25.00,0,333.63,345.66,13.8,11.4,0.088,1024969.3,1024969.3,14898,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768018,2257181.00
07/22/2017 20:00,2,0.520,ACTIVE,213.74,340.55,59.965,1500768003,"274151322000076","219011344069620",28.29,25.30,0,334.54,346.56,14.9,12.5,0.088,1093963.0,1093963.0,14897,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768019,2257182.00
07/22/2017 20:00,2,0.564,ACTIVE,213.74,339.65,59.959,1500768003,"201051344000868","219011344069620",27.81,22.50,0,331.23,347.76,15.9,13.4,0.106,774502.2,774502.2,15002,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768020,2257183.00
07/22/2017 20:00,2,0.506,ACTIVE,213.06,339.95,59.970,1500768003,"274151322000095","219011344069620",27.93,25.00,0,333.33,345.96,14.3,11.9,0.088,1083426.7,1083426.7,14911,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768020,2257184.00
07/22/2017 20:00,2,0.547,ACTIVE,213.96,339.65,59.975,1500768003,"201051344000988","219011344069620",17.95,22.80,0,330.93,347.16,9.9,7.7,0.075,675058.1,675058.1,14986,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768021,2257185.00
07/22/2017 20:00,2,0.561,ACTIVE,213.96,338.44,59.996,1500768003,"201051344001025","219011344069620",28.01,22.30,0,331.23,348.96,15.9,13.5,0.102,781385.6,781385.6,14985,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768022,2257186.00
07/22/2017 20:00,2,0.545,ACTIVE,213.96,339.04,59.970,1500768003,"201051344000458","219011344069620",28.45,24.30,0,331.83,347.76,15.7,13.2,0.110,785834.6,785834.6,14973,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768023,2257187.00
07/22/2017 20:00,2,0.555,ACTIVE,214.64,340.85,59.933,1500768003,"201051344000853","219011344069620",27.77,23.50,0,333.03,349.56,15.6,13.1,0.102,787001.5,787001.5,14992,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768024,2257188.00
07/22/2017 20:00,2,0.521,ACTIVE,214.19,339.95,59.970,1500768003,"201051344000685","219011344069620",28.35,21.80,0,331.23,348.96,15.0,12.5,0.110,780725.4,780725.4,15013,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768025,2257189.00
07/22/2017 20:00,2,0.541,ACTIVE,213.96,339.95,59.965,1500768003,"201051344000917","219011344069620",27.63,23.30,0,330.63,348.36,15.2,12.7,0.102,777386.4,777386.4,15004,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768026,2257190.00
07/22/2017 20:00,2,0.527,ACTIVE,214.19,339.34,59.970,1500768003,"201051344001145","219011344069620",28.51,21.50,0,333.03,348.96,15.2,12.8,0.097,785408.7,785408.7,14996,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768027,2257191.00
07/22/2017 20:00,2,0.539,ACTIVE,213.96,339.34,59.959,1500768003,"201051344000651","219011344069620",28.23,23.00,0,332.13,348.66,15.4,13.0,0.102,774269.0,774269.0,14992,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768028,2257192.00
07/22/2017 20:00,2,0.461,ACTIVE,212.83,337.54,59.922,1500768003,"274151322000088","219011344069620",27.00,25.30,0,333.03,345.06,12.6,10.3,0.080,983328.5,983328.5,14891,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768029,2257193.00
07/22/2017 20:00,2,0.324,ACTIVE,213.96,399.16,59.959,1500768003,"274151322000068","219011344069620",37.57,27.50,0,335.74,421.10,12.3,9.9,0.066,854720.5,854720.5,15259,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768030,2257194.00
07/22/2017 20:00,2,0.570,ACTIVE,213.74,337.84,59.986,1500768003,"201051344001135","219011344069620",28.03,22.80,0,331.23,348.36,16.2,13.7,0.102,769783.2,769783.2,14967,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768031,2257195.00
07/22/2017 20:00,2,0.545,ACTIVE,213.74,339.34,59.991,1500768003,"201051344000594","219011344069620",28.75,22.30,0,330.03,347.76,15.9,13.4,0.106,789116.1,789116.1,14985,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768032,2257196.00
07/22/2017 20:00,2,0.545,ACTIVE,214.19,338.74,59.944,1500768003,"201051344001203","219011344069620",28.13,22.80,0,331.53,349.26,15.6,13.1,0.097,779498.2,779498.2,15016,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768032,2257197.00
07/22/2017 20:00,2,0.469,ACTIVE,213.29,337.84,59.949,1500768003,"274151322000054","219011344069620",27.57,25.80,0,333.33,345.66,13.1,10.7,0.080,999725.4,999725.4,14874,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768033,2257198.00
07/22/2017 20:00,2,0.543,ACTIVE,213.96,338.44,59.959,1500768003,"201051344000867","219011344069620",28.53,23.30,0,330.33,347.76,15.7,13.2,0.102,773277.0,773277.0,15018,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768034,2257199.00
07/22/2017 20:00,2,0.537,ACTIVE,213.96,339.04,59.949,1500768003,"201051344001093","219011344069620",27.95,22.80,0,331.83,348.06,15.2,12.8,0.088,777362.9,777362.9,15012,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768035,2257200.00
07/22/2017 20:00,2,0.520,ACTIVE,213.74,339.65,59.917,1500768003,"201051344000900","219011344069620",28.01,23.50,0,330.93,347.76,14.8,12.3,0.097,794990.2,794990.2,15020,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768036,2257201.00
07/22/2017 20:00,2,0.541,ACTIVE,214.19,339.04,59.970,1500768003,"201051344000648","219011344069620",28.01,22.50,0,332.13,348.36,15.4,13.0,0.106,782271.1,782271.1,14990,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768037,2257202.00
07/22/2017 20:00,2,0.541,ACTIVE,213.74,338.44,59.965,1500768003,"201051344000569","219011344069620",28.45,24.00,0,331.23,348.36,15.6,13.2,0.102,796885.6,796885.6,14966,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768038,2257203.00
07/22/2017 20:00,2,0.561,ACTIVE,213.96,339.04,59.970,1500768003,"201051344000983","219011344069620",28.11,23.80,0,331.53,348.06,16.0,13.5,0.102,787583.6,787583.6,14993,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768039,2257204.00
07/22/2017 20:00,2,0.527,ACTIVE,213.96,339.04,59.965,1500768003,"201051344001158","219011344069620",28.21,22.50,0,330.33,348.06,15.1,12.7,0.102,772054.1,772054.1,14993,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768040,2257205.00
07/22/2017 20:00,2,0.531,ACTIVE,214.41,340.55,59.944,1500768003,"201051344000576","219011344069620",27.97,23.00,0,331.83,348.96,15.1,12.6,0.102,786551.6,786551.6,15002,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768041,2257206.00
07/22/2017 20:00,2,0.473,ACTIVE,213.29,337.84,59.954,1500768003,"274151322000087","219011344069620",27.23,30.30,0,333.33,345.66,13.0,10.6,0.053,974307.0,974307.0,15093,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768042,2257207.00
07/22/2017 20:15,2,0.727,ACTIVE,213.96,340.85,59.981,1500768904,"201051344000645","219011344069620",28.05,23.50,0,332.13,349.86,20.7,18.0,0.155,785506.6,785506.6,14976,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768905,2257208.00
07/22/2017 20:15,2,0.660,ACTIVE,212.38,337.84,59.959,1500768904,"274151322000085","219011344069620",27.93,25.00,0,332.43,345.96,18.7,16.1,0.115,994936.1,994936.1,14889,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768906,2257209.00
07/22/2017 20:15,2,0.727,ACTIVE,213.96,342.05,59.938,1500768904,"201051344000633","219011344069620",28.59,22.30,0,331.83,351.07,21.1,18.4,0.164,772480.1,772480.1,15028,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768906,2257210.00
07/22/2017 20:15,2,0.740,ACTIVE,213.74,340.85,59.975,1500768904,"201051344000469","219011344069620",28.09,22.50,0,330.63,349.26,21.1,18.5,0.164,776123.1,776123.1,15001,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768907,2257211.00
07/22/2017 20:15,2,0.734,ACTIVE,213.74,341.45,60.007,1500768904,"201051344000646","219011344069620",28.49,22.00,0,330.33,350.17,21.2,18.5,0.155,770870.5,770870.5,14985,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768908,2257212.00
07/22/2017 20:15,2,0.697,ACTIVE,212.38,341.15,59.996,1500768904,"274151322000052","219011344069620",28.07,25.00,0,329.13,346.26,19.8,17.2,0.124,1035415.0,1035415.0,14887,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768909,2257213.00
07/22/2017 20:15,2,0.758,ACTIVE,214.19,342.05,59.965,1500768904,"201051344000585","219011344069620",28.77,22.50,0,332.13,351.07,22.1,19.4,0.155,784262.5,784262.5,14984,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768910,2257214.00
07/22/2017 20:15,2,0.709,ACTIVE,213.96,340.25,59.949,1500768904,"201051344001230","219011344069620",28.78,21.50,0,329.73,348.96,20.7,18.0,0.146,775370.7,775370.7,15015,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768911,2257215.00
07/22/2017 20:15,2,0.699,ACTIVE,214.64,341.75,59.970,1500768904,"201051344000582","219011344069620",28.67,22.30,0,331.53,350.77,20.3,17.7,0.146,764541.2,764541.2,14979,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768912,2257216.00
07/22/2017 20:15,2,0.732,ACTIVE,213.74,340.55,59.986,1500768904,"201051344000955","219011344069620",28.84,22.30,0,330.33,349.26,21.4,18.7,0.155,784430.7,784430.7,14996,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768913,2257217.00
07/22/2017 20:15,2,0.438,ACTIVE,212.61,407.27,59.975,1500768904,"274151322000094","219011344069620",38.39,26.50,0,334.54,421.40,17.1,14.6,0.106,854008.5,854008.5,15247,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768914,2257218.00
07/22/2017 20:15,2,0.762,ACTIVE,213.51,339.95,59.981,1500768904,"201051344000579","219011344069620",28.51,22.30,0,331.53,349.56,22.0,19.3,0.155,794387.1,794387.1,14987,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768915,2257219.00
07/22/2017 20:15,2,0.738,ACTIVE,213.96,340.25,59.981,1500768904,"201051344000890","219011344069620",28.67,22.00,0,330.63,350.17,21.4,18.8,0.150,778467.5,778467.5,14996,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768915,2257220.00
07/22/2017 20:15,2,0.709,ACTIVE,214.41,341.15,59.975,1500768904,"201051344000438","219011344069620",29.20,22.00,0,331.83,351.07,21.0,18.3,0.146,780895.0,780895.0,14982,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768916,2257221.00
07/22/2017 20:15,2,0.742,ACTIVE,214.19,339.65,59.975,1500768904,"201051344000417","219011344069620",18.49,21.50,0,331.23,345.66,13.9,11.5,0.097,702471.0,702471.0,15018,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768917,2257222.00
07/22/2017 20:15,2,0.668,ACTIVE,212.38,336.64,59.965,1500768904,"274151322000083","219011344069620",27.97,24.50,0,332.43,346.26,19.0,16.4,0.110,1024972.3,1024972.3,14899,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768918,2257223.00
07/22/2017 20:15,2,0.715,ACTIVE,213.06,342.35,59.970,1500768904,"274151322000076","219011344069620",28.59,24.80,0,330.33,347.46,20.7,18.1,0.137,1093966.2,1093966.2,14898,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768919,2257224.00
07/22/2017 20:15,2,0.738,ACTIVE,213.51,339.95,59.975,1500768904,"201051344000868","219011344069620",28.01,22.50,0,330.63,349.26,21.0,18.3,0.155,774505.7,774505.7,15003,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768920,2257225.00
07/22/2017 20:15,2,0.697,ACTIVE,212.16,342.05,59.959,1500768904,"274151322000095","219011344069620",28.43,24.50,0,329.73,346.56,20.1,17.4,0.133,1083429.9,1083429.9,14912,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768921,2257226.00
07/22/2017 20:15,2,0.719,ACTIVE,213.51,339.95,59.981,1500768904,"201051344000988","219011344069620",18.41,22.50,0,331.23,346.56,13.4,11.0,0.097,675060.1,675060.1,14987,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768922,2257227.00
07/22/2017 20:15,2,0.719,ACTIVE,213.96,340.85,59.970,1500768904,"201051344001025","219011344069620",28.55,22.00,0,330.93,350.77,20.9,18.2,0.150,781389.1,781389.1,14986,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768923,2257228.00
07/22/2017 20:15,2,0.715,ACTIVE,213.51,339.34,59.975,1500768904,"201051344000458","219011344069620",28.51,24.00,0,331.53,349.26,20.7,18.0,0.155,785838.1,785838.1,14974,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768924,2257229.00
07/22/2017 20:15,2,0.711,ACTIVE,214.19,341.75,59.965,1500768904,"201051344000853","219011344069620",28.37,23.30,0,333.03,350.77,20.5,17.8,0.155,787005.0,787005.0,14993,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768924,2257230.00
07/22/2017 20:15,2,0.678,ACTIVE,214.41,342.35,59.970,1500768904,"201051344000685","219011344069620",28.77,21.80,0,331.53,350.77,19.8,17.2,0.155,780728.7,780728.7,15014,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768925,2257231.00
07/22/2017 20:15,2,0.711,ACTIVE,214.19,342.35,59.970,1500768904,"201051344000917","219011344069620",28.21,23.00,0,330.93,350.77,20.3,17.7,0.146,777389.8,777389.8,15005,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768926,2257232.00
07/22/2017 20:15,2,0.699,ACTIVE,214.19,342.05,59.959,1500768904,"201051344001145","219011344069620",28.84,21.30,0,332.13,350.77,20.5,17.9,0.146,785412.2,785412.2,14997,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768927,2257233.00
07/22/2017 20:15,2,0.689,ACTIVE,214.41,342.05,60.012,1500768904,"201051344000651","219011344069620",28.75,22.50,0,331.83,350.77,20.1,17.5,0.146,774272.4,774272.4,14993,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768928,2257234.00
07/22/2017 20:15,2,0.635,ACTIVE,212.16,339.95,59.986,1500768904,"274151322000088","219011344069620",27.55,24.80,0,331.53,345.36,17.7,15.1,0.110,983331.3,983331.3,14892,0,0,0,L,1151911521,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768929,2257235.00
07/22/2017 20:15,2,0.465,ACTIVE,213.06,400.06,59.970,1500768904,"274151322000068","219011344069620",37.39,27.00,0,334.54,422.30,17.6,15.0,0.097,854723.2,854723.2,15260,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768930,2257236.00
07/22/2017 20:15,2,0.738,ACTIVE,213.96,339.95,59.975,1500768904,"201051344001135","219011344069620",28.25,22.30,0,330.93,349.86,21.1,18.5,0.146,769786.8,769786.8,14968,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768931,2257237.00
07/22/2017 20:15,2,0.717,ACTIVE,213.29,339.95,59.970,1500768904,"201051344000594","219011344069620",28.51,22.30,0,330.33,349.26,20.8,18.1,0.155,789119.7,789119.7,14986,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768932,2257238.00
07/22/2017 20:15,2,0.707,ACTIVE,214.19,340.85,59.975,1500768904,"201051344001203","219011344069620",28.33,22.30,0,331.83,351.07,20.3,17.7,0.146,779501.6,779501.6,15017,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768933,2257239.00
07/22/2017 20:15,2,0.641,ACTIVE,212.16,339.04,59.959,1500768904,"274151322000054","219011344069620",27.93,25.30,0,330.93,346.26,18.1,15.6,0.106,999728.4,999728.4,14875,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768933,2257240.00
