ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 20:15,2,0.717,ACTIVE,213.74,339.34,59.959,1500768904,"201051344000867","219011344069620",28.43,23.00,0,331.23,349.26,20.7,18.0,0.146,773280.6,773280.6,15019,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768934,2257241.00
07/22/2017 20:15,2,0.699,ACTIVE,214.19,341.75,59.965,1500768904,"201051344001093","219011344069620",28.73,22.30,0,331.23,350.17,20.4,17.8,0.141,777366.4,777366.4,15013,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768935,2257242.00
07/22/2017 20:15,2,0.688,ACTIVE,213.51,340.25,59.938,1500768904,"201051344000900","219011344069620",28.33,23.50,0,331.23,349.26,19.8,17.1,0.150,794993.5,794993.5,15021,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768936,2257243.00
07/22/2017 20:15,2,0.709,ACTIVE,213.74,339.65,59.975,1500768904,"201051344000648","219011344069620",28.13,22.50,0,332.43,349.56,20.2,17.6,0.150,782274.6,782274.6,14991,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768937,2257244.00
07/22/2017 20:15,2,0.715,ACTIVE,213.51,340.25,59.975,1500768904,"201051344000569","219011344069620",28.19,23.80,0,331.23,349.56,20.4,17.8,0.146,796889.2,796889.2,14967,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768938,2257245.00
07/22/2017 20:15,2,0.723,ACTIVE,213.51,339.34,59.965,1500768904,"201051344000983","219011344069620",28.45,23.50,0,331.83,349.56,20.9,18.2,0.155,787587.2,787587.2,14994,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768939,2257246.00
07/22/2017 20:15,2,0.697,ACTIVE,213.51,339.95,59.991,1500768904,"201051344001158","219011344069620",28.31,22.30,0,330.93,349.26,20.0,17.4,0.141,772057.5,772057.5,14994,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768940,2257247.00
07/22/2017 20:15,2,0.686,ACTIVE,213.96,341.15,59.965,1500768904,"201051344000576","219011344069620",28.39,22.80,0,332.13,349.86,19.8,17.2,0.146,786555.1,786555.1,15003,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768941,2257248.00
07/22/2017 20:15,2,0.645,ACTIVE,212.61,337.24,59.959,1500768904,"274151322000087","219011344069620",27.55,29.30,0,332.13,346.26,18.0,15.4,0.093,974310.0,974310.0,15094,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500768942,2257249.00
07/22/2017 20:30,2,0.525,ACTIVE,213.96,338.74,59.970,1500769803,"201051344000645","219011344069620",27.53,23.80,0,331.53,351.67,14.7,12.3,0.097,785510.5,785510.5,14977,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769804,2257250.00
07/22/2017 20:30,2,0.475,ACTIVE,212.61,336.64,59.981,1500769803,"274151322000085","219011344069620",26.92,25.00,0,333.03,345.96,12.9,10.6,0.071,994939.6,994939.6,14890,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769805,2257251.00
07/22/2017 20:30,2,0.537,ACTIVE,214.19,340.55,59.970,1500769803,"201051344000633","219011344069620",28.13,22.50,0,330.63,352.87,15.3,12.9,0.102,772484.1,772484.1,15029,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769806,2257252.00
07/22/2017 20:30,2,0.549,ACTIVE,213.96,338.74,59.986,1500769803,"201051344000469","219011344069620",27.53,23.00,0,330.03,350.77,15.3,12.9,0.106,776127.1,776127.1,15002,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769807,2257253.00
07/22/2017 20:30,2,0.541,ACTIVE,213.51,339.04,60.007,1500769803,"201051344000646","219011344069620",28.15,22.00,0,330.63,351.97,15.4,13.0,0.102,770874.6,770874.6,14986,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769808,2257254.00
07/22/2017 20:30,2,0.488,ACTIVE,212.16,338.14,59.970,1500769803,"274151322000052","219011344069620",27.89,24.80,0,330.93,346.26,13.8,11.4,0.084,1035418.8,1035418.8,14888,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769809,2257255.00
07/22/2017 20:30,2,0.570,ACTIVE,214.19,339.65,59.981,1500769803,"201051344000585","219011344069620",28.15,22.30,0,331.83,352.87,16.3,13.8,0.097,784266.9,784266.9,14985,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769810,2257256.00
07/22/2017 20:30,2,0.527,ACTIVE,213.74,338.14,59.975,1500769803,"201051344001230","219011344069620",28.33,21.50,0,330.63,350.47,15.2,12.7,0.097,775374.7,775374.7,15016,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769811,2257257.00
07/22/2017 20:30,2,0.518,ACTIVE,214.41,339.95,59.975,1500769803,"201051344000582","219011344069620",28.13,22.30,0,332.13,351.67,14.8,12.3,0.093,764545.1,764545.1,14980,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769811,2257258.00
07/22/2017 20:30,2,0.549,ACTIVE,213.51,338.44,59.975,1500769803,"201051344000955","219011344069620",28.23,22.30,0,330.03,351.37,15.7,13.3,0.097,784434.8,784434.8,14997,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769812,2257259.00
07/22/2017 20:30,2,0.303,ACTIVE,212.38,394.95,59.981,1500769803,"274151322000094","219011344069620",37.19,26.00,0,334.54,419.60,11.5,9.2,0.066,854011.6,854011.6,15248,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769813,2257260.00
07/22/2017 20:30,2,0.576,ACTIVE,213.74,338.44,59.981,1500769803,"201051344000579","219011344069620",27.67,22.30,0,330.93,350.77,16.1,13.7,0.102,794391.4,794391.4,14988,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769814,2257261.00
07/22/2017 20:30,2,0.549,ACTIVE,213.74,338.14,59.975,1500769803,"201051344000890","219011344069620",28.11,22.00,0,332.13,351.67,15.6,13.2,0.097,778471.6,778471.6,14997,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769815,2257262.00
07/22/2017 20:30,2,0.529,ACTIVE,214.19,339.04,60.012,1500769803,"201051344000438","219011344069620",28.35,22.00,0,332.73,352.57,15.2,12.8,0.097,780899.1,780899.1,14983,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769816,2257263.00
07/22/2017 20:30,2,0.557,ACTIVE,213.96,338.14,59.981,1500769803,"201051344000417","219011344069620",17.97,21.80,0,332.13,347.46,10.2,7.9,0.057,702473.5,702473.5,15019,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769817,2257264.00
07/22/2017 20:30,2,0.471,ACTIVE,212.61,338.14,59.975,1500769803,"274151322000083","219011344069620",27.57,24.50,0,332.43,346.26,13.1,10.8,0.088,1024975.9,1024975.9,14900,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769818,2257265.00
07/22/2017 20:30,2,0.510,ACTIVE,212.83,336.64,59.975,1500769803,"274151322000076","219011344069620",27.59,24.80,0,333.63,347.46,14.3,11.9,0.088,1093970.2,1093970.2,14899,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769819,2257266.00
07/22/2017 20:30,2,0.529,ACTIVE,213.51,337.84,59.975,1500769803,"201051344000868","219011344069620",28.03,22.80,0,330.03,351.37,15.1,12.6,0.097,774509.8,774509.8,15004,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769820,2257267.00
07/22/2017 20:30,2,0.484,ACTIVE,212.38,336.64,59.975,1500769803,"274151322000095","219011344069620",27.87,24.50,0,330.03,346.56,13.7,11.3,0.088,1083433.7,1083433.7,14913,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769821,2257268.00
07/22/2017 20:30,2,0.521,ACTIVE,213.51,338.14,60.012,1500769803,"201051344000988","219011344069620",17.89,23.00,0,330.63,347.76,9.5,7.2,0.066,675062.5,675062.5,14988,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769822,2257269.00
07/22/2017 20:30,2,0.518,ACTIVE,213.96,337.84,60.002,1500769803,"201051344001025","219011344069620",28.65,22.00,0,332.13,351.07,15.0,12.6,0.097,781393.2,781393.2,14987,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769823,2257270.00
07/22/2017 20:30,2,0.518,ACTIVE,213.74,337.84,59.975,1500769803,"201051344000458","219011344069620",28.35,24.00,0,330.33,350.17,14.9,12.4,0.102,785842.1,785842.1,14975,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769824,2257271.00
07/22/2017 20:30,2,0.516,ACTIVE,214.19,339.65,59.981,1500769803,"201051344000853","219011344069620",28.31,24.00,0,332.43,352.57,14.8,12.4,0.097,787009.0,787009.0,14994,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769824,2257272.00
07/22/2017 20:30,2,0.506,ACTIVE,214.19,339.65,59.981,1500769803,"201051344000685","219011344069620",27.85,21.80,0,332.13,352.57,14.3,11.9,0.102,780732.5,780732.5,15015,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769825,2257273.00
07/22/2017 20:30,2,0.512,ACTIVE,213.96,338.44,59.975,1500769803,"201051344000917","219011344069620",28.49,23.00,0,332.13,351.67,14.8,12.3,0.088,777393.8,777393.8,15006,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769826,2257274.00
07/22/2017 20:30,2,0.518,ACTIVE,214.19,339.04,59.991,1500769803,"201051344001145","219011344069620",28.27,21.50,0,332.73,351.97,14.8,12.4,0.093,785416.2,785416.2,14998,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769827,2257275.00
07/22/2017 20:30,2,0.527,ACTIVE,213.96,339.34,59.954,1500769803,"201051344000651","219011344069620",27.21,22.30,0,332.73,351.97,14.6,12.1,0.093,774276.3,774276.3,14994,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769828,2257276.00
07/22/2017 20:30,2,0.439,ACTIVE,211.93,336.94,59.917,1500769803,"274151322000088","219011344069620",26.74,24.50,0,331.23,345.36,11.9,9.6,0.075,983334.7,983334.7,14893,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769829,2257277.00
07/22/2017 20:30,2,0.322,ACTIVE,213.06,392.55,59.975,1500769803,"274151322000068","219011344069620",36.74,27.00,0,334.24,424.11,12.0,9.7,0.075,854726.5,854726.5,15261,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769830,2257278.00
07/22/2017 20:30,2,0.535,ACTIVE,213.51,337.84,59.965,1500769803,"201051344001135","219011344069620",28.35,22.30,0,332.13,351.07,15.4,12.9,0.097,769791.0,769791.0,14969,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769831,2257279.00
07/22/2017 20:30,2,0.521,ACTIVE,213.29,337.54,59.965,1500769803,"201051344000594","219011344069620",28.61,22.30,0,329.43,349.86,15.1,12.6,0.102,789123.8,789123.8,14987,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769832,2257280.00
07/22/2017 20:30,2,0.523,ACTIVE,214.19,338.14,59.965,1500769803,"201051344001203","219011344069620",27.97,22.30,0,332.73,351.97,14.8,12.4,0.088,779505.6,779505.6,15018,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769832,2257281.00
07/22/2017 20:30,2,0.453,ACTIVE,212.38,336.04,59.965,1500769803,"274151322000054","219011344069620",27.06,25.00,0,331.83,346.56,12.4,10.1,0.071,999731.8,999731.8,14876,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769833,2257282.00
07/22/2017 20:30,2,0.533,ACTIVE,213.74,337.54,59.970,1500769803,"201051344000867","219011344069620",27.61,23.50,0,330.63,349.86,14.9,12.5,0.088,773284.7,773284.7,15020,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769834,2257283.00
07/22/2017 20:30,2,0.525,ACTIVE,213.96,339.34,59.959,1500769803,"201051344001093","219011344069620",27.99,22.30,0,332.43,351.67,14.9,12.5,0.088,777370.4,777370.4,15014,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769835,2257284.00
07/22/2017 20:30,2,0.504,ACTIVE,213.51,338.14,59.965,1500769803,"201051344000900","219011344069620",27.43,24.00,0,330.03,350.17,14.0,11.6,0.097,794997.4,794997.4,15022,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769836,2257285.00
07/22/2017 20:30,2,0.523,ACTIVE,213.74,338.14,59.949,1500769803,"201051344000648","219011344069620",27.47,22.50,0,330.93,350.17,14.6,12.2,0.097,782278.6,782278.6,14992,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769837,2257286.00
07/22/2017 20:30,2,0.518,ACTIVE,213.74,337.84,59.959,1500769803,"201051344000569","219011344069620",28.11,24.30,0,330.63,350.47,14.8,12.4,0.093,796893.2,796893.2,14968,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769838,2257287.00
07/22/2017 20:30,2,0.529,ACTIVE,213.74,338.14,59.970,1500769803,"201051344000983","219011344069620",28.13,23.80,0,330.03,349.86,15.1,12.7,0.097,787591.4,787591.4,14995,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769839,2257288.00
07/22/2017 20:30,2,0.502,ACTIVE,213.74,338.14,59.970,1500769803,"201051344001158","219011344069620",28.11,22.50,0,330.03,349.86,14.3,11.9,0.097,772061.5,772061.5,14995,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769840,2257289.00
07/22/2017 20:30,2,0.488,ACTIVE,214.19,339.04,59.970,1500769803,"201051344000576","219011344069620",28.59,23.30,0,331.53,351.37,14.2,11.7,0.093,786558.9,786558.9,15004,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769841,2257290.00
07/22/2017 20:30,2,0.459,ACTIVE,212.61,338.14,59.959,1500769803,"274151322000087","219011344069620",26.84,29.00,0,332.13,345.66,12.5,10.1,0.053,974313.5,974313.5,15095,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500769842,2257291.00
07/22/2017 20:45,2,0.314,ACTIVE,214.19,337.24,59.970,1500770703,"201051344000645","219011344069620",26.86,23.50,0,331.53,347.76,8.6,6.4,0.044,785512.4,785512.4,14978,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770704,2257292.00
07/22/2017 20:45,2,0.256,ACTIVE,212.61,335.44,59.981,1500770703,"274151322000085","219011344069620",26.08,24.80,0,331.53,342.35,6.8,4.6,0.035,994941.0,994941.0,14891,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770705,2257293.00
07/22/2017 20:45,2,0.332,ACTIVE,214.19,338.74,59.981,1500770703,"201051344000633","219011344069620",27.21,22.30,0,330.93,348.66,9.2,6.9,0.049,772486.2,772486.2,15030,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770706,2257294.00
07/22/2017 20:45,2,0.334,ACTIVE,213.51,336.64,60.007,1500770703,"201051344000469","219011344069620",26.88,22.30,0,330.03,346.86,9.1,6.9,0.049,776129.2,776129.2,15003,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770707,2257295.00
07/22/2017 20:45,2,0.328,ACTIVE,213.74,337.24,59.981,1500770703,"201051344000646","219011344069620",27.75,21.80,0,330.03,346.86,9.2,7.0,0.044,770876.7,770876.7,14987,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770708,2257296.00
07/22/2017 20:45,2,0.277,ACTIVE,212.61,335.14,59.981,1500770703,"274151322000052","219011344069620",26.92,24.30,0,331.23,342.35,7.6,5.4,0.040,1035420.4,1035420.4,14889,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770709,2257297.00
07/22/2017 20:45,2,0.357,ACTIVE,214.19,337.84,59.991,1500770703,"201051344000585","219011344069620",27.57,22.00,0,331.23,347.76,10.0,7.7,0.040,784269.1,784269.1,14986,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770710,2257298.00
07/22/2017 20:45,2,0.322,ACTIVE,213.96,336.64,59.986,1500770703,"201051344001230","219011344069620",27.63,21.30,0,329.43,345.96,9.1,6.8,0.035,775376.7,775376.7,15017,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770710,2257299.00
07/22/2017 20:45,2,0.320,ACTIVE,214.41,337.84,59.981,1500770703,"201051344000582","219011344069620",26.92,22.00,0,331.53,347.46,8.8,6.6,0.044,764547.1,764547.1,14981,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770711,2257300.00
07/22/2017 20:45,2,0.338,ACTIVE,213.51,336.64,59.986,1500770703,"201051344000955","219011344069620",27.65,22.00,0,329.73,346.26,9.5,7.2,0.044,784437.0,784437.0,14998,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770712,2257301.00
07/22/2017 20:45,2,0.164,ACTIVE,212.83,363.99,59.981,1500770703,"274151322000094","219011344069620",33.83,25.50,0,332.13,409.08,5.7,3.5,0.031,854012.8,854012.8,15249,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770713,2257302.00
07/22/2017 20:45,2,0.367,ACTIVE,213.51,336.34,59.959,1500770703,"201051344000579","219011344069620",27.31,22.00,0,331.23,346.86,10.2,7.9,0.044,794393.7,794393.7,14989,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770714,2257303.00
07/22/2017 20:45,2,0.344,ACTIVE,213.96,336.94,59.981,1500770703,"201051344000890","219011344069620",27.43,22.00,0,330.03,346.86,9.6,7.3,0.040,778473.8,778473.8,14998,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770715,2257304.00
07/22/2017 20:45,2,0.324,ACTIVE,214.19,337.54,59.991,1500770703,"201051344000438","219011344069620",27.97,21.80,0,331.83,346.86,9.2,7.0,0.040,780901.2,780901.2,14984,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770716,2257305.00
07/22/2017 20:45,2,0.369,ACTIVE,214.19,336.94,59.991,1500770703,"201051344000417","219011344069620",17.89,21.30,0,330.63,343.85,6.7,4.5,0.022,702474.8,702474.8,15020,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770717,2257306.00
07/22/2017 20:45,2,0.266,ACTIVE,212.38,336.94,59.991,1500770703,"274151322000083","219011344069620",26.30,24.30,0,331.83,342.65,7.0,4.9,0.040,1024977.5,1024977.5,14901,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770718,2257307.00
07/22/2017 20:45,2,0.277,ACTIVE,213.06,337.84,60.018,1500770703,"274151322000076","219011344069620",27.25,24.30,0,332.73,343.25,7.7,5.5,0.035,1093971.9,1093971.9,14900,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770719,2257308.00
07/22/2017 20:45,2,0.332,ACTIVE,213.51,336.34,59.981,1500770703,"201051344000868","219011344069620",27.59,22.50,0,330.03,346.26,9.3,7.1,0.044,774511.8,774511.8,15005,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770719,2257309.00
07/22/2017 20:45,2,0.270,ACTIVE,212.38,335.14,59.986,1500770703,"274151322000095","219011344069620",26.58,24.00,0,330.93,342.05,7.3,5.1,0.031,1083435.3,1083435.3,14914,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770720,2257310.00
07/22/2017 20:45,2,0.312,ACTIVE,213.51,337.54,59.996,1500770703,"201051344000988","219011344069620",17.93,22.50,0,330.33,345.36,5.7,3.6,0.027,675063.6,675063.6,14989,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770721,2257311.00
07/22/2017 20:45,2,0.320,ACTIVE,213.74,336.34,59.986,1500770703,"201051344001025","219011344069620",27.99,21.80,0,330.93,346.86,9.1,6.9,0.040,781395.2,781395.2,14988,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770722,2257312.00
07/22/2017 20:45,2,0.332,ACTIVE,213.51,336.04,59.991,1500770703,"201051344000458","219011344069620",27.41,23.50,0,330.63,345.96,9.2,7.0,0.044,785844.0,785844.0,14976,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770723,2257313.00
07/22/2017 20:45,2,0.322,ACTIVE,213.96,337.84,59.986,1500770703,"201051344000853","219011344069620",27.33,23.30,0,332.13,348.06,9.0,6.7,0.049,787011.0,787011.0,14995,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770724,2257314.00
07/22/2017 20:45,2,0.311,ACTIVE,214.41,338.44,60.002,1500770703,"201051344000685","219011344069620",26.60,21.80,0,331.23,347.46,8.3,6.1,0.044,780734.3,780734.3,15016,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770725,2257315.00
07/22/2017 20:45,2,0.324,ACTIVE,213.96,337.54,59.954,1500770703,"201051344000917","219011344069620",27.61,22.80,0,330.63,346.26,9.1,6.9,0.040,777395.8,777395.8,15007,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770726,2257316.00
07/22/2017 20:45,2,0.322,ACTIVE,214.19,337.84,59.991,1500770703,"201051344001145","219011344069620",27.63,21.30,0,331.83,346.86,9.1,6.8,0.044,785418.1,785418.1,14999,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770727,2257317.00
07/22/2017 20:45,2,0.324,ACTIVE,214.19,337.84,59.975,1500770703,"201051344000651","219011344069620",27.00,22.00,0,331.23,346.26,8.9,6.7,0.049,774278.2,774278.2,14995,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770728,2257318.00
07/22/2017 20:45,2,0.242,ACTIVE,212.38,336.04,59.991,1500770703,"274151322000088","219011344069620",25.84,24.30,0,330.93,341.75,6.3,4.2,0.035,983336.0,983336.0,14894,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770729,2257319.00
07/22/2017 20:45,2,0.184,ACTIVE,213.29,379.32,59.975,1500770703,"274151322000068","219011344069620",35.52,26.30,0,333.93,410.28,6.6,4.5,0.027,854727.8,854727.8,15262,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770730,2257320.00
07/22/2017 20:45,2,0.352,ACTIVE,213.74,336.94,60.023,1500770703,"201051344001135","219011344069620",27.43,22.00,0,330.63,346.26,9.8,7.5,0.044,769793.1,769793.1,14970,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770731,2257321.00
07/22/2017 20:45,2,0.340,ACTIVE,213.51,336.64,59.975,1500770703,"201051344000594","219011344069620",27.51,22.00,0,328.82,345.66,9.5,7.2,0.049,789125.9,789125.9,14988,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770731,2257322.00
07/22/2017 20:45,2,0.334,ACTIVE,214.19,337.24,59.981,1500770703,"201051344001203","219011344069620",27.37,22.00,0,331.23,346.86,9.3,7.1,0.049,779507.6,779507.6,15019,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770732,2257323.00
07/22/2017 20:45,2,0.260,ACTIVE,212.61,335.44,59.981,1500770703,"274151322000054","219011344069620",26.20,24.80,0,330.63,341.75,6.9,4.7,0.027,999733.3,999733.3,14877,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770733,2257324.00
07/22/2017 20:45,2,0.336,ACTIVE,213.96,336.04,60.018,1500770703,"201051344000867","219011344069620",27.49,23.00,0,330.33,345.96,9.3,7.1,0.044,773286.7,773286.7,15021,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770734,2257325.00
07/22/2017 20:45,2,0.342,ACTIVE,214.19,338.14,59.970,1500770703,"201051344001093","219011344069620",27.55,22.30,0,330.93,346.26,9.6,7.4,0.040,777372.4,777372.4,15015,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770735,2257326.00
07/22/2017 20:45,2,0.303,ACTIVE,213.74,337.24,59.986,1500770703,"201051344000900","219011344069620",27.41,23.50,0,330.63,346.26,8.4,6.2,0.044,794999.2,794999.2,15023,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770736,2257327.00
07/22/2017 20:45,2,0.330,ACTIVE,213.96,336.94,59.981,1500770703,"201051344000648","219011344069620",27.47,22.30,0,331.53,346.26,9.2,7.0,0.044,782280.4,782280.4,14993,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770737,2257328.00
07/22/2017 20:45,2,0.334,ACTIVE,213.51,336.64,59.949,1500770703,"201051344000569","219011344069620",27.43,23.80,0,330.93,345.36,9.3,7.1,0.044,796895.2,796895.2,14969,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770738,2257329.00
07/22/2017 20:45,2,0.350,ACTIVE,213.74,336.34,59.981,1500770703,"201051344000983","219011344069620",27.69,23.30,0,330.03,345.96,9.8,7.6,0.049,787593.5,787593.5,14996,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770739,2257330.00
07/22/2017 20:45,2,0.322,ACTIVE,213.74,336.34,59.986,1500770703,"201051344001158","219011344069620",27.41,22.00,0,331.23,345.96,9.0,6.7,0.049,772063.4,772063.4,14996,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770740,2257331.00
07/22/2017 20:45,2,0.316,ACTIVE,214.19,337.84,59.975,1500770703,"201051344000576","219011344069620",27.79,22.80,0,331.53,346.26,8.9,6.7,0.044,786560.8,786560.8,15005,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770741,2257332.00
07/22/2017 20:45,2,0.270,ACTIVE,212.61,335.14,59.981,1500770703,"274151322000087","219011344069620",26.02,28.50,0,331.53,342.35,7.1,5.0,0.018,974315.0,974315.0,15096,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500770742,2257333.00
07/22/2017 21:00,2,0.193,ACTIVE,214.41,336.94,59.944,1500771603,"201051344000645","219011344069620",26.74,23.30,0,331.53,342.65,5.3,3.2,0.009,785513.8,785513.8,14979,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771604,2257334.00
07/22/2017 21:00,2,0.141,ACTIVE,212.61,334.84,59.949,1500771603,"274151322000085","219011344069620",25.33,24.30,0,332.13,340.55,3.6,1.5,0.004,994942.0,994942.0,14892,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771605,2257335.00
07/22/2017 21:00,2,0.225,ACTIVE,214.41,338.14,59.970,1500771603,"201051344000633","219011344069620",26.16,22.00,0,331.23,344.15,6.0,3.9,0.009,772487.7,772487.7,15031,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771606,2257336.00
07/22/2017 21:00,2,0.221,ACTIVE,213.96,336.64,59.970,1500771603,"201051344000469","219011344069620",26.36,21.80,0,329.13,342.35,5.9,3.8,0.009,776130.7,776130.7,15004,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771607,2257337.00
07/22/2017 21:00,2,0.219,ACTIVE,213.74,336.64,59.970,1500771603,"201051344000646","219011344069620",27.19,21.50,0,330.03,342.35,6.0,3.9,0.004,770878.3,770878.3,14988,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771608,2257338.00
07/22/2017 21:00,2,0.162,ACTIVE,212.38,334.84,59.970,1500771603,"274151322000052","219011344069620",25.54,24.00,0,331.83,340.85,4.2,2.1,0.009,1035421.6,1035421.6,14890,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771609,2257339.00
07/22/2017 21:00,2,0.240,ACTIVE,214.19,337.24,59.965,1500771603,"201051344000585","219011344069620",26.92,21.80,0,331.23,343.85,6.6,4.4,0.013,784270.8,784270.8,14987,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771610,2257340.00
07/22/2017 21:00,2,0.227,ACTIVE,213.96,336.34,59.965,1500771603,"201051344001230","219011344069620",25.47,21.30,0,330.63,341.75,5.9,3.7,0.009,775378.2,775378.2,15018,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771611,2257341.00
07/22/2017 21:00,2,0.207,ACTIVE,214.64,337.84,59.981,1500771603,"201051344000582","219011344069620",26.74,21.80,0,331.23,343.25,5.6,3.5,0.013,764548.5,764548.5,14982,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771612,2257342.00
07/22/2017 21:00,2,0.230,ACTIVE,213.74,336.34,59.970,1500771603,"201051344000955","219011344069620",26.74,21.80,0,329.13,342.35,6.3,4.1,0.009,784438.6,784438.6,14999,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771612,2257343.00
07/22/2017 21:00,2,0.078,ACTIVE,212.61,336.04,59.981,1500771603,"274151322000094","219011344069620",29.34,24.80,0,332.13,395.55,2.4,0.3,0.004,854013.4,854013.4,15250,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771614,2257344.00
07/22/2017 21:00,2,0.238,ACTIVE,213.96,335.74,59.975,1500771603,"201051344000579","219011344069620",27.63,21.80,0,330.33,342.05,6.7,4.5,0.004,794395.4,794395.4,14990,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771615,2257345.00
07/22/2017 21:00,2,0.230,ACTIVE,213.96,336.04,59.965,1500771603,"201051344000890","219011344069620",26.56,21.80,0,330.63,342.35,6.2,4.0,0.013,778475.4,778475.4,14999,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771615,2257346.00
07/22/2017 21:00,2,0.215,ACTIVE,214.19,337.24,59.954,1500771603,"201051344000438","219011344069620",27.23,21.50,0,331.83,343.25,5.9,3.8,0.009,780902.7,780902.7,14985,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771616,2257347.00
07/22/2017 21:00,2,0.230,ACTIVE,214.19,337.24,59.954,1500771603,"201051344000417","219011344069620",17.87,21.30,0,331.53,341.45,4.2,2.1,0.009,702475.7,702475.7,15021,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771617,2257348.00
07/22/2017 21:00,2,0.137,ACTIVE,212.61,336.04,59.959,1500771603,"274151322000083","219011344069620",25.31,24.00,0,332.13,340.85,3.5,1.5,0.013,1024978.4,1024978.4,14902,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771618,2257349.00
07/22/2017 21:00,2,0.139,ACTIVE,213.06,335.14,59.959,1500771603,"274151322000076","219011344069620",26.84,24.00,0,333.33,340.85,3.8,1.7,0.004,1093973.0,1093973.0,14901,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771619,2257350.00
07/22/2017 21:00,2,0.211,ACTIVE,213.74,336.04,59.970,1500771603,"201051344000868","219011344069620",26.92,22.30,0,330.63,343.25,5.8,3.6,0.009,774513.3,774513.3,15006,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771620,2257351.00
07/22/2017 21:00,2,0.137,ACTIVE,212.16,334.84,59.970,1500771603,"274151322000095","219011344069620",25.45,23.80,0,331.83,339.95,3.5,1.5,0.009,1083436.3,1083436.3,14915,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771621,2257352.00
07/22/2017 21:00,2,0.172,ACTIVE,213.74,337.54,59.959,1500771603,"201051344000988","219011344069620",17.89,22.00,0,330.03,343.55,3.1,1.1,0.009,675064.3,675064.3,14990,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771622,2257353.00
07/22/2017 21:00,2,0.205,ACTIVE,213.96,335.44,59.959,1500771603,"201051344001025","219011344069620",26.64,21.50,0,330.93,342.95,5.5,3.4,0.009,781396.7,781396.7,14989,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771623,2257354.00
07/22/2017 21:00,2,0.203,ACTIVE,213.74,335.44,59.944,1500771603,"201051344000458","219011344069620",26.78,23.30,0,329.73,342.35,5.5,3.4,0.009,785845.5,785845.5,14977,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771624,2257355.00
07/22/2017 21:00,2,0.205,ACTIVE,214.64,337.54,59.949,1500771603,"201051344000853","219011344069620",25.92,22.50,0,331.83,344.15,5.4,3.3,0.013,787012.4,787012.4,14996,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771624,2257356.00
07/22/2017 21:00,2,0.188,ACTIVE,214.41,337.24,59.949,1500771603,"201051344000685","219011344069620",26.08,21.50,0,331.53,343.55,5.0,2.9,0.009,780735.6,780735.6,15017,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771625,2257357.00
07/22/2017 21:00,2,0.211,ACTIVE,214.19,336.64,59.954,1500771603,"201051344000917","219011344069620",26.06,22.50,0,330.33,343.55,5.6,3.5,0.009,777397.2,777397.2,15008,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771626,2257358.00
07/22/2017 21:00,2,0.201,ACTIVE,214.41,336.94,59.959,1500771603,"201051344001145","219011344069620",26.46,21.00,0,332.13,343.55,5.4,3.3,0.009,785419.6,785419.6,15000,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771627,2257359.00
07/22/2017 21:00,2,0.203,ACTIVE,214.19,336.94,59.954,1500771603,"201051344000651","219011344069620",26.30,21.50,0,332.13,342.95,5.4,3.3,0.009,774279.6,774279.6,14996,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771628,2257360.00
07/22/2017 21:00,2,0.117,ACTIVE,212.16,334.24,59.949,1500771603,"274151322000088","219011344069620",24.31,24.00,0,330.93,339.65,2.9,0.9,0.004,983336.8,983336.8,14895,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771629,2257361.00
07/22/2017 21:00,2,0.092,ACTIVE,213.06,336.34,59.954,1500771603,"274151322000068","219011344069620",29.36,25.30,0,333.93,402.46,2.7,0.7,0.009,854728.6,854728.6,15263,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771630,2257362.00
07/22/2017 21:00,2,0.225,ACTIVE,213.74,335.44,59.949,1500771603,"201051344001135","219011344069620",26.50,21.80,0,331.23,342.35,6.0,3.9,0.013,769794.7,769794.7,14971,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771631,2257363.00
07/22/2017 21:00,2,0.213,ACTIVE,213.51,336.04,59.949,1500771603,"201051344000594","219011344069620",26.78,21.80,0,329.73,341.75,5.8,3.6,0.013,789127.4,789127.4,14989,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771632,2257364.00
07/22/2017 21:00,2,0.213,ACTIVE,214.19,336.34,59.954,1500771603,"201051344001203","219011344069620",26.44,22.00,0,332.13,344.45,5.7,3.6,0.009,779509.1,779509.1,15020,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771632,2257365.00
07/22/2017 21:00,2,0.129,ACTIVE,212.38,335.44,59.949,1500771603,"274151322000054","219011344069620",24.57,24.30,0,331.23,340.55,3.2,1.2,0.013,999734.2,999734.2,14878,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771633,2257366.00
07/22/2017 21:00,2,0.209,ACTIVE,213.96,335.44,59.975,1500771603,"201051344000867","219011344069620",26.40,22.80,0,330.63,343.25,5.7,3.5,0.004,773288.2,773288.2,15022,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771634,2257367.00
07/22/2017 21:00,2,0.227,ACTIVE,214.19,336.64,59.959,1500771603,"201051344001093","219011344069620",26.30,22.00,0,330.63,342.95,6.0,3.9,0.009,777374.0,777374.0,15016,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771635,2257368.00
07/22/2017 21:00,2,0.172,ACTIVE,213.74,336.04,59.949,1500771603,"201051344000900","219011344069620",25.86,23.00,0,330.33,342.35,4.5,2.4,0.013,795000.5,795000.5,15024,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771636,2257369.00
07/22/2017 21:00,2,0.207,ACTIVE,213.96,335.74,59.928,1500771603,"201051344000648","219011344069620",26.30,22.00,0,330.93,342.95,5.5,3.4,0.009,782281.9,782281.9,14994,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771637,2257370.00
07/22/2017 21:00,2,0.203,ACTIVE,213.74,335.44,59.954,1500771603,"201051344000569","219011344069620",26.68,23.00,0,330.93,342.65,5.5,3.4,0.009,796896.7,796896.7,14970,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771638,2257371.00
07/22/2017 21:00,2,0.221,ACTIVE,213.96,335.44,59.954,1500771603,"201051344000983","219011344069620",26.20,22.80,0,330.33,343.25,5.9,3.8,0.013,787595.0,787595.0,14997,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771639,2257372.00
07/22/2017 21:00,2,0.197,ACTIVE,213.74,335.74,59.954,1500771603,"201051344001158","219011344069620",26.30,21.80,0,329.43,342.95,5.2,3.1,0.009,772064.8,772064.8,14997,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771640,2257373.00
07/22/2017 21:00,2,0.201,ACTIVE,214.19,336.94,59.949,1500771603,"201051344000576","219011344069620",25.52,22.50,0,331.23,342.95,5.2,3.1,0.013,786562.2,786562.2,15006,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771641,2257374.00
07/22/2017 21:00,2,0.131,ALERT,212.61,326.72,59.954,1500771603,"274151322000087","219011344069620",25.54,27.80,0,295.46,340.85,3.4,1.4,0.000,974315.9,974315.9,15097,0,0,0,L,1151911521,0,122.68,122.46,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500771643,2257375.00
07/22/2017 21:15,2,0.145,ALERT,213.96,300.27,59.949,1500772503,"201051344000645","219011344069620",23.14,22.30,0,297.57,351.07,3.4,1.4,0.000,785514.2,785514.2,14980,0,0,0,L,1122011218,0,122.23,123.14,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772505,2257376.00
07/22/2017 21:15,2,0.076,ALERT,212.83,297.26,59.949,1500772503,"274151322000085","219011344069620",23.99,23.30,0,296.36,338.14,1.9,0.0,0.000,994942.1,994942.1,14893,0,0,0,L,1151911521,0,122.68,122.68,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772507,2257377.00
07/22/2017 21:15,2,0.164,ALERT,213.96,298.47,59.912,1500772503,"201051344000633","219011344069620",23.36,21.00,0,296.06,360.08,3.9,1.8,0.000,772488.3,772488.3,15032,0,0,0,L,1122011218,0,122.23,123.14,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772509,2257378.00
07/22/2017 21:15,2,0.174,ALERT,213.51,314.40,59.944,1500772503,"201051344000469","219011344069620",23.46,20.70,0,296.96,350.47,4.2,2.1,0.000,776131.3,776131.3,15005,0,0,0,L,1122011218,0,121.33,123.36,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772511,2257379.00
07/22/2017 21:15,2,0.170,ALERT,213.74,299.67,59.938,1500772503,"201051344000646","219011344069620",22.96,20.70,0,297.87,357.08,4.0,1.9,0.000,770878.9,770878.9,14989,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772512,2257380.00
07/22/2017 21:15,2,0.105,ALERT,212.61,298.17,59.949,1500772503,"274151322000052","219011344069620",23.30,23.30,0,296.06,338.44,2.5,0.5,0.000,1035421.8,1035421.8,14891,0,0,0,L,1151911521,0,121.78,122.68,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772514,2257381.00
07/22/2017 21:15,2,0.174,ACTIVE,214.41,316.50,59.991,1500772503,"201051344000585","219011344069620",24.85,21.30,0,309.89,351.37,4.4,2.3,0.000,784271.5,784271.5,14988,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772515,2257382.00
07/22/2017 21:15,2,0.160,ALERT,213.96,299.97,59.970,1500772503,"201051344001230","219011344069620",22.32,20.00,0,298.77,359.18,3.6,1.6,0.000,775378.7,775378.7,15019,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772517,2257383.00
