ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 21:15,2,0.166,ALERT,214.41,300.57,59.949,1500772503,"201051344000582","219011344069620",21.79,21.00,0,299.37,350.17,3.7,1.6,0.000,764549.1,764549.1,14983,0,0,0,L,1122011218,0,122.68,122.68,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772519,2257384.00
07/22/2017 21:15,2,0.189,ALERT,213.74,299.97,59.949,1500772503,"201051344000955","219011344069620",21.89,21.00,0,298.47,356.48,4.2,2.1,0.000,784439.2,784439.2,15000,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772521,2257385.00
07/22/2017 21:15,2,0.000,ALERT,212.83,297.26,59.954,1500772503,"274151322000094","219011344069620",39.54,23.30,0,295.46,380.22,0.0,0.0,0.000,854013.4,854013.4,15251,0,0,0,L,1151911521,0,122.23,123.14,0002,20,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772523,2257386.00
07/22/2017 21:15,2,0.184,ALERT,213.51,300.87,59.949,1500772503,"201051344000579","219011344069620",24.35,21.00,0,298.17,354.67,4.5,2.5,0.000,794396.2,794396.2,14991,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772525,2257387.00
07/22/2017 21:15,2,0.166,ALERT,213.96,315.90,59.954,1500772503,"201051344000890","219011344069620",24.11,21.00,0,299.37,356.18,4.1,2.0,0.000,778476.0,778476.0,15000,0,0,0,L,1122011218,0,122.68,121.78,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772526,2257388.00
07/22/2017 21:15,2,0.176,ALERT,214.19,299.97,59.959,1500772503,"201051344000438","219011344069620",21.67,20.70,0,299.07,357.08,3.9,1.8,0.000,780903.3,780903.3,14986,0,0,0,L,1122011218,0,122.91,122.46,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772528,2257389.00
07/22/2017 21:15,2,0.174,ALERT,214.19,298.77,59.949,1500772503,"201051344000417","219011344069620",17.91,20.30,0,297.57,343.25,3.1,1.1,0.000,702476.1,702476.1,15022,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772530,2257390.00
07/22/2017 21:15,2,0.080,ALERT,212.61,297.87,59.949,1500772503,"274151322000083","219011344069620",23.76,22.80,0,296.36,340.85,1.9,0.0,0.000,1024978.5,1024978.5,14903,0,0,0,L,1151911521,0,122.23,122.68,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772532,2257391.00
07/22/2017 21:15,2,0.080,ACTIVE,213.06,312.89,59.944,1500772503,"274151322000076","219011344069620",25.37,23.50,0,311.39,343.25,2.1,0.1,0.000,1093973.1,1093973.1,14902,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772533,2257392.00
07/22/2017 21:15,2,0.156,ALERT,213.29,317.70,59.954,1500772503,"201051344000868","219011344069620",24.45,21.50,0,297.57,338.74,3.9,1.8,0.000,774513.9,774513.9,15007,0,0,0,L,1122011218,0,121.55,123.14,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772534,2257393.00
07/22/2017 21:15,2,0.074,ALERT,212.61,298.77,59.954,1500772503,"274151322000095","219011344069620",23.66,23.00,0,297.57,341.75,1.8,0.0,0.000,1083436.4,1083436.4,14916,0,0,0,L,1151911521,0,122.91,122.46,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772536,2257394.00
07/22/2017 21:15,2,0.117,ALERT,213.51,298.47,59.944,1500772503,"201051344000988","219011344069620",17.87,20.70,0,294.86,338.74,2.1,0.1,0.000,675064.3,675064.3,14991,0,0,0,L,1122011218,0,121.55,122.91,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772538,2257395.00
07/22/2017 21:15,2,0.152,ALERT,213.96,307.48,59.954,1500772503,"201051344001025","219011344069620",23.20,21.00,0,298.17,350.77,3.6,1.6,0.000,781397.2,781397.2,14990,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772540,2257396.00
07/22/2017 21:15,2,0.158,ALERT,213.51,298.77,59.938,1500772503,"201051344000458","219011344069620",22.20,22.00,0,297.87,357.98,3.6,1.5,0.000,785846.0,785846.0,14978,0,0,0,L,1122011218,0,121.78,122.91,0002,19,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772542,2257397.00
07/22/2017 21:15,2,0.145,ALERT,214.19,306.58,59.938,1500772503,"201051344000853","219011344069620",22.72,21.50,0,297.57,356.78,3.4,1.3,0.000,787012.9,787012.9,14997,0,0,0,L,1122011218,0,122.23,123.14,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772544,2257398.00
07/22/2017 21:15,2,0.145,ALERT,214.41,299.67,59.981,1500772503,"201051344000685","219011344069620",20.97,20.30,0,297.57,339.65,3.1,1.1,0.000,780736.0,780736.0,15018,0,0,0,L,1122011218,0,123.36,122.23,0002,18,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772546,2257399.00
07/22/2017 21:15,2,0.146,ALERT,214.19,299.37,59.944,1500772503,"201051344000917","219011344069620",23.00,21.50,0,297.26,339.34,3.4,1.4,0.000,777397.7,777397.7,15009,0,0,0,L,1122011218,0,122.46,122.68,0002,19,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772547,2257400.00
07/22/2017 21:15,2,0.143,ALERT,214.41,300.57,59.949,1500772503,"201051344001145","219011344069620",23.70,20.00,0,299.07,339.95,3.4,1.4,0.000,785420.0,785420.0,15001,0,0,0,L,1122011218,0,122.68,122.46,0002,20,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772549,2257401.00
07/22/2017 21:15,2,0.166,ALERT,214.19,299.07,59.959,1500772503,"201051344000651","219011344069620",21.05,21.00,0,297.87,358.58,3.5,1.5,0.000,774280.1,774280.1,14997,0,0,0,L,1122011218,0,122.91,122.01,0002,19,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772551,2257402.00
07/22/2017 21:15,2,0.064,ALERT,212.38,297.87,59.949,1500772503,"274151322000088","219011344069620",22.62,22.80,0,296.06,339.04,1.5,0.0,0.000,983336.8,983336.8,14896,0,0,0,L,1151911521,0,122.91,122.46,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772553,2257403.00
07/22/2017 21:15,2,0.008,ALERT,213.74,296.66,59.933,1500772503,"274151322000068","219011344069620",39.66,23.80,0,295.16,384.43,0.0,0.0,0.000,854728.6,854728.6,15264,0,0,0,L,1151911521,0,122.68,123.14,0002,23,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772555,2257404.00
07/22/2017 21:15,2,0.166,ACTIVE,213.74,315.00,59.970,1500772503,"201051344001135","219011344069620",25.07,21.30,0,310.19,353.47,4.2,2.2,0.000,769795.4,769795.4,14972,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772556,2257405.00
07/22/2017 21:15,2,0.156,ALERT,213.29,322.81,59.949,1500772503,"201051344000594","219011344069620",24.45,21.30,0,297.57,358.58,3.9,1.8,0.000,789128.0,789128.0,14990,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772557,2257406.00
07/22/2017 21:15,2,0.172,ALERT,214.19,299.67,59.954,1500772503,"201051344001203","219011344069620",21.45,21.00,0,298.47,360.99,3.8,1.7,0.000,779509.7,779509.7,15021,0,0,0,L,1122011218,0,123.14,122.23,0002,18,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772559,2257407.00
07/22/2017 21:15,2,0.076,ALERT,212.61,297.57,59.944,1500772503,"274151322000054","219011344069620",22.88,23.50,0,296.66,337.54,1.8,0.0,0.000,999734.2,999734.2,14879,0,0,0,L,1151911521,0,122.68,122.46,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772561,2257408.00
07/22/2017 21:15,2,0.158,ALERT,213.74,298.47,59.944,1500772503,"201051344000867","219011344069620",23.30,21.80,0,296.66,338.14,3.8,1.7,0.000,773288.7,773288.7,15023,0,0,0,L,1122011218,0,122.01,122.68,0002,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772563,2257409.00
07/22/2017 21:15,2,0.170,ALERT,213.96,299.67,59.949,1500772503,"201051344001093","219011344069620",23.04,21.00,0,297.57,339.34,4.0,2.0,0.000,777374.6,777374.6,15017,0,0,0,L,1122011218,0,122.46,122.23,0002,21,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772565,2257410.00
07/22/2017 21:15,2,0.117,ALERT,213.51,299.07,59.949,1500772503,"201051344000900","219011344069620",23.50,21.80,0,296.66,338.14,2.8,0.8,0.000,795000.8,795000.8,15025,0,0,0,L,1122011218,0,122.01,122.68,0002,20,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772566,2257411.00
07/22/2017 21:15,2,0.154,ALERT,213.96,303.88,59.938,1500772503,"201051344000648","219011344069620",23.97,21.00,0,296.96,338.74,3.8,1.7,0.000,782282.5,782282.5,14995,0,0,0,L,1122011218,0,121.33,123.36,0002,18,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772568,2257412.00
07/22/2017 21:15,2,0.154,ALERT,213.74,318.00,59.944,1500772503,"201051344000569","219011344069620",24.85,22.00,0,298.17,356.18,3.9,1.8,0.000,796897.2,796897.2,14971,0,0,0,L,1122011218,0,121.33,123.14,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772570,2257413.00
07/22/2017 21:15,2,0.166,ALERT,213.74,314.10,59.949,1500772503,"201051344000983","219011344069620",24.65,21.80,0,297.87,338.44,4.2,2.1,0.000,787595.7,787595.7,14998,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772572,2257414.00
07/22/2017 21:15,2,0.145,ALERT,213.51,298.77,59.996,1500772503,"201051344001158","219011344069620",23.30,20.70,0,296.06,339.04,3.5,1.4,0.000,772065.3,772065.3,14998,0,0,0,L,1122011218,0,121.55,122.68,0002,20,0,0,0,0,0,0,8,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772574,2257415.00
07/22/2017 21:15,2,0.162,ALERT,213.96,299.07,59.949,1500772503,"201051344000576","219011344069620",20.48,21.30,0,296.66,339.34,3.4,1.3,0.000,786562.7,786562.7,15007,0,0,0,L,1122011218,0,122.01,122.91,0002,19,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772575,2257416.00
07/22/2017 21:15,2,0.086,ALERT,213.06,297.26,59.954,1500772503,"274151322000087","219011344069620",23.08,25.30,0,294.86,336.34,2.0,0.0,0.000,974316.0,974316.0,15099,0,0,0,L,1151911521,0,122.68,122.91,0002,22,0,0,0,0,0,0,30,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500772577,2257417.00
07/22/2017 21:30,2,0.096,ACTIVE_NO_POWER,213.74,297.57,59.975,1500773403,"201051344000645","219011344069620",18.61,21.30,0,284.94,301.77,1.8,0.0,0.000,785514.4,785514.4,14982,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773404,2257418.00
07/22/2017 21:30,2,0.051,ACTIVE_NO_POWER,212.61,296.66,59.965,1500773403,"274151322000085","219011344069620",18.01,22.30,0,284.34,299.37,0.9,0.0,0.000,994942.1,994942.1,14895,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773406,2257419.00
07/22/2017 21:30,2,0.119,ACTIVE,213.96,297.57,59.949,1500773403,"201051344000633","219011344069620",17.20,19.80,0,283.14,299.37,2.1,0.1,0.000,772488.5,772488.5,15034,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773407,2257420.00
07/22/2017 21:30,2,0.131,ACTIVE,213.51,297.57,59.975,1500773403,"201051344000469","219011344069620",18.03,19.50,0,284.04,314.70,2.4,0.4,0.000,776131.6,776131.6,15007,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773408,2257421.00
07/22/2017 21:30,2,0.119,ACTIVE,213.06,297.87,59.975,1500773403,"201051344000646","219011344069620",17.04,19.50,0,284.34,300.87,2.1,0.1,0.000,770879.2,770879.2,14991,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773408,2257422.00
07/22/2017 21:30,2,0.074,ACTIVE_NO_POWER,212.38,296.96,59.965,1500773403,"274151322000052","219011344069620",17.41,21.80,0,284.04,299.67,1.3,0.0,0.000,1035421.8,1035421.8,14893,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773409,2257423.00
07/22/2017 21:30,2,0.141,ALERT,213.51,298.17,59.975,1500773403,"201051344000585","219011344069620",17.49,20.00,0,284.64,323.41,2.5,0.5,0.000,784271.9,784271.9,14989,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773411,2257424.00
07/22/2017 21:30,2,0.078,ALERT,213.29,298.47,59.975,1500773403,"201051344001230","219011344069620",28.07,19.30,0,285.24,301.17,2.2,0.2,0.000,775379.0,775379.0,15021,0,0,0,L,1122011218,0,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1500773413,2257425.00
07/22/2017 21:30,2,0.109,ACTIVE_NO_POWER,213.96,299.07,59.975,1500773403,"201051344000582","219011344069620",17.45,19.80,0,285.84,301.77,1.9,0.0,0.000,764549.3,764549.3,14985,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773414,2257426.00
07/22/2017 21:30,2,0.135,ACTIVE,212.83,298.17,59.970,1500773403,"201051344000955","219011344069620",16.64,20.00,0,285.24,300.87,2.3,0.3,0.000,784439.6,784439.6,15002,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773415,2257427.00
07/22/2017 21:30,2,0.000,ALERT,212.83,298.17,59.959,1500773403,"274151322000094","219011344069620",37.85,21.80,0,283.74,379.92,0.0,0.0,0.000,854013.4,854013.4,15253,0,0,0,L,1151911521,0,122.01,122.91,0100,18,0,0,0,0,0,0,200,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1500773417,2257428.00
07/22/2017 21:30,2,0.150,ACTIVE,213.29,298.47,59.938,1500773403,"201051344000579","219011344069620",17.33,19.80,0,285.54,327.62,2.6,0.6,0.000,794396.6,794396.6,14993,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773418,2257429.00
07/22/2017 21:30,2,0.131,ACTIVE,213.29,298.77,59.970,1500773403,"201051344000890","219011344069620",17.45,20.00,0,285.84,324.32,2.3,0.3,0.000,778476.4,778476.4,15002,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773419,2257430.00
07/22/2017 21:30,2,0.125,ACTIVE,213.51,298.17,59.970,1500773403,"201051344000438","219011344069620",16.64,19.50,0,285.24,301.47,2.1,0.1,0.000,780903.6,780903.6,14988,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773419,2257431.00
07/22/2017 21:30,2,0.146,ACTIVE_NO_POWER,213.74,297.57,59.975,1500773403,"201051344000417","219011344069620",13.52,19.50,0,284.64,300.57,2.0,0.0,0.000,702476.2,702476.2,15024,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773420,2257432.00
07/22/2017 21:30,2,0.051,ACTIVE_NO_POWER,212.83,297.57,59.959,1500773403,"274151322000083","219011344069620",17.06,21.80,0,284.64,299.37,0.9,0.0,0.000,1024978.5,1024978.5,14905,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773421,2257433.00
07/22/2017 21:30,2,0.053,ALERT,213.29,297.26,59.965,1500773403,"274151322000076","219011344069620",19.02,21.80,0,284.34,318.30,1.0,0.0,0.000,1093973.1,1093973.1,14903,0,0,0,L,1151911521,0,122.46,123.14,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773423,2257434.00
07/22/2017 21:30,2,0.123,ACTIVE,213.29,298.47,60.012,1500773403,"201051344000868","219011344069620",16.52,20.00,0,285.54,318.30,2.1,0.1,0.000,774514.1,774514.1,15009,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773424,2257435.00
07/22/2017 21:30,2,0.045,ACTIVE_NO_POWER,212.61,297.87,59.959,1500773403,"274151322000095","219011344069620",18.41,21.50,0,285.24,300.27,0.8,0.0,0.000,1083436.4,1083436.4,14918,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773425,2257436.00
07/22/2017 21:30,2,0.090,ACTIVE_NO_POWER,213.29,297.87,59.959,1500773403,"201051344000988","219011344069620",14.85,19.80,0,282.84,299.67,1.4,0.0,0.000,675064.3,675064.3,14993,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773426,2257437.00
07/22/2017 21:30,2,0.105,ACTIVE_NO_POWER,213.29,297.57,59.965,1500773403,"201051344001025","219011344069620",17.63,19.80,0,284.64,318.30,1.9,0.0,0.000,781397.4,781397.4,14992,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773427,2257438.00
07/22/2017 21:30,2,0.113,ACTIVE_NO_POWER,213.29,297.87,59.981,1500773403,"201051344000458","219011344069620",17.31,21.00,0,284.94,304.48,2.0,0.0,0.000,785846.2,785846.2,14980,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773428,2257439.00
07/22/2017 21:30,2,0.104,ACTIVE_NO_POWER,213.96,297.87,59.959,1500773403,"201051344000853","219011344069620",15.61,20.00,0,284.64,311.99,1.6,0.0,0.000,787013.0,787013.0,14999,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773429,2257440.00
07/22/2017 21:30,2,0.088,ACTIVE_NO_POWER,213.74,298.17,59.959,1500773403,"201051344000685","219011344069620",16.10,19.50,0,284.94,300.87,1.4,0.0,0.000,780736.1,780736.1,15020,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773430,2257441.00
07/22/2017 21:30,2,0.111,ACTIVE_NO_POWER,213.29,297.57,59.959,1500773403,"201051344000917","219011344069620",13.82,20.70,0,283.44,300.57,1.6,0.0,0.000,777397.9,777397.9,15011,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773431,2257442.00
07/22/2017 21:30,2,0.113,ACTIVE_NO_POWER,213.51,298.17,59.959,1500773403,"201051344001145","219011344069620",15.31,19.30,0,285.54,301.77,1.8,0.0,0.000,785420.2,785420.2,15003,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773431,2257443.00
07/22/2017 21:30,2,0.109,ACTIVE_NO_POWER,213.51,297.57,59.965,1500773403,"201051344000651","219011344069620",16.82,19.80,0,284.64,300.57,1.9,0.0,0.000,774280.3,774280.3,14999,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773432,2257444.00
07/22/2017 21:30,2,0.037,ACTIVE_NO_POWER,212.38,296.96,59.959,1500773403,"274151322000088","219011344069620",16.10,21.80,0,284.34,299.07,0.6,0.0,0.000,983336.8,983336.8,14898,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773433,2257445.00
07/22/2017 21:30,2,0.008,ALERT,213.29,296.66,59.965,1500773403,"274151322000068","219011344069620",38.15,22.50,0,283.74,380.82,0.0,0.0,0.000,854728.6,854728.6,15266,0,0,0,L,1151911521,0,122.68,123.14,0100,21,0,0,0,0,0,0,193,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1500773435,2257446.00
07/22/2017 21:30,2,0.133,ALERT,213.06,298.17,59.965,1500773403,"201051344001135","219011344069620",17.14,20.00,0,285.24,322.81,2.3,0.3,0.000,769795.7,769795.7,14973,0,0,0,L,1122011218,0,122.23,122.01,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773437,2257447.00
07/22/2017 21:30,2,0.115,ACTIVE_NO_POWER,213.29,298.47,59.965,1500773403,"201051344000594","219011344069620",17.24,20.00,0,284.94,323.11,2.0,0.0,0.000,789128.2,789128.2,14992,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773438,2257448.00
07/22/2017 21:30,2,0.121,ACTIVE_NO_POWER,213.51,298.17,59.954,1500773403,"201051344001203","219011344069620",15.47,20.00,0,285.24,302.98,1.9,0.0,0.000,779509.9,779509.9,15023,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773439,2257449.00
07/22/2017 21:30,2,0.045,ACTIVE_NO_POWER,212.61,297.26,59.954,1500773403,"274151322000054","219011344069620",16.84,22.30,0,284.34,299.67,0.8,0.0,0.000,999734.2,999734.2,14881,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773440,2257450.00
07/22/2017 21:30,2,0.117,ACTIVE_NO_POWER,213.74,297.57,59.928,1500773403,"201051344000867","219011344069620",16.30,21.00,0,284.64,300.27,1.9,0.0,0.000,773289.0,773289.0,15025,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773442,2257451.00
07/22/2017 21:30,2,0.096,ALERT,213.51,298.17,59.965,1500773403,"201051344001093","219011344069620",27.91,20.00,0,284.94,301.17,2.8,0.7,0.000,777375.0,777375.0,15019,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1500773443,2257452.00
07/22/2017 21:30,2,0.082,ACTIVE_NO_POWER,213.29,297.87,59.959,1500773403,"201051344000900","219011344069620",15.35,20.30,0,284.94,299.67,1.3,0.0,0.000,795000.9,795000.9,15027,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773444,2257453.00
07/22/2017 21:30,2,0.117,ACTIVE_NO_POWER,213.74,297.26,59.959,1500773403,"201051344000648","219011344069620",16.60,19.80,0,284.34,312.89,2.0,0.0,0.000,782282.7,782282.7,14997,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773445,2257454.00
07/22/2017 21:30,2,0.121,ACTIVE,213.51,298.17,59.965,1500773403,"201051344000569","219011344069620",16.78,20.70,0,285.54,318.61,2.1,0.1,0.000,796897.5,796897.5,14973,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773446,2257455.00
07/22/2017 21:30,2,0.129,ACTIVE,213.51,298.17,59.965,1500773403,"201051344000983","219011344069620",16.38,20.30,0,285.24,314.40,2.1,0.2,0.000,787596.0,787596.0,15000,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773447,2257456.00
07/22/2017 21:30,2,0.107,ACTIVE_NO_POWER,213.51,297.26,59.933,1500773403,"201051344001158","219011344069620",15.94,19.50,0,284.34,299.37,1.8,0.0,0.000,772065.5,772065.5,15000,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773448,2257457.00
07/22/2017 21:30,2,0.104,ACTIVE_NO_POWER,213.96,298.17,59.959,1500773403,"201051344000576","219011344069620",14.55,20.00,0,285.24,299.97,1.5,0.0,0.000,786562.8,786562.8,15009,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773449,2257458.00
07/22/2017 21:30,2,0.061,ACTIVE_NO_POWER,212.83,296.66,59.949,1500773403,"274151322000087","219011344069620",14.45,23.80,0,283.74,298.77,0.9,0.0,0.000,974316.0,974316.0,15101,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500773450,2257459.00
07/22/2017 21:45,2,0.000,ALERT,213.51,297.57,59.996,1500774303,"201051344000645","219011344069620",0.00,20.00,0,293.66,299.37,0.0,0.0,0.000,785514.4,785514.4,14983,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1500774305,2257460.00
07/22/2017 21:45,2,0.000,ALERT,212.61,296.96,59.996,1500774303,"274151322000085","219011344069620",0.00,21.30,0,292.76,305.38,0.0,0.0,0.000,994942.1,994942.1,14896,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1500774307,2257461.00
07/22/2017 21:45,2,0.000,ALERT,213.96,297.57,59.991,1500774303,"201051344000633","219011344069620",0.00,19.00,0,291.85,298.77,0.0,0.0,0.000,772488.5,772488.5,15035,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1500774309,2257462.00
07/22/2017 21:45,2,0.000,ALERT,213.29,297.57,59.991,1500774303,"201051344000469","219011344069620",0.00,18.30,0,292.76,299.07,0.0,0.0,0.000,776131.6,776131.6,15008,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1500774310,2257463.00
07/22/2017 21:45,2,0.000,ALERT,212.83,297.26,59.991,1500774303,"201051344000646","219011344069620",0.00,19.00,0,293.36,301.77,0.0,0.0,0.000,770879.2,770879.2,14992,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1500774312,2257464.00
07/22/2017 21:45,2,0.000,ALERT,212.16,296.66,60.023,1500774303,"274151322000052","219011344069620",0.00,21.00,0,292.46,305.38,0.0,0.0,0.000,1035421.8,1035421.8,14894,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1500774314,2257465.00
07/22/2017 21:45,2,0.000,ALERT,213.29,297.57,59.996,1500774303,"201051344000585","219011344069620",0.00,19.30,0,293.36,302.07,0.0,0.0,0.000,784272.0,784272.0,14991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1500774316,2257466.00
07/22/2017 21:45,2,0.000,ALERT,213.06,297.87,59.986,1500774303,"201051344001230","219011344069620",0.00,18.30,0,294.26,302.37,0.0,0.0,0.000,775379.0,775379.0,15023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1500774318,2257467.00
07/22/2017 21:45,2,0.000,ALERT,213.51,298.17,59.996,1500774303,"201051344000582","219011344069620",0.00,19.30,0,294.56,302.68,0.0,0.0,0.000,764549.3,764549.3,14986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1500774319,2257468.00
07/22/2017 21:45,2,0.000,ALERT,212.61,297.26,60.018,1500774303,"201051344000955","219011344069620",0.00,19.30,0,293.96,301.77,0.0,0.0,0.000,784439.6,784439.6,15003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1500774321,2257469.00
07/22/2017 21:45,2,0.000,ALERT,212.83,296.66,60.012,1500774303,"274151322000094","219011344069620",0.00,20.70,0,292.16,363.09,0.0,0.0,0.000,854013.4,854013.4,15255,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1500774323,2257470.00
07/22/2017 21:45,2,0.000,ALERT,213.29,298.17,59.959,1500774303,"201051344000579","219011344069620",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,794396.7,794396.7,14994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1500774325,2257471.00
07/22/2017 21:45,2,0.000,ALERT,213.06,298.17,59.991,1500774303,"201051344000890","219011344069620",0.00,19.30,0,294.56,302.68,0.0,0.0,0.000,778476.4,778476.4,15003,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1500774326,2257472.00
07/22/2017 21:45,2,0.000,ALERT,213.06,297.57,59.986,1500774303,"201051344000438","219011344069620",0.00,18.70,0,294.26,301.77,0.0,0.0,0.000,780903.6,780903.6,14989,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1500774328,2257473.00
07/22/2017 21:45,2,0.000,ALERT,213.29,296.96,59.981,1500774303,"201051344000417","219011344069620",0.00,19.00,0,293.36,301.47,0.0,0.0,0.000,702476.2,702476.2,15025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1500774330,2257474.00
07/22/2017 21:45,2,0.000,ALERT,212.83,297.57,59.986,1500774303,"274151322000083","219011344069620",0.00,20.70,0,293.06,305.98,0.0,0.0,0.000,1024978.5,1024978.5,14906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1500774332,2257475.00
07/22/2017 21:45,2,0.000,ALERT,213.06,296.96,59.986,1500774303,"274151322000076","219011344069620",0.00,21.00,0,292.76,305.38,0.0,0.0,0.000,1093973.1,1093973.1,14905,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1500774334,2257476.00
07/22/2017 21:45,2,0.000,ALERT,213.06,298.47,59.991,1500774303,"201051344000868","219011344069620",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,774514.2,774514.2,15010,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1500774336,2257477.00
07/22/2017 21:45,2,0.000,ALERT,212.83,298.17,59.981,1500774303,"274151322000095","219011344069620",0.00,20.70,0,293.96,306.58,0.0,0.0,0.000,1083436.4,1083436.4,14919,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1500774338,2257478.00
07/22/2017 21:45,2,0.000,ALERT,213.06,297.87,59.986,1500774303,"201051344000988","219011344069620",0.00,19.00,0,291.55,299.37,0.0,0.0,0.000,675064.3,675064.3,14994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1500774339,2257479.00
07/22/2017 21:45,2,0.000,ALERT,212.83,296.66,59.986,1500774303,"201051344001025","219011344069620",0.00,18.70,0,293.36,301.77,0.0,0.0,0.000,781397.4,781397.4,14993,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1500774341,2257480.00
07/22/2017 21:45,2,0.000,ALERT,213.06,297.87,60.028,1500774303,"201051344000458","219011344069620",0.00,19.80,0,293.96,300.27,0.0,0.0,0.000,785846.2,785846.2,14981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1500774343,2257481.00
07/22/2017 21:45,2,0.000,ALERT,213.74,297.87,59.959,1500774303,"201051344000853","219011344069620",0.00,19.00,0,293.66,299.97,0.0,0.0,0.000,787013.0,787013.0,15000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1500774345,2257482.00
07/22/2017 21:45,2,0.000,ALERT,213.29,297.26,59.938,1500774303,"201051344000685","219011344069620",0.00,18.70,0,293.96,302.37,0.0,0.0,0.000,780736.1,780736.1,15021,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1500774347,2257483.00
07/22/2017 21:45,2,0.000,ALERT,213.06,296.96,59.981,1500774303,"201051344000917","219011344069620",0.00,19.80,0,292.46,301.47,0.0,0.0,0.000,777397.9,777397.9,15012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1500774349,2257484.00
07/22/2017 21:45,2,0.000,ALERT,213.29,297.87,59.981,1500774303,"201051344001145","219011344069620",0.00,18.30,0,294.56,302.37,0.0,0.0,0.000,785420.2,785420.2,15004,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1500774350,2257485.00
07/22/2017 21:45,2,0.000,ALERT,213.29,296.96,59.954,1500774303,"201051344000651","219011344069620",0.00,18.70,0,293.36,301.17,0.0,0.0,0.000,774280.3,774280.3,15000,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1500774352,2257486.00
07/22/2017 21:45,2,0.000,ALERT,212.38,297.26,59.991,1500774303,"274151322000088","219011344069620",0.00,21.00,0,292.76,305.08,0.0,0.0,0.000,983336.8,983336.8,14899,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1500774354,2257487.00
07/22/2017 21:45,2,0.000,ALERT,213.29,296.36,59.991,1500774303,"274151322000068","219011344069620",0.00,21.30,0,292.16,362.79,0.0,0.0,0.000,854728.6,854728.6,15268,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1500774356,2257488.00
07/22/2017 21:45,2,0.000,ALERT,212.83,297.26,59.975,1500774303,"201051344001135","219011344069620",0.00,19.00,0,293.96,301.47,0.0,0.0,0.000,769795.8,769795.8,14975,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1500774357,2257489.00
07/22/2017 21:45,2,0.000,ALERT,213.06,298.77,59.996,1500774303,"201051344000594","219011344069620",0.00,19.00,0,293.66,299.97,0.0,0.0,0.000,789128.2,789128.2,14993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1500774359,2257490.00
07/22/2017 21:45,2,0.000,ALERT,213.06,296.96,59.996,1500774303,"201051344001203","219011344069620",0.00,19.00,0,293.96,302.68,0.0,0.0,0.000,779509.9,779509.9,15024,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1500774361,2257491.00
07/22/2017 21:45,2,0.000,ALERT,212.38,297.57,59.991,1500774303,"274151322000054","219011344069620",0.00,21.50,0,292.76,305.68,0.0,0.0,0.000,999734.2,999734.2,14882,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1500774363,2257492.00
07/22/2017 21:45,2,0.000,ALERT,213.74,298.17,59.996,1500774303,"201051344000867","219011344069620",0.00,19.80,0,293.66,299.97,0.0,0.0,0.000,773289.0,773289.0,15026,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1500774365,2257493.00
07/22/2017 21:45,2,0.000,ALERT,213.06,297.26,60.007,1500774303,"201051344001093","219011344069620",0.00,19.30,0,293.96,301.77,0.0,0.0,0.000,777375.0,777375.0,15021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1500774367,2257494.00
07/22/2017 21:45,2,0.000,ALERT,213.29,298.17,59.944,1500774303,"201051344000900","219011344069620",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,795000.9,795000.9,15028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1500774369,2257495.00
07/22/2017 21:45,2,0.000,ALERT,213.29,297.26,59.986,1500774303,"201051344000648","219011344069620",0.00,19.00,0,293.36,299.67,0.0,0.0,0.000,782282.7,782282.7,14998,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1500774371,2257496.00
07/22/2017 21:45,2,0.000,ALERT,213.29,298.47,59.991,1500774303,"201051344000569","219011344069620",0.00,19.50,0,294.26,300.27,0.0,0.0,0.000,796897.5,796897.5,14974,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1500774373,2257497.00
07/22/2017 21:45,2,0.000,ALERT,213.29,298.17,60.018,1500774303,"201051344000983","219011344069620",0.00,19.30,0,294.26,299.97,0.0,0.0,0.000,787596.0,787596.0,15001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1500774374,2257498.00
07/22/2017 21:45,2,0.000,ALERT,213.29,297.57,59.986,1500774303,"201051344001158","219011344069620",0.00,18.70,0,293.06,299.07,0.0,0.0,0.000,772065.5,772065.5,15001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1500774376,2257499.00
07/22/2017 21:45,2,0.000,ALERT,213.74,298.47,59.986,1500774303,"201051344000576","219011344069620",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,786562.8,786562.8,15010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1500774378,2257500.00
07/22/2017 21:45,2,0.000,ALERT,212.83,296.66,59.986,1500774303,"274151322000087","219011344069620",0.00,22.50,0,292.16,305.08,0.0,0.0,0.000,974316.0,974316.0,15102,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1500774380,2257501.00
07/22/2017 22:00,2,0.000,ALERT,213.29,297.87,60.018,1500775204,"201051344000645","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,785514.4,785514.4,14985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775206,2257502.00
07/22/2017 22:00,2,0.000,ALERT,212.16,296.06,60.023,1500775204,"274151322000085","219011344069620",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,994942.1,994942.1,14898,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775207,2257503.00
07/22/2017 22:00,2,0.000,ALERT,213.29,297.26,60.012,1500775204,"201051344000633","219011344069620",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,772488.5,772488.5,15037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775209,2257504.00
07/22/2017 22:00,2,0.000,ALERT,212.83,297.26,60.012,1500775204,"201051344000469","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,776131.6,776131.6,15010,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775211,2257505.00
07/22/2017 22:00,2,0.000,ALERT,212.38,296.66,60.018,1500775204,"201051344000646","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,770879.2,770879.2,14994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775213,2257506.00
07/22/2017 22:00,2,0.000,ALERT,211.70,295.46,60.018,1500775204,"274151322000052","219011344069620",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,1035421.8,1035421.8,14896,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775215,2257507.00
07/22/2017 22:00,2,0.000,ALERT,212.61,296.66,60.012,1500775204,"201051344000585","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,784272.0,784272.0,14993,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775217,2257508.00
07/22/2017 22:00,2,0.000,ALERT,212.38,297.26,60.028,1500775204,"201051344001230","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,775379.0,775379.0,15025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775218,2257509.00
07/22/2017 22:00,2,0.000,ALERT,213.06,297.57,60.018,1500775204,"201051344000582","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,764549.3,764549.3,14988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775220,2257510.00
07/22/2017 22:00,2,0.000,ALERT,212.16,296.66,60.028,1500775204,"201051344000955","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,784439.6,784439.6,15005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775222,2257511.00
07/22/2017 22:00,2,0.000,ALERT,211.70,295.16,60.018,1500775204,"274151322000094","219011344069620",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,854013.4,854013.4,15257,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775224,2257512.00
07/22/2017 22:00,2,0.000,ALERT,212.61,298.47,60.023,1500775204,"201051344000579","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,794396.7,794396.7,14996,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775226,2257513.00
07/22/2017 22:00,2,0.000,ALERT,212.38,297.26,60.034,1500775204,"201051344000890","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,778476.4,778476.4,15005,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775228,2257514.00
07/22/2017 22:00,2,0.000,ALERT,212.61,296.66,60.028,1500775204,"201051344000438","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,780903.6,780903.6,14991,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775230,2257515.00
07/22/2017 22:00,2,0.000,ALERT,212.83,296.06,60.018,1500775204,"201051344000417","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,702476.2,702476.2,15027,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775231,2257516.00
07/22/2017 22:00,2,0.000,ALERT,211.93,296.06,60.007,1500775204,"274151322000083","219011344069620",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,1024978.5,1024978.5,14908,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775233,2257517.00
07/22/2017 22:00,2,0.000,ALERT,212.38,295.76,60.012,1500775204,"274151322000076","219011344069620",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1093973.1,1093973.1,14907,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775235,2257518.00
07/22/2017 22:00,2,0.000,ALERT,212.61,298.17,60.007,1500775204,"201051344000868","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,774514.2,774514.2,15012,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775237,2257519.00
07/22/2017 22:00,2,0.000,ALERT,211.93,296.66,60.012,1500775204,"274151322000095","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1083436.4,1083436.4,14921,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775239,2257520.00
07/22/2017 22:00,2,0.000,ALERT,212.38,297.26,60.018,1500775204,"201051344000988","219011344069620",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,675064.3,675064.3,14996,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775240,2257521.00
07/22/2017 22:00,2,0.000,ALERT,212.38,296.06,60.012,1500775204,"201051344001025","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,781397.4,781397.4,14995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775242,2257522.00
07/22/2017 22:00,2,0.000,ALERT,212.61,297.57,60.018,1500775204,"201051344000458","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,785846.2,785846.2,14983,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775244,2257523.00
07/22/2017 22:00,2,0.000,ALERT,213.29,297.26,60.018,1500775204,"201051344000853","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,787013.0,787013.0,15002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775246,2257524.00
07/22/2017 22:00,2,0.000,ALERT,212.83,296.96,60.023,1500775204,"201051344000685","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,780736.1,780736.1,15023,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775248,2257525.00
07/22/2017 22:00,2,0.000,ALERT,212.61,296.06,60.007,1500775204,"201051344000917","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,777397.9,777397.9,15014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775249,2257526.00
