ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 22:00,2,0.000,ALERT,212.83,296.96,60.018,1500775204,"201051344001145","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,785420.2,785420.2,15006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775251,2257527.00
07/22/2017 22:00,2,0.000,ALERT,212.61,296.06,60.012,1500775204,"201051344000651","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,774280.3,774280.3,15002,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775253,2257528.00
07/22/2017 22:00,2,0.000,ALERT,211.48,295.76,59.986,1500775204,"274151322000088","219011344069620",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,983336.8,983336.8,14901,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775255,2257529.00
07/22/2017 22:00,2,0.000,ALERT,212.61,295.16,60.002,1500775204,"274151322000068","219011344069620",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,854728.6,854728.6,15270,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775256,2257530.00
07/22/2017 22:00,2,0.000,ALERT,212.16,296.36,60.002,1500775204,"201051344001135","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,769795.8,769795.8,14977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775258,2257531.00
07/22/2017 22:00,2,0.000,ALERT,212.38,298.17,60.002,1500775204,"201051344000594","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,789128.2,789128.2,14995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775260,2257532.00
07/22/2017 22:00,2,0.000,ALERT,212.61,296.36,59.954,1500775204,"201051344001203","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,779509.9,779509.9,15026,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775262,2257533.00
07/22/2017 22:00,2,0.000,ALERT,211.93,296.36,60.002,1500775204,"274151322000054","219011344069620",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,999734.2,999734.2,14884,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775264,2257534.00
07/22/2017 22:00,2,0.000,ALERT,213.06,297.26,60.002,1500775204,"201051344000867","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,773289.0,773289.0,15028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775266,2257535.00
07/22/2017 22:00,2,0.000,ALERT,212.38,296.36,59.981,1500775204,"201051344001093","219011344069620",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,777375.0,777375.0,15023,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775267,2257536.00
07/22/2017 22:00,2,0.000,ALERT,212.61,297.57,59.996,1500775204,"201051344000900","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,795000.9,795000.9,15030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775269,2257537.00
07/22/2017 22:00,2,0.000,ALERT,213.06,296.96,60.034,1500775204,"201051344000648","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,782282.7,782282.7,15000,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775271,2257538.00
07/22/2017 22:00,2,0.000,ALERT,212.83,297.87,60.007,1500775204,"201051344000569","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,796897.5,796897.5,14976,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775273,2257539.00
07/22/2017 22:00,2,0.000,ALERT,212.61,297.87,59.996,1500775204,"201051344000983","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,787596.0,787596.0,15003,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775274,2257540.00
07/22/2017 22:00,2,0.000,ALERT,212.83,296.96,60.007,1500775204,"201051344001158","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,772065.5,772065.5,15003,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500775276,2257541.00
07/22/2017 22:00,2,0.000,ALERT,213.29,298.17,59.991,1500775204,"201051344000576","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,786562.8,786562.8,15012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775278,2257542.00
07/22/2017 22:00,2,0.000,ALERT,212.16,294.86,60.002,1500775204,"274151322000087","219011344069620",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,974316.0,974316.0,15104,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500775280,2257543.00
07/22/2017 22:15,2,0.000,ALERT,213.51,297.57,60.002,1500776103,"201051344000645","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,785514.4,785514.4,14987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776105,2257544.00
07/22/2017 22:15,2,0.000,ALERT,212.38,296.36,59.991,1500776103,"274151322000085","219011344069620",0.00,19.80,0,294.56,297.87,0.0,0.0,0.000,994942.1,994942.1,14900,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776107,2257545.00
07/22/2017 22:15,2,0.000,ALERT,213.51,297.57,59.959,1500776103,"201051344000633","219011344069620",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,772488.5,772488.5,15039,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776109,2257546.00
07/22/2017 22:15,2,0.000,ALERT,213.06,297.57,59.970,1500776103,"201051344000469","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,776131.6,776131.6,15012,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776111,2257547.00
07/22/2017 22:15,2,0.000,ALERT,212.16,296.66,59.959,1500776103,"201051344000646","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,770879.2,770879.2,14996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776112,2257548.00
07/22/2017 22:15,2,0.000,ALERT,211.93,295.76,59.949,1500776103,"274151322000052","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,1035421.8,1035421.8,14898,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776114,2257549.00
07/22/2017 22:15,2,0.000,ALERT,212.83,297.26,59.965,1500776103,"201051344000585","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,784272.0,784272.0,14995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776116,2257550.00
07/22/2017 22:15,2,0.000,ALERT,212.61,297.26,59.965,1500776103,"201051344001230","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,775379.0,775379.0,15027,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776118,2257551.00
07/22/2017 22:15,2,0.000,ALERT,213.06,297.87,59.954,1500776103,"201051344000582","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,764549.3,764549.3,14990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776119,2257552.00
07/22/2017 22:15,2,0.000,ALERT,212.16,296.66,59.959,1500776103,"201051344000955","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,784439.6,784439.6,15007,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776121,2257553.00
07/22/2017 22:15,2,0.000,ALERT,212.38,295.76,59.959,1500776103,"274151322000094","219011344069620",0.00,19.30,0,293.96,297.26,0.0,0.0,0.000,854013.4,854013.4,15259,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776123,2257554.00
07/22/2017 22:15,2,0.000,ALERT,213.06,298.47,59.959,1500776103,"201051344000579","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,794396.7,794396.7,14998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776125,2257555.00
07/22/2017 22:15,2,0.000,ALERT,212.61,297.26,59.970,1500776103,"201051344000890","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,778476.4,778476.4,15007,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776127,2257556.00
07/22/2017 22:15,2,0.000,ALERT,212.83,296.66,59.912,1500776103,"201051344000438","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,780903.6,780903.6,14993,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776128,2257557.00
07/22/2017 22:15,2,0.000,ALERT,212.83,296.36,59.965,1500776103,"201051344000417","219011344069620",0.00,17.80,0,294.26,297.57,0.0,0.0,0.000,702476.2,702476.2,15029,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776130,2257558.00
07/22/2017 22:15,2,0.000,ALERT,212.38,296.36,59.938,1500776103,"274151322000083","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1024978.5,1024978.5,14910,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776132,2257559.00
07/22/2017 22:15,2,0.000,ALERT,212.83,296.66,59.959,1500776103,"274151322000076","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,1093973.1,1093973.1,14909,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776134,2257560.00
07/22/2017 22:15,2,0.000,ALERT,213.06,298.77,59.991,1500776103,"201051344000868","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,774514.2,774514.2,15014,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776136,2257561.00
07/22/2017 22:15,2,0.000,ALERT,212.38,296.96,59.965,1500776103,"274151322000095","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,1083436.4,1083436.4,14923,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776138,2257562.00
07/22/2017 22:15,2,0.000,ALERT,212.83,297.87,59.975,1500776103,"201051344000988","219011344069620",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,675064.3,675064.3,14998,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776140,2257563.00
07/22/2017 22:15,2,0.000,ALERT,212.38,296.06,59.965,1500776103,"201051344001025","219011344069620",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,781397.4,781397.4,14997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776141,2257564.00
07/22/2017 22:15,2,0.000,ALERT,212.83,297.87,59.965,1500776103,"201051344000458","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,785846.2,785846.2,14985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776143,2257565.00
07/22/2017 22:15,2,0.000,ALERT,213.74,297.87,59.965,1500776103,"201051344000853","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,787013.0,787013.0,15004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776145,2257566.00
07/22/2017 22:15,2,0.000,ALERT,212.61,296.66,59.965,1500776103,"201051344000685","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,780736.1,780736.1,15025,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776147,2257567.00
07/22/2017 22:15,2,0.000,ALERT,212.83,296.36,59.965,1500776103,"201051344000917","219011344069620",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,777397.9,777397.9,15016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776149,2257568.00
07/22/2017 22:15,2,0.000,ALERT,213.06,297.26,59.970,1500776103,"201051344001145","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,785420.2,785420.2,15008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776150,2257569.00
07/22/2017 22:15,2,0.000,ALERT,212.83,296.06,59.959,1500776103,"201051344000651","219011344069620",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,774280.3,774280.3,15004,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776152,2257570.00
07/22/2017 22:15,2,0.000,ALERT,212.16,296.66,59.970,1500776103,"274151322000088","219011344069620",0.00,19.50,0,294.56,297.87,0.0,0.0,0.000,983336.8,983336.8,14903,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776154,2257571.00
07/22/2017 22:15,2,0.000,ALERT,213.06,295.76,59.922,1500776103,"274151322000068","219011344069620",0.00,20.00,0,293.96,296.96,0.0,0.0,0.000,854728.6,854728.6,15272,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776156,2257572.00
07/22/2017 22:15,2,0.000,ALERT,212.38,296.66,59.970,1500776103,"201051344001135","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,769795.8,769795.8,14979,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776158,2257573.00
07/22/2017 22:15,2,0.000,ALERT,212.83,298.47,59.975,1500776103,"201051344000594","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,789128.2,789128.2,14997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776159,2257574.00
07/22/2017 22:15,2,0.000,ALERT,212.83,296.66,59.970,1500776103,"201051344001203","219011344069620",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,779509.9,779509.9,15028,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776161,2257575.00
07/22/2017 22:15,2,0.000,ALERT,212.16,296.36,59.949,1500776103,"274151322000054","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,999734.2,999734.2,14886,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776163,2257576.00
07/22/2017 22:15,2,0.000,ALERT,213.29,297.87,59.965,1500776103,"201051344000867","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,773289.0,773289.0,15030,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776165,2257577.00
07/22/2017 22:15,2,0.000,ALERT,212.61,296.66,59.959,1500776103,"201051344001093","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,777375.0,777375.0,15025,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776167,2257578.00
07/22/2017 22:15,2,0.000,ALERT,213.06,297.87,59.944,1500776103,"201051344000900","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,795000.9,795000.9,15032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776168,2257579.00
07/22/2017 22:15,2,0.000,ALERT,213.29,297.26,59.970,1500776103,"201051344000648","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,782282.7,782282.7,15002,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776170,2257580.00
07/22/2017 22:15,2,0.000,ALERT,213.06,298.47,59.965,1500776103,"201051344000569","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,796897.5,796897.5,14978,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776172,2257581.00
07/22/2017 22:15,2,0.000,ALERT,213.06,298.17,59.991,1500776103,"201051344000983","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,787596.0,787596.0,15005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500776174,2257582.00
07/22/2017 22:15,2,0.000,ALERT,213.06,297.57,59.959,1500776103,"201051344001158","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,772065.5,772065.5,15005,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776176,2257583.00
07/22/2017 22:15,2,0.000,ALERT,213.51,298.17,60.012,1500776103,"201051344000576","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,786562.8,786562.8,15014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776177,2257584.00
07/22/2017 22:15,2,0.000,ALERT,212.61,296.06,59.954,1500776103,"274151322000087","219011344069620",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,974316.0,974316.0,15106,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500776179,2257585.00
07/22/2017 22:30,2,0.000,ALERT,213.51,297.87,59.991,1500777003,"201051344000645","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,785514.4,785514.4,14989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777006,2257586.00
07/22/2017 22:30,2,0.000,ALERT,212.61,296.66,59.975,1500777003,"274151322000085","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,994942.1,994942.1,14902,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777007,2257587.00
07/22/2017 22:30,2,0.000,ALERT,213.74,297.57,59.981,1500777003,"201051344000633","219011344069620",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,772488.5,772488.5,15041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777009,2257588.00
07/22/2017 22:30,2,0.000,ALERT,213.29,297.87,59.975,1500777003,"201051344000469","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,776131.6,776131.6,15014,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777011,2257589.00
07/22/2017 22:30,2,0.000,ALERT,212.38,296.96,59.970,1500777003,"201051344000646","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,770879.2,770879.2,14998,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777013,2257590.00
07/22/2017 22:30,2,0.000,ALERT,212.38,297.26,59.965,1500777003,"274151322000052","219011344069620",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,1035421.8,1035421.8,14900,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777015,2257591.00
07/22/2017 22:30,2,0.000,ALERT,213.06,297.57,59.933,1500777003,"201051344000585","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,784272.0,784272.0,14997,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777016,2257592.00
07/22/2017 22:30,2,0.000,ALERT,212.61,297.26,59.965,1500777003,"201051344001230","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,775379.0,775379.0,15029,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777018,2257593.00
07/22/2017 22:30,2,0.000,ALERT,213.29,297.87,59.975,1500777003,"201051344000582","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,764549.3,764549.3,14992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777020,2257594.00
07/22/2017 22:30,2,0.000,ALERT,212.38,297.26,59.975,1500777003,"201051344000955","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,784439.6,784439.6,15009,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777022,2257595.00
07/22/2017 22:30,2,0.000,ALERT,212.83,296.66,59.970,1500777003,"274151322000094","219011344069620",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,854013.4,854013.4,15261,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777024,2257596.00
07/22/2017 22:30,2,0.000,ALERT,213.06,298.77,59.975,1500777003,"201051344000579","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,794396.7,794396.7,15000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777025,2257597.00
07/22/2017 22:30,2,0.000,ALERT,212.61,297.57,59.975,1500777003,"201051344000890","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,778476.4,778476.4,15009,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777027,2257598.00
07/22/2017 22:30,2,0.000,ALERT,213.06,297.26,59.975,1500777003,"201051344000438","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,780903.6,780903.6,14995,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777029,2257599.00
07/22/2017 22:30,2,0.000,ALERT,213.06,296.66,59.970,1500777003,"201051344000417","219011344069620",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,702476.2,702476.2,15031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777031,2257600.00
07/22/2017 22:30,2,0.000,ALERT,212.61,297.26,59.970,1500777003,"274151322000083","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1024978.5,1024978.5,14912,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777032,2257601.00
07/22/2017 22:30,2,0.000,ALERT,213.06,297.57,59.944,1500777003,"274151322000076","219011344069620",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1093973.1,1093973.1,14911,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777034,2257602.00
07/22/2017 22:30,2,0.000,ALERT,213.06,298.47,59.981,1500777003,"201051344000868","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,774514.2,774514.2,15016,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777036,2257603.00
07/22/2017 22:30,2,0.000,ALERT,212.38,297.87,59.944,1500777003,"274151322000095","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1083436.4,1083436.4,14925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777038,2257604.00
07/22/2017 22:30,2,0.000,ALERT,213.06,298.17,60.012,1500777003,"201051344000988","219011344069620",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,675064.3,675064.3,15000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777040,2257605.00
07/22/2017 22:30,2,0.000,ALERT,212.61,296.36,59.970,1500777003,"201051344001025","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,781397.4,781397.4,14999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777042,2257606.00
07/22/2017 22:30,2,0.000,ALERT,213.06,298.17,59.986,1500777003,"201051344000458","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,785846.2,785846.2,14987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777043,2257607.00
07/22/2017 22:30,2,0.000,ALERT,213.74,298.17,59.944,1500777003,"201051344000853","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,787013.0,787013.0,15006,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777045,2257608.00
07/22/2017 22:30,2,0.000,ALERT,213.06,296.96,59.975,1500777003,"201051344000685","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,780736.1,780736.1,15027,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777047,2257609.00
07/22/2017 22:30,2,0.000,ALERT,212.83,296.96,59.928,1500777003,"201051344000917","219011344069620",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,777397.9,777397.9,15018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777049,2257610.00
07/22/2017 22:30,2,0.000,ALERT,213.06,297.57,60.018,1500777003,"201051344001145","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,785420.2,785420.2,15010,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777051,2257611.00
07/22/2017 22:30,2,0.000,ALERT,213.06,296.66,59.981,1500777003,"201051344000651","219011344069620",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,774280.3,774280.3,15006,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777052,2257612.00
07/22/2017 22:30,2,0.000,ALERT,212.16,297.26,59.970,1500777003,"274151322000088","219011344069620",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,983336.8,983336.8,14905,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777054,2257613.00
07/22/2017 22:30,2,0.000,ALERT,213.06,296.06,59.975,1500777003,"274151322000068","219011344069620",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,854728.6,854728.6,15274,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777056,2257614.00
07/22/2017 22:30,2,0.000,ALERT,212.61,296.96,59.970,1500777003,"201051344001135","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,769795.8,769795.8,14981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777058,2257615.00
07/22/2017 22:30,2,0.000,ALERT,212.83,298.77,59.938,1500777003,"201051344000594","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,789128.2,789128.2,14999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777060,2257616.00
07/22/2017 22:30,2,0.000,ALERT,212.83,296.96,59.965,1500777003,"201051344001203","219011344069620",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,779509.9,779509.9,15030,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777062,2257617.00
07/22/2017 22:30,2,0.000,ALERT,212.38,297.26,59.975,1500777003,"274151322000054","219011344069620",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,999734.2,999734.2,14888,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777063,2257618.00
07/22/2017 22:30,2,0.000,ALERT,213.29,297.57,59.965,1500777003,"201051344000867","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,773289.0,773289.0,15032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777065,2257619.00
07/22/2017 22:30,2,0.000,ALERT,212.83,297.26,59.975,1500777003,"201051344001093","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,777375.0,777375.0,15027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777067,2257620.00
07/22/2017 22:30,2,0.000,ALERT,213.06,298.17,59.970,1500777003,"201051344000900","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,795000.9,795000.9,15034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777069,2257621.00
07/22/2017 22:30,2,0.000,ALERT,213.51,297.57,59.981,1500777003,"201051344000648","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,782282.7,782282.7,15004,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777071,2257622.00
07/22/2017 22:30,2,0.000,ALERT,213.06,298.47,59.986,1500777003,"201051344000569","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,796897.5,796897.5,14980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777072,2257623.00
07/22/2017 22:30,2,0.000,ALERT,213.29,298.47,59.991,1500777003,"201051344000983","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,787596.0,787596.0,15007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777074,2257624.00
07/22/2017 22:30,2,0.000,ALERT,213.29,297.87,60.002,1500777003,"201051344001158","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,772065.5,772065.5,15007,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777076,2257625.00
07/22/2017 22:30,2,0.000,ALERT,213.74,298.47,59.986,1500777003,"201051344000576","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,786562.8,786562.8,15016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777078,2257626.00
07/22/2017 22:30,2,0.000,ALERT,212.61,296.36,59.986,1500777003,"274151322000087","219011344069620",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,974316.0,974316.0,15108,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777079,2257627.00
07/22/2017 22:45,2,0.000,ALERT,213.74,298.17,60.002,1500777903,"201051344000645","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,785514.4,785514.4,14991,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777905,2257628.00
07/22/2017 22:45,2,0.000,ALERT,212.61,296.96,59.949,1500777903,"274151322000085","219011344069620",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,994942.1,994942.1,14904,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777907,2257629.00
07/22/2017 22:45,2,0.000,ALERT,213.96,297.57,59.981,1500777903,"201051344000633","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,772488.5,772488.5,15043,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777908,2257630.00
07/22/2017 22:45,2,0.000,ALERT,213.29,297.87,59.938,1500777903,"201051344000469","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,776131.6,776131.6,15016,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777910,2257631.00
07/22/2017 22:45,2,0.000,ALERT,212.83,297.57,59.986,1500777903,"201051344000646","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,770879.2,770879.2,15000,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777912,2257632.00
07/22/2017 22:45,2,0.000,ALERT,212.38,296.66,60.018,1500777903,"274151322000052","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1035421.8,1035421.8,14902,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777914,2257633.00
07/22/2017 22:45,2,0.000,ALERT,213.29,297.87,59.986,1500777903,"201051344000585","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,784272.0,784272.0,14999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777915,2257634.00
07/22/2017 22:45,2,0.000,ALERT,213.06,298.17,59.986,1500777903,"201051344001230","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,775379.0,775379.0,15031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777917,2257635.00
07/22/2017 22:45,2,0.000,ALERT,213.51,298.77,59.996,1500777903,"201051344000582","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,764549.3,764549.3,14994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777919,2257636.00
07/22/2017 22:45,2,0.000,ALERT,212.83,297.87,59.981,1500777903,"201051344000955","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,784439.6,784439.6,15011,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777921,2257637.00
07/22/2017 22:45,2,0.000,ALERT,212.61,296.96,59.996,1500777903,"274151322000094","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,854013.4,854013.4,15263,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777923,2257638.00
07/22/2017 22:45,2,0.000,ALERT,213.51,298.77,59.991,1500777903,"201051344000579","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,794396.7,794396.7,15002,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777925,2257639.00
07/22/2017 22:45,2,0.000,ALERT,212.83,298.17,59.954,1500777903,"201051344000890","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,778476.4,778476.4,15011,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777927,2257640.00
07/22/2017 22:45,2,0.000,ALERT,213.06,297.57,60.034,1500777903,"201051344000438","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,780903.6,780903.6,14997,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777928,2257641.00
07/22/2017 22:45,2,0.000,ALERT,213.29,297.26,59.991,1500777903,"201051344000417","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,702476.2,702476.2,15033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777930,2257642.00
07/22/2017 22:45,2,0.000,ALERT,212.38,297.26,59.991,1500777903,"274151322000083","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1024978.5,1024978.5,14914,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777932,2257643.00
07/22/2017 22:45,2,0.000,ALERT,213.06,297.26,59.991,1500777903,"274151322000076","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1093973.1,1093973.1,14913,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777934,2257644.00
07/22/2017 22:45,2,0.000,ALERT,213.06,298.77,59.970,1500777903,"201051344000868","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,774514.2,774514.2,15018,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777936,2257645.00
07/22/2017 22:45,2,0.000,ALERT,212.38,297.87,59.996,1500777903,"274151322000095","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1083436.4,1083436.4,14927,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777938,2257646.00
07/22/2017 22:45,2,0.000,ALERT,213.06,297.87,59.996,1500777903,"201051344000988","219011344069620",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,675064.3,675064.3,15002,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777940,2257647.00
07/22/2017 22:45,2,0.000,ALERT,212.83,296.96,60.002,1500777903,"201051344001025","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,781397.4,781397.4,15001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777941,2257648.00
07/22/2017 22:45,2,0.000,ALERT,213.06,297.87,60.039,1500777903,"201051344000458","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,785846.2,785846.2,14989,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777943,2257649.00
07/22/2017 22:45,2,0.000,ALERT,213.74,297.87,60.007,1500777903,"201051344000853","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,787013.0,787013.0,15008,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777945,2257650.00
07/22/2017 22:45,2,0.000,ALERT,213.29,297.57,59.996,1500777903,"201051344000685","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,780736.1,780736.1,15029,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777947,2257651.00
07/22/2017 22:45,2,0.000,ALERT,213.06,296.96,59.996,1500777903,"201051344000917","219011344069620",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,777397.9,777397.9,15020,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777949,2257652.00
07/22/2017 22:45,2,0.000,ALERT,213.29,298.17,59.991,1500777903,"201051344001145","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,785420.2,785420.2,15012,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777950,2257653.00
07/22/2017 22:45,2,0.000,ALERT,213.29,297.26,59.996,1500777903,"201051344000651","219011344069620",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,774280.3,774280.3,15008,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777952,2257654.00
07/22/2017 22:45,2,0.000,ALERT,212.16,296.66,59.986,1500777903,"274151322000088","219011344069620",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,983336.8,983336.8,14907,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777954,2257655.00
07/22/2017 22:45,2,0.000,ALERT,213.06,296.36,59.954,1500777903,"274151322000068","219011344069620",0.00,19.30,0,294.26,297.57,0.0,0.0,0.000,854728.6,854728.6,15276,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777956,2257656.00
07/22/2017 22:45,2,0.000,ALERT,212.83,297.57,59.996,1500777903,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,769795.8,769795.8,14983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777958,2257657.00
07/22/2017 22:45,2,0.000,ALERT,213.06,299.07,59.991,1500777903,"201051344000594","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,789128.2,789128.2,15001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777959,2257658.00
07/22/2017 22:45,2,0.000,ALERT,213.29,297.57,59.986,1500777903,"201051344001203","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,779509.9,779509.9,15032,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777961,2257659.00
07/22/2017 22:45,2,0.000,ALERT,212.38,297.26,59.996,1500777903,"274151322000054","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,999734.2,999734.2,14890,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777963,2257660.00
07/22/2017 22:45,2,0.000,ALERT,213.51,297.87,60.012,1500777903,"201051344000867","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,773289.0,773289.0,15034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777965,2257661.00
07/22/2017 22:45,2,0.000,ALERT,213.06,297.87,59.991,1500777903,"201051344001093","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,777375.0,777375.0,15029,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777966,2257662.00
07/22/2017 22:45,2,0.000,ALERT,213.29,298.17,59.991,1500777903,"201051344000900","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,795000.9,795000.9,15036,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777968,2257663.00
07/22/2017 22:45,2,0.000,ALERT,213.51,297.57,60.002,1500777903,"201051344000648","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,782282.7,782282.7,15006,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777970,2257664.00
07/22/2017 22:45,2,0.000,ALERT,213.29,298.47,59.996,1500777903,"201051344000569","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,796897.5,796897.5,14982,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500777972,2257665.00
07/22/2017 22:45,2,0.000,ALERT,213.29,298.47,59.996,1500777903,"201051344000983","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,787596.0,787596.0,15009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777974,2257666.00
07/22/2017 22:45,2,0.000,ALERT,213.29,297.87,59.996,1500777903,"201051344001158","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,772065.5,772065.5,15009,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777975,2257667.00
07/22/2017 22:45,2,0.000,ALERT,213.74,298.77,59.996,1500777903,"201051344000576","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,786562.8,786562.8,15018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777977,2257668.00
07/22/2017 22:45,2,0.000,ALERT,212.61,296.66,59.991,1500777903,"274151322000087","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,974316.0,974316.0,15110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500777979,2257669.00
07/22/2017 23:00,2,0.000,ALERT,213.74,298.47,60.007,1500778803,"201051344000645","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,785514.4,785514.4,14993,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778805,2257670.00
