ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2017 23:00,2,0.000,ALERT,212.61,297.26,60.007,1500778803,"274151322000085","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,994942.1,994942.1,14906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778807,2257671.00
07/22/2017 23:00,2,0.000,ALERT,213.96,298.17,60.034,1500778803,"201051344000633","219011344069620",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,772488.5,772488.5,15045,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778809,2257672.00
07/22/2017 23:00,2,0.000,ALERT,213.51,298.47,60.007,1500778803,"201051344000469","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,776131.6,776131.6,15018,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778810,2257673.00
07/22/2017 23:00,2,0.000,ALERT,212.61,297.57,59.996,1500778803,"201051344000646","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,770879.2,770879.2,15002,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778812,2257674.00
07/22/2017 23:00,2,0.000,ALERT,212.16,296.66,60.007,1500778803,"274151322000052","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1035421.8,1035421.8,14904,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778814,2257675.00
07/22/2017 23:00,2,0.000,ALERT,213.06,297.87,60.007,1500778803,"201051344000585","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,784272.0,784272.0,15001,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778816,2257676.00
07/22/2017 23:00,2,0.000,ALERT,212.83,297.87,60.034,1500778803,"201051344001230","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,775379.0,775379.0,15033,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778818,2257677.00
07/22/2017 23:00,2,0.000,ALERT,213.29,298.47,59.965,1500778803,"201051344000582","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,764549.3,764549.3,14996,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778819,2257678.00
07/22/2017 23:00,2,0.000,ALERT,212.61,297.57,60.018,1500778803,"201051344000955","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,784439.6,784439.6,15013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778821,2257679.00
07/22/2017 23:00,2,0.000,ALERT,212.61,296.66,60.012,1500778803,"274151322000094","219011344069620",0.00,18.00,0,295.16,298.17,0.0,0.0,0.000,854013.4,854013.4,15265,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778823,2257680.00
07/22/2017 23:00,2,0.000,ALERT,213.29,299.07,60.007,1500778803,"201051344000579","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,794396.7,794396.7,15004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778825,2257681.00
07/22/2017 23:00,2,0.000,ALERT,212.83,298.17,59.981,1500778803,"201051344000890","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,778476.4,778476.4,15013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778827,2257682.00
07/22/2017 23:00,2,0.000,ALERT,213.06,297.87,60.012,1500778803,"201051344000438","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,780903.6,780903.6,14999,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778828,2257683.00
07/22/2017 23:00,2,0.000,ALERT,213.06,297.26,59.981,1500778803,"201051344000417","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,702476.2,702476.2,15035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778830,2257684.00
07/22/2017 23:00,2,0.000,ALERT,212.61,297.57,60.012,1500778803,"274151322000083","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1024978.5,1024978.5,14916,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778832,2257685.00
07/22/2017 23:00,2,0.000,ALERT,213.06,297.26,60.002,1500778803,"274151322000076","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1093973.1,1093973.1,14915,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778834,2257686.00
07/22/2017 23:00,2,0.000,ALERT,213.29,299.37,60.018,1500778803,"201051344000868","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,774514.2,774514.2,15020,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778835,2257687.00
07/22/2017 23:00,2,0.000,ALERT,212.61,298.17,60.012,1500778803,"274151322000095","219011344069620",0.00,17.80,0,296.66,299.67,0.0,0.0,0.000,1083436.4,1083436.4,14929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778837,2257688.00
07/22/2017 23:00,2,0.000,ALERT,213.29,298.77,59.986,1500778803,"201051344000988","219011344069620",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,675064.3,675064.3,15004,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778839,2257689.00
07/22/2017 23:00,2,0.000,ALERT,212.83,296.96,60.007,1500778803,"201051344001025","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,781397.4,781397.4,15003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778841,2257690.00
07/22/2017 23:00,2,0.000,ALERT,213.29,299.07,60.039,1500778803,"201051344000458","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,785846.2,785846.2,14991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778843,2257691.00
07/22/2017 23:00,2,0.000,ALERT,213.96,298.47,60.012,1500778803,"201051344000853","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,787013.0,787013.0,15010,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778845,2257692.00
07/22/2017 23:00,2,0.000,ALERT,213.29,297.87,60.012,1500778803,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,780736.1,780736.1,15031,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778847,2257693.00
07/22/2017 23:00,2,0.000,ALERT,213.06,297.26,60.007,1500778803,"201051344000917","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,777397.9,777397.9,15022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778848,2257694.00
07/22/2017 23:00,2,0.000,ALERT,213.29,298.17,59.986,1500778803,"201051344001145","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,785420.2,785420.2,15014,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778850,2257695.00
07/22/2017 23:00,2,0.000,ALERT,213.06,297.26,60.034,1500778803,"201051344000651","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,774280.3,774280.3,15010,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778852,2257696.00
07/22/2017 23:00,2,0.000,ALERT,212.16,297.26,60.012,1500778803,"274151322000088","219011344069620",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,983336.8,983336.8,14909,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778854,2257697.00
07/22/2017 23:00,2,0.000,ALERT,213.29,296.66,60.007,1500778803,"274151322000068","219011344069620",0.00,19.00,0,295.16,298.17,0.0,0.0,0.000,854728.6,854728.6,15278,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778856,2257698.00
07/22/2017 23:00,2,0.000,ALERT,212.61,297.57,60.007,1500778803,"201051344001135","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,769795.8,769795.8,14985,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778858,2257699.00
07/22/2017 23:00,2,0.000,ALERT,213.29,299.67,60.012,1500778803,"201051344000594","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,789128.2,789128.2,15003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778859,2257700.00
07/22/2017 23:00,2,0.000,ALERT,213.06,297.26,60.012,1500778803,"201051344001203","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,779509.9,779509.9,15034,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778861,2257701.00
07/22/2017 23:00,2,0.000,ALERT,212.38,297.87,60.002,1500778803,"274151322000054","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,999734.2,999734.2,14892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778863,2257702.00
07/22/2017 23:00,2,0.000,ALERT,213.74,298.77,59.965,1500778803,"201051344000867","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,773289.0,773289.0,15036,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778865,2257703.00
07/22/2017 23:00,2,0.000,ALERT,212.83,297.57,60.023,1500778803,"201051344001093","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,777375.0,777375.0,15031,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778867,2257704.00
07/22/2017 23:00,2,0.000,ALERT,213.51,299.07,59.986,1500778803,"201051344000900","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,795000.9,795000.9,15038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778868,2257705.00
07/22/2017 23:00,2,0.000,ALERT,213.74,298.47,59.986,1500778803,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,782282.7,782282.7,15008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778870,2257706.00
07/22/2017 23:00,2,0.000,ALERT,213.51,299.07,60.002,1500778803,"201051344000569","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,796897.5,796897.5,14984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778872,2257707.00
07/22/2017 23:00,2,0.000,ALERT,213.51,299.07,60.007,1500778803,"201051344000983","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,787596.0,787596.0,15011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778874,2257708.00
07/22/2017 23:00,2,0.000,ALERT,213.51,298.47,60.002,1500778803,"201051344001158","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,772065.5,772065.5,15011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500778875,2257709.00
07/22/2017 23:00,2,0.000,ALERT,213.96,299.37,59.996,1500778803,"201051344000576","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,786562.8,786562.8,15020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778877,2257710.00
07/22/2017 23:00,2,0.000,ALERT,212.83,297.26,59.996,1500778803,"274151322000087","219011344069620",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,974316.0,974316.0,15112,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500778879,2257711.00
07/22/2017 23:15,2,0.000,ALERT,213.96,298.47,60.018,1500779704,"201051344000645","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,785514.4,785514.4,14995,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779706,2257712.00
07/22/2017 23:15,2,0.000,ALERT,212.83,297.87,59.965,1500779704,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,994942.1,994942.1,14908,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779708,2257713.00
07/22/2017 23:15,2,0.000,ALERT,213.96,298.17,59.975,1500779704,"201051344000633","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,772488.5,772488.5,15047,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779710,2257714.00
07/22/2017 23:15,2,0.000,ALERT,213.74,298.47,59.975,1500779704,"201051344000469","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,776131.6,776131.6,15020,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779712,2257715.00
07/22/2017 23:15,2,0.000,ALERT,212.83,298.47,59.954,1500779704,"201051344000646","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,770879.2,770879.2,15004,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779713,2257716.00
07/22/2017 23:15,2,0.000,ALERT,212.61,297.26,59.944,1500779704,"274151322000052","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1035421.8,1035421.8,14906,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779715,2257717.00
07/22/2017 23:15,2,0.000,ALERT,213.29,298.77,59.970,1500779704,"201051344000585","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,784272.0,784272.0,15003,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779717,2257718.00
07/22/2017 23:15,2,0.000,ALERT,213.29,298.77,59.970,1500779704,"201051344001230","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,775379.0,775379.0,15035,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779719,2257719.00
07/22/2017 23:15,2,0.000,ALERT,213.06,298.77,59.938,1500779704,"201051344000955","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,784439.6,784439.6,15015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779722,2257720.00
07/22/2017 23:15,2,0.000,ALERT,212.61,296.96,59.959,1500779704,"274151322000094","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,854013.4,854013.4,15267,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779724,2257721.00
07/22/2017 23:15,2,0.000,ALERT,213.51,299.37,59.970,1500779704,"201051344000579","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,794396.7,794396.7,15006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779725,2257722.00
07/22/2017 23:15,2,0.000,ALERT,213.06,298.77,59.970,1500779704,"201051344000890","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,778476.4,778476.4,15015,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779727,2257723.00
07/22/2017 23:15,2,0.000,ALERT,213.29,298.17,59.959,1500779704,"201051344000438","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,780903.6,780903.6,15001,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779729,2257724.00
07/22/2017 23:15,2,0.000,ALERT,213.51,297.87,59.975,1500779704,"201051344000417","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,702476.2,702476.2,15037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779731,2257725.00
07/22/2017 23:15,2,0.000,ALERT,212.83,297.87,59.965,1500779704,"274151322000083","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1024978.5,1024978.5,14918,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779733,2257726.00
07/22/2017 23:15,2,0.000,ALERT,213.51,298.17,59.959,1500779704,"274151322000076","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1093973.1,1093973.1,14917,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779734,2257727.00
07/22/2017 23:15,2,0.000,ALERT,213.51,299.37,59.965,1500779704,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,774514.2,774514.2,15022,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779736,2257728.00
07/22/2017 23:15,2,0.000,ALERT,212.61,298.47,59.965,1500779704,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1083436.4,1083436.4,14931,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779738,2257729.00
07/22/2017 23:15,2,0.000,ALERT,213.51,298.77,60.002,1500779704,"201051344000988","219011344069620",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,675064.3,675064.3,15006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779740,2257730.00
07/22/2017 23:15,2,0.000,ALERT,213.06,297.57,59.949,1500779704,"201051344001025","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,781397.4,781397.4,15005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779742,2257731.00
07/22/2017 23:15,2,0.000,ALERT,213.51,299.07,59.970,1500779704,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,785846.2,785846.2,14993,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779743,2257732.00
07/22/2017 23:15,2,0.000,ALERT,214.19,299.07,59.981,1500779704,"201051344000853","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,787013.0,787013.0,15012,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779745,2257733.00
07/22/2017 23:15,2,0.000,ALERT,213.51,298.47,59.981,1500779704,"201051344000685","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,780736.1,780736.1,15033,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779747,2257734.00
07/22/2017 23:15,2,0.000,ALERT,213.29,297.87,60.023,1500779704,"201051344000917","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,777397.9,777397.9,15024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779749,2257735.00
07/22/2017 23:15,2,0.000,ALERT,213.51,298.77,59.991,1500779704,"201051344001145","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,785420.2,785420.2,15016,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779750,2257736.00
07/22/2017 23:15,2,0.000,ALERT,213.29,297.57,59.975,1500779704,"201051344000651","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,774280.3,774280.3,15012,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779752,2257737.00
07/22/2017 23:15,2,0.000,ALERT,212.38,296.96,60.002,1500779704,"274151322000088","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,983336.8,983336.8,14911,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779754,2257738.00
07/22/2017 23:15,2,0.000,ALERT,213.29,296.96,59.991,1500779704,"274151322000068","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,854728.6,854728.6,15280,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779756,2257739.00
07/22/2017 23:15,2,0.000,ALERT,213.06,298.47,59.959,1500779704,"201051344001135","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,769795.8,769795.8,14987,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779758,2257740.00
07/22/2017 23:15,2,0.000,ALERT,213.51,299.67,59.986,1500779704,"201051344000594","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,789128.2,789128.2,15005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779760,2257741.00
07/22/2017 23:15,2,0.000,ALERT,213.29,298.47,59.986,1500779704,"201051344001203","219011344069620",0.00,17.30,0,295.46,301.47,0.0,0.0,0.000,779509.9,779509.9,15036,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779761,2257742.00
07/22/2017 23:15,2,0.000,ALERT,212.38,297.57,59.981,1500779704,"274151322000054","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,999734.2,999734.2,14894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779763,2257743.00
07/22/2017 23:15,2,0.000,ALERT,213.96,298.77,60.028,1500779704,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,773289.0,773289.0,15038,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779765,2257744.00
07/22/2017 23:15,2,0.000,ALERT,213.29,298.47,59.996,1500779704,"201051344001093","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,777375.0,777375.0,15033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779767,2257745.00
07/22/2017 23:15,2,0.000,ALERT,213.74,299.07,59.981,1500779704,"201051344000900","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,795000.9,795000.9,15040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779769,2257746.00
07/22/2017 23:15,2,0.000,ALERT,213.74,298.17,59.996,1500779704,"201051344000648","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,782282.7,782282.7,15010,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779770,2257747.00
07/22/2017 23:15,2,0.000,ALERT,213.74,299.67,59.975,1500779704,"201051344000569","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,796897.5,796897.5,14986,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779772,2257748.00
07/22/2017 23:15,2,0.000,ALERT,213.74,299.07,59.986,1500779704,"201051344000983","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,787596.0,787596.0,15013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500779774,2257749.00
07/22/2017 23:15,2,0.000,ALERT,213.51,298.77,60.028,1500779704,"201051344001158","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,772065.5,772065.5,15013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779776,2257750.00
07/22/2017 23:15,2,0.000,ALERT,214.19,299.67,59.986,1500779704,"201051344000576","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,786562.8,786562.8,15022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779778,2257751.00
07/22/2017 23:15,2,0.000,ALERT,212.61,297.26,59.970,1500779704,"274151322000087","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,974316.0,974316.0,15114,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779779,2257752.00
07/22/2017 23:15,2,0.000,ALERT,213.74,299.37,59.991,1500779704,"201051344000582","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,764549.3,764549.3,14998,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500779781,2257753.00
07/22/2017 23:30,2,0.000,ALERT,213.74,297.57,59.986,1500780603,"201051344000645","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,785514.4,785514.4,14997,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780605,2257754.00
07/22/2017 23:30,2,0.000,ALERT,212.61,296.96,59.986,1500780603,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,994942.1,994942.1,14910,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780607,2257755.00
07/22/2017 23:30,2,0.000,ALERT,213.74,297.26,59.954,1500780603,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,772488.5,772488.5,15049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780609,2257756.00
07/22/2017 23:30,2,0.000,ALERT,213.29,297.26,59.949,1500780603,"201051344000469","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,776131.6,776131.6,15022,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780610,2257757.00
07/22/2017 23:30,2,0.000,ALERT,212.61,297.57,59.959,1500780603,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,770879.2,770879.2,15006,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780612,2257758.00
07/22/2017 23:30,2,0.000,ALERT,212.16,296.36,59.922,1500780603,"274151322000052","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1035421.8,1035421.8,14908,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780614,2257759.00
07/22/2017 23:30,2,0.000,ALERT,213.06,297.87,59.991,1500780603,"201051344000585","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,784272.0,784272.0,15005,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780616,2257760.00
07/22/2017 23:30,2,0.000,ALERT,212.83,298.17,59.928,1500780603,"201051344001230","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,775379.0,775379.0,15037,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780618,2257761.00
07/22/2017 23:30,2,0.000,ALERT,213.51,298.47,59.965,1500780603,"201051344000582","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,764549.3,764549.3,15000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780619,2257762.00
07/22/2017 23:30,2,0.000,ALERT,212.61,297.57,59.959,1500780603,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,784439.6,784439.6,15017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780621,2257763.00
07/22/2017 23:30,2,0.000,ALERT,212.61,296.06,59.954,1500780603,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,854013.4,854013.4,15269,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780623,2257764.00
07/22/2017 23:30,2,0.000,ALERT,213.29,298.17,59.965,1500780603,"201051344000579","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,794396.7,794396.7,15008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780625,2257765.00
07/22/2017 23:30,2,0.000,ALERT,212.83,298.17,59.986,1500780603,"201051344000890","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,778476.4,778476.4,15017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780627,2257766.00
07/22/2017 23:30,2,0.000,ALERT,213.06,297.57,59.917,1500780603,"201051344000438","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,780903.6,780903.6,15003,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780629,2257767.00
07/22/2017 23:30,2,0.000,ALERT,213.06,297.26,59.959,1500780603,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,702476.2,702476.2,15039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780631,2257768.00
07/22/2017 23:30,2,0.000,ALERT,212.61,297.57,59.949,1500780603,"274151322000083","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1024978.5,1024978.5,14920,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780632,2257769.00
07/22/2017 23:30,2,0.000,ALERT,213.29,296.66,59.965,1500780603,"274151322000076","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1093973.1,1093973.1,14919,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780634,2257770.00
07/22/2017 23:30,2,0.000,ALERT,213.29,298.47,59.965,1500780603,"201051344000868","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,774514.2,774514.2,15024,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780637,2257771.00
07/22/2017 23:30,2,0.000,ALERT,212.61,297.57,59.954,1500780603,"274151322000095","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1083436.4,1083436.4,14933,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780638,2257772.00
07/22/2017 23:30,2,0.000,ALERT,213.29,297.87,59.949,1500780603,"201051344000988","219011344069620",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,675064.3,675064.3,15008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780640,2257773.00
07/22/2017 23:30,2,0.000,ALERT,212.83,297.26,59.949,1500780603,"201051344001025","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,781397.4,781397.4,15007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780642,2257774.00
07/22/2017 23:30,2,0.000,ALERT,213.29,297.87,59.965,1500780603,"201051344000458","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,785846.2,785846.2,14995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780644,2257775.00
07/22/2017 23:30,2,0.000,ALERT,213.96,297.87,59.944,1500780603,"201051344000853","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,787013.0,787013.0,15014,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780646,2257776.00
07/22/2017 23:30,2,0.000,ALERT,213.29,297.87,59.959,1500780603,"201051344000685","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,780736.1,780736.1,15035,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780647,2257777.00
07/22/2017 23:30,2,0.000,ALERT,213.06,297.57,59.954,1500780603,"201051344000917","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,777397.9,777397.9,15026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780649,2257778.00
07/22/2017 23:30,2,0.000,ALERT,213.29,298.17,59.965,1500780603,"201051344001145","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,785420.2,785420.2,15018,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780651,2257779.00
07/22/2017 23:30,2,0.000,ALERT,213.06,296.96,59.965,1500780603,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,774280.3,774280.3,15014,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780653,2257780.00
07/22/2017 23:30,2,0.000,ALERT,212.38,297.26,59.954,1500780603,"274151322000088","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,983336.8,983336.8,14913,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780655,2257781.00
07/22/2017 23:30,2,0.000,ALERT,212.83,295.76,59.959,1500780603,"274151322000068","219011344069620",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,854728.6,854728.6,15282,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780656,2257782.00
07/22/2017 23:30,2,0.000,ALERT,212.83,297.57,59.944,1500780603,"201051344001135","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,769795.8,769795.8,14989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780658,2257783.00
07/22/2017 23:30,2,0.000,ALERT,213.29,298.77,59.949,1500780603,"201051344000594","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,789128.2,789128.2,15007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780660,2257784.00
07/22/2017 23:30,2,0.000,ALERT,213.06,297.57,59.965,1500780603,"201051344001203","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,779509.9,779509.9,15038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780662,2257785.00
07/22/2017 23:30,2,0.000,ALERT,212.16,296.96,59.959,1500780603,"274151322000054","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,999734.2,999734.2,14896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780664,2257786.00
07/22/2017 23:30,2,0.000,ALERT,213.96,297.87,59.954,1500780603,"201051344000867","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,773289.0,773289.0,15040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780666,2257787.00
07/22/2017 23:30,2,0.000,ALERT,212.83,297.57,59.970,1500780603,"201051344001093","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,777375.0,777375.0,15035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780668,2257788.00
07/22/2017 23:30,2,0.000,ALERT,213.51,298.17,59.965,1500780603,"201051344000900","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,795000.9,795000.9,15042,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780669,2257789.00
07/22/2017 23:30,2,0.000,ALERT,213.74,297.26,59.965,1500780603,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,782282.7,782282.7,15012,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780671,2257790.00
07/22/2017 23:30,2,0.000,ALERT,213.51,298.47,59.928,1500780603,"201051344000569","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,796897.5,796897.5,14988,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780673,2257791.00
07/22/2017 23:30,2,0.000,ALERT,213.29,297.87,59.970,1500780603,"201051344000983","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,787596.0,787596.0,15015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500780675,2257792.00
07/22/2017 23:30,2,0.000,ALERT,213.29,297.57,60.007,1500780603,"201051344001158","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,772065.5,772065.5,15015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780677,2257793.00
07/22/2017 23:30,2,0.000,ALERT,213.74,298.17,59.975,1500780603,"201051344000576","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,786562.8,786562.8,15024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780679,2257794.00
07/22/2017 23:30,2,0.000,ALERT,212.83,296.36,59.975,1500780603,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,974316.0,974316.0,15116,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500780680,2257795.00
07/22/2017 23:45,2,0.000,ALERT,213.96,298.47,59.996,1500781503,"201051344000645","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,785514.4,785514.4,14999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781505,2257796.00
07/22/2017 23:45,2,0.000,ALERT,212.61,296.96,59.954,1500781503,"274151322000085","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,994942.1,994942.1,14912,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781507,2257797.00
07/22/2017 23:45,2,0.000,ALERT,214.19,298.17,59.975,1500781503,"201051344000633","219011344069620",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,772488.5,772488.5,15051,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781509,2257798.00
07/22/2017 23:45,2,0.000,ALERT,213.51,298.47,59.975,1500781503,"201051344000469","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,776131.6,776131.6,15024,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781510,2257799.00
07/22/2017 23:45,2,0.000,ALERT,212.38,297.57,59.975,1500781503,"201051344000646","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,770879.2,770879.2,15008,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500781512,2257800.00
07/22/2017 23:45,2,0.000,ALERT,212.16,296.36,59.933,1500781503,"274151322000052","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1035421.8,1035421.8,14910,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781514,2257801.00
07/22/2017 23:45,2,0.000,ALERT,212.83,297.57,59.970,1500781503,"201051344000585","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,784272.0,784272.0,15007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781516,2257802.00
07/22/2017 23:45,2,0.000,ALERT,212.83,297.87,59.965,1500781503,"201051344001230","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,775379.0,775379.0,15039,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781518,2257803.00
07/22/2017 23:45,2,0.000,ALERT,213.29,298.77,59.970,1500781503,"201051344000582","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,764549.3,764549.3,15002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781519,2257804.00
07/22/2017 23:45,2,0.000,ALERT,212.38,297.57,59.981,1500781503,"201051344000955","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,784439.6,784439.6,15019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781521,2257805.00
07/22/2017 23:45,2,0.000,ALERT,212.61,296.66,59.965,1500781503,"274151322000094","219011344069620",0.00,17.80,0,294.86,297.87,0.0,0.0,0.000,854013.4,854013.4,15271,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781523,2257806.00
07/22/2017 23:45,2,0.000,ALERT,213.51,299.07,59.975,1500781503,"201051344000579","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,794396.7,794396.7,15010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781525,2257807.00
07/22/2017 23:45,2,0.000,ALERT,212.83,298.47,59.981,1500781503,"201051344000890","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,778476.4,778476.4,15019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781527,2257808.00
07/22/2017 23:45,2,0.000,ALERT,213.06,297.57,59.970,1500781503,"201051344000438","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,780903.6,780903.6,15005,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781528,2257809.00
07/22/2017 23:45,2,0.000,ALERT,213.06,296.96,59.975,1500781503,"201051344000417","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,702476.2,702476.2,15041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781530,2257810.00
07/22/2017 23:45,2,0.000,ALERT,212.61,297.57,59.970,1500781503,"274151322000083","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1024978.5,1024978.5,14922,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781532,2257811.00
07/22/2017 23:45,2,0.000,ALERT,213.06,297.26,59.975,1500781503,"274151322000076","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1093973.1,1093973.1,14921,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500781534,2257812.00
07/22/2017 23:45,2,0.000,ALERT,213.51,299.67,59.991,1500781503,"201051344000868","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,774514.2,774514.2,15026,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781535,2257813.00
07/22/2017 23:45,2,0.000,ALERT,212.83,298.47,59.981,1500781503,"274151322000095","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,1083436.4,1083436.4,14935,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781537,2257814.00
07/22/2017 23:45,2,0.000,ALERT,213.51,298.77,59.981,1500781503,"201051344000988","219011344069620",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,675064.3,675064.3,15010,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781539,2257815.00
07/22/2017 23:45,2,0.000,ALERT,212.83,296.96,59.975,1500781503,"201051344001025","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,781397.4,781397.4,15009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781541,2257816.00
07/22/2017 23:45,2,0.000,ALERT,213.51,299.07,60.018,1500781503,"201051344000458","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,785846.2,785846.2,14997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781543,2257817.00
07/22/2017 23:45,2,0.000,ALERT,214.19,299.07,59.981,1500781503,"201051344000853","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,787013.0,787013.0,15016,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781544,2257818.00
07/22/2017 23:45,2,0.000,ALERT,213.51,297.87,60.002,1500781503,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,780736.1,780736.1,15037,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781546,2257819.00
07/22/2017 23:45,2,0.000,ALERT,213.29,297.26,59.975,1500781503,"201051344000917","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,777397.9,777397.9,15028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781548,2257820.00
07/22/2017 23:45,2,0.000,ALERT,213.29,298.17,59.981,1500781503,"201051344001145","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,785420.2,785420.2,15020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781550,2257821.00
07/22/2017 23:45,2,0.000,ALERT,213.06,296.66,59.975,1500781503,"201051344000651","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,774280.3,774280.3,15016,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781552,2257822.00
07/22/2017 23:45,2,0.000,ALERT,212.16,297.26,59.965,1500781503,"274151322000088","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,983336.8,983336.8,14915,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781554,2257823.00
07/22/2017 23:45,2,0.000,ALERT,213.06,296.96,59.970,1500781503,"274151322000068","219011344069620",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,854728.6,854728.6,15284,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781555,2257824.00
07/22/2017 23:45,2,0.000,ALERT,212.61,297.57,59.938,1500781503,"201051344001135","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,769795.8,769795.8,14991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781557,2257825.00
07/22/2017 23:45,2,0.000,ALERT,213.29,299.37,59.975,1500781503,"201051344000594","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,789128.2,789128.2,15009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500781559,2257826.00
07/22/2017 23:45,2,0.000,ALERT,213.29,297.57,59.975,1500781503,"201051344001203","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,779509.9,779509.9,15040,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781561,2257827.00
07/22/2017 23:45,2,0.000,ALERT,212.16,297.57,59.981,1500781503,"274151322000054","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,999734.2,999734.2,14898,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781563,2257828.00
07/22/2017 23:45,2,0.000,ALERT,213.74,298.47,59.938,1500781503,"201051344000867","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,773289.0,773289.0,15042,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781564,2257829.00
07/22/2017 23:45,2,0.000,ALERT,213.06,297.57,59.975,1500781503,"201051344001093","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,777375.0,777375.0,15037,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781566,2257830.00
07/22/2017 23:45,2,0.000,ALERT,213.51,299.07,59.996,1500781503,"201051344000900","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,795000.9,795000.9,15044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781568,2257831.00
07/22/2017 23:45,2,0.000,ALERT,213.74,298.47,60.007,1500781503,"201051344000648","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,782282.7,782282.7,15014,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781570,2257832.00
07/22/2017 23:45,2,0.000,ALERT,213.51,299.37,60.018,1500781503,"201051344000569","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,796897.5,796897.5,14990,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781572,2257833.00
07/22/2017 23:45,2,0.000,ALERT,213.51,299.07,59.981,1500781503,"201051344000983","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,787596.0,787596.0,15017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781573,2257834.00
07/22/2017 23:45,2,0.000,ALERT,213.51,298.47,59.986,1500781503,"201051344001158","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,772065.5,772065.5,15017,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781575,2257835.00
07/22/2017 23:45,2,0.000,ALERT,213.96,299.07,59.981,1500781503,"201051344000576","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,786562.8,786562.8,15026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500781577,2257836.00
07/22/2017 23:45,2,0.000,ALERT,212.61,296.36,59.981,1500781503,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,974316.0,974316.0,15118,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500781579,2257837.00
